Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,13.5,4.15,3.5,27.0,89.5,0.0
2016,1,1,8,0,343.0,27.0,4.2,4.0,54.0,226.8,156.31
2016,1,1,8,15,446.0,35.5,4.2,4.0,93.0,306.29,252.75
2016,1,1,8,30,549.0,44.0,4.2,4.0,132.0,390.08,331.16
2016,1,1,8,45,606.0,50.0,4.25,4.5,172.0,449.19,385.36
2016,1,1,9,0,663.0,56.0,4.3,5.0,212.0,510.07,439.06
2016,1,1,9,15,703.0,60.0,4.3,5.5,250.5,553.63,476.69
2016,1,1,9,30,743.0,64.0,4.3,6.0,289.0,602.08,516.76
2016,1,1,9,45,774.0,66.0,4.35,6.5,323.5,640.92,547.13
2016,1,1,10,0,805.0,68.0,4.4,7.0,358.0,678.0,575.36
2016,1,1,10,15,822.5,70.5,4.35,7.0,386.5,703.76,594.7
2016,1,1,10,30,840.0,73.0,4.3,7.0,415.0,726.81,611.71
2016,1,1,10,45,850.0,75.0,4.3,7.5,436.5,740.74,620.6
2016,1,1,11,0,860.0,77.0,4.3,8.0,458.0,751.5,627.06
2016,1,1,11,15,867.5,77.5,4.2,8.0,473.0,755.32,628.76
2016,1,1,11,30,875.0,78.0,4.1,8.0,488.0,755.78,628.0
2016,1,1,11,45,877.0,79.0,4.1,8.5,495.5,749.39,621.58
2016,1,1,12,0,879.0,80.0,4.1,9.0,503.0,739.67,612.78
2016,1,1,12,15,879.0,80.0,4.05,9.0,503.0,724.08,600.45
2016,1,1,12,30,879.0,80.0,4.0,9.0,503.0,705.32,585.93
2016,1,1,12,45,879.0,78.5,3.95,9.0,496.0,681.76,566.82
2016,1,1,13,0,879.0,77.0,3.9,9.0,489.0,655.23,544.89
2016,1,1,13,15,871.5,76.0,3.85,9.0,474.0,621.86,517.18
2016,1,1,13,30,864.0,75.0,3.8,9.0,459.0,586.21,487.19
2016,1,1,13,45,851.5,73.5,3.8,9.0,437.0,545.25,452.45
2016,1,1,14,0,839.0,72.0,3.8,9.0,415.0,502.8,415.71
2016,1,1,14,15,821.0,70.0,3.75,9.0,386.5,456.06,374.53
2016,1,1,14,30,803.0,68.0,3.7,9.0,358.0,408.8,331.94
2016,1,1,14,45,776.5,65.0,3.65,9.0,324.0,357.16,284.89
2016,1,1,15,0,750.0,62.0,3.6,9.0,290.0,306.41,237.73
2016,1,1,15,15,711.0,58.0,3.55,8.5,251.5,252.51,188.19
2016,1,1,15,30,672.0,54.0,3.5,8.0,213.0,201.43,141.23
2016,1,1,15,45,611.5,48.5,3.5,7.5,173.0,147.54,94.28
2016,1,1,16,0,551.0,43.0,3.5,7.0,133.0,100.28,56.39
2016,1,1,16,15,451.0,35.0,3.55,6.5,94.0,54.74,26.74
2016,1,1,16,30,351.0,27.0,3.6,6.0,55.0,21.88,11.05
2016,1,1,16,45,175.5,13.5,3.7,6.0,27.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,51.5,14.5,5.9,4.5,18.5,36.8,0.0
2016,1,2,8,0,103.0,29.0,5.9,5.0,37.0,101.85,67.21
2016,1,2,8,15,150.0,44.5,5.85,5.0,64.0,150.83,122.59
2016,1,2,8,30,197.0,60.0,5.8,5.0,91.0,200.35,169.27
2016,1,2,8,45,226.0,75.0,5.8,5.5,120.5,241.0,206.74
2016,1,2,9,0,255.0,90.0,5.8,6.0,150.0,282.79,244.33
2016,1,2,9,15,273.5,103.5,5.85,6.0,177.5,316.45,274.51
2016,1,2,9,30,292.0,117.0,5.9,6.0,205.0,350.17,304.1
2016,1,2,9,45,315.5,125.0,5.95,6.0,230.5,379.94,330.03
2016,1,2,10,0,339.0,133.0,6.0,6.0,256.0,409.7,355.55
2016,1,2,10,15,293.5,151.0,6.0,6.0,263.0,401.36,347.01
2016,1,2,10,30,248.0,169.0,6.0,6.0,270.0,390.54,336.31
2016,1,2,10,45,140.5,173.0,6.05,6.5,231.0,302.11,258.35
2016,1,2,11,0,33.0,177.0,6.1,7.0,192.0,213.09,179.1
2016,1,2,11,15,136.0,190.0,6.05,7.0,253.5,314.93,268.14
2016,1,2,11,30,239.0,203.0,6.0,7.0,315.0,415.52,353.98
2016,1,2,11,45,198.0,209.5,5.95,7.5,303.5,377.47,320.23
2016,1,2,12,0,157.0,216.0,5.9,8.0,292.0,350.93,296.27
2016,1,2,12,15,258.5,203.5,5.8,8.0,328.5,413.71,350.35
2016,1,2,12,30,360.0,191.0,5.7,8.0,365.0,461.78,391.35
2016,1,2,12,45,309.0,196.0,5.65,8.0,344.0,423.09,357.92
2016,1,2,13,0,258.0,201.0,5.6,8.0,323.0,385.74,325.75
2016,1,2,13,15,189.5,198.5,5.5,8.0,286.5,323.68,272.86
2016,1,2,13,30,121.0,196.0,5.4,8.0,250.0,273.82,229.94
2016,1,2,13,45,177.0,184.0,5.35,8.5,259.0,285.17,239.45
2016,1,2,14,0,233.0,172.0,5.3,9.0,268.0,297.79,249.21
2016,1,2,14,15,288.0,153.0,5.2,9.0,263.5,291.46,242.89
2016,1,2,14,30,343.0,134.0,5.1,9.0,259.0,280.17,231.46
2016,1,2,14,45,322.0,125.5,5.1,9.0,234.0,246.17,200.92
2016,1,2,15,0,301.0,117.0,5.1,9.0,209.0,213.59,171.38
2016,1,2,15,15,281.5,104.0,5.1,8.5,181.0,178.59,139.92
2016,1,2,15,30,262.0,91.0,5.1,8.0,153.0,145.31,109.97
2016,1,2,15,45,235.5,75.5,5.2,8.0,124.0,110.41,79.29
2016,1,2,16,0,209.0,60.0,5.3,8.0,95.0,78.36,52.38
2016,1,2,16,15,160.5,45.0,5.4,8.0,67.0,48.55,30.11
2016,1,2,16,30,112.0,30.0,5.5,8.0,39.0,24.69,13.46
2016,1,2,16,45,56.0,15.0,5.6,8.0,19.5,12.65,0.0
2016,1,2,17,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,5.75,6.5,0.5,0.48,0.0
2016,1,3,8,0,0.0,1.0,5.7,7.0,1.0,0.92,0.0
2016,1,3,8,15,0.0,2.5,5.8,7.0,2.5,2.31,0.0
2016,1,3,8,30,0.0,4.0,5.9,7.0,4.0,3.7,0.0
2016,1,3,8,45,0.0,5.5,6.0,7.0,5.5,5.09,0.0
2016,1,3,9,0,0.0,7.0,6.1,7.0,7.0,6.48,0.03
2016,1,3,9,15,0.0,8.0,6.1,7.0,8.0,7.41,0.87
2016,1,3,9,30,0.0,9.0,6.1,7.0,9.0,8.34,1.69
2016,1,3,9,45,0.0,10.5,6.2,7.5,10.5,9.73,2.9
2016,1,3,10,0,0.0,12.0,6.3,8.0,12.0,11.12,4.1
2016,1,3,10,15,0.0,18.0,6.35,8.0,18.0,16.69,8.97
2016,1,3,10,30,0.0,24.0,6.4,8.0,24.0,22.27,13.83
2016,1,3,10,45,0.0,55.0,6.5,8.5,55.0,51.13,38.86
2016,1,3,11,0,0.0,86.0,6.6,9.0,86.0,80.43,63.99
2016,1,3,11,15,17.5,137.5,6.6,9.0,146.0,146.26,120.85
2016,1,3,11,30,35.0,189.0,6.6,9.0,206.0,224.89,187.7
2016,1,3,11,45,17.5,116.0,6.65,9.0,124.5,128.52,105.5
2016,1,3,12,0,0.0,43.0,6.7,9.0,43.0,39.96,28.95
2016,1,3,12,15,0.0,97.0,6.6,9.0,97.0,90.93,72.81
2016,1,3,12,30,0.0,151.0,6.5,9.0,151.0,145.18,119.04
2016,1,3,12,45,1.0,154.5,6.4,9.5,155.5,149.18,122.23
2016,1,3,13,0,2.0,158.0,6.3,10.0,160.0,153.14,125.43
2016,1,3,13,15,15.5,167.0,6.05,10.0,175.0,170.3,140.27
2016,1,3,13,30,29.0,176.0,5.8,10.0,190.0,192.67,159.37
2016,1,3,13,45,14.5,129.5,5.55,10.0,136.5,130.6,106.72
2016,1,3,14,0,0.0,83.0,5.3,10.0,83.0,77.42,61.26
2016,1,3,14,15,0.0,103.5,4.95,10.0,103.5,97.22,78.35
2016,1,3,14,30,0.0,124.0,4.6,10.0,124.0,117.13,95.46
2016,1,3,14,45,0.0,111.5,4.35,10.0,111.5,104.87,85.04
2016,1,3,15,0,0.0,99.0,4.1,10.0,99.0,92.74,74.67
2016,1,3,15,15,0.0,86.0,4.1,9.5,86.0,80.24,64.02
2016,1,3,15,30,0.0,73.0,4.1,9.0,73.0,67.86,53.31
2016,1,3,15,45,0.0,59.0,4.1,9.0,59.0,54.67,41.66
2016,1,3,16,0,0.0,45.0,4.1,9.0,45.0,41.64,30.06
2016,1,3,16,15,0.0,32.0,4.25,9.0,32.0,29.67,19.28
2016,1,3,16,30,0.0,19.0,4.4,9.0,19.0,17.63,8.23
2016,1,3,16,45,0.0,9.5,4.6,9.0,9.5,8.8,0.0
2016,1,3,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,7,45,140.0,13.5,5.3,9.5,24.5,75.22,0.0
2016,1,4,8,0,280.0,27.0,5.3,10.0,49.0,195.45,130.5
2016,1,4,8,15,380.0,35.5,5.3,10.0,85.0,271.22,219.48
2016,1,4,8,30,480.0,44.0,5.3,10.0,121.0,351.02,293.11
2016,1,4,8,45,545.0,49.5,5.35,10.0,160.0,412.14,348.91
2016,1,4,9,0,610.0,55.0,5.4,10.0,199.0,475.74,405.26
2016,1,4,9,15,649.5,59.5,5.6,10.0,236.0,523.18,447.03
2016,1,4,9,30,689.0,64.0,5.8,10.0,273.0,570.49,487.65
2016,1,4,9,45,528.0,97.0,6.0,10.5,268.0,510.81,436.1
2016,1,4,10,0,367.0,130.0,6.2,11.0,263.0,439.07,373.64
2016,1,4,10,15,220.0,151.5,6.3,11.0,233.0,348.6,295.56
2016,1,4,10,30,73.0,173.0,6.4,11.0,203.0,242.65,202.99
2016,1,4,10,45,38.5,163.5,6.55,11.5,179.5,202.8,168.13
2016,1,4,11,0,4.0,154.0,6.7,12.0,156.0,154.75,126.17
2016,1,4,11,15,2.0,121.0,6.75,12.0,122.0,117.32,94.48
2016,1,4,11,30,0.0,88.0,6.8,12.0,88.0,82.21,64.62
2016,1,4,11,45,0.0,81.0,6.85,12.0,81.0,75.42,58.83
2016,1,4,12,0,0.0,74.0,6.9,12.0,74.0,68.88,53.25
2016,1,4,12,15,21.5,137.0,6.8,12.0,147.5,152.39,124.51
2016,1,4,12,30,43.0,200.0,6.7,12.0,221.0,235.51,194.3
2016,1,4,12,45,25.5,184.0,6.65,12.0,196.5,196.12,160.95
2016,1,4,13,0,8.0,168.0,6.6,12.0,172.0,167.23,136.43
2016,1,4,13,15,4.0,106.5,6.45,12.0,108.5,102.58,82.0
2016,1,4,13,30,0.0,45.0,6.3,12.0,45.0,41.82,30.26
2016,1,4,13,45,0.0,82.0,6.15,12.0,82.0,76.42,59.89
2016,1,4,14,0,0.0,119.0,6.0,12.0,119.0,112.34,90.5
2016,1,4,14,15,0.0,123.0,5.95,12.0,123.0,116.21,93.89
2016,1,4,14,30,0.0,127.0,5.9,12.0,127.0,120.04,97.25
2016,1,4,14,45,0.0,115.0,5.85,12.0,115.0,108.24,87.31
2016,1,4,15,0,0.0,103.0,5.8,12.0,103.0,96.55,77.4
2016,1,4,15,15,0.0,89.5,5.8,12.0,89.5,83.54,66.25
2016,1,4,15,30,0.0,76.0,5.8,12.0,76.0,70.65,55.09
2016,1,4,15,45,0.0,62.0,5.8,12.0,62.0,57.43,43.52
2016,1,4,16,0,0.0,48.0,5.8,12.0,48.0,44.35,31.99
2016,1,4,16,15,0.0,34.0,5.75,12.0,34.0,31.46,20.53
2016,1,4,16,30,0.0,20.0,5.7,12.0,20.0,18.56,9.04
2016,1,4,16,45,0.0,10.0,5.7,12.0,10.0,9.27,0.0
2016,1,4,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,4.2,10.5,1.0,0.95,0.0
2016,1,5,8,0,0.0,2.0,4.3,11.0,2.0,1.85,0.0
2016,1,5,8,15,0.0,3.5,4.4,11.0,3.5,3.24,0.0
2016,1,5,8,30,0.0,5.0,4.5,11.0,5.0,4.62,0.0
2016,1,5,8,45,0.0,7.0,4.65,11.0,7.0,6.48,0.0
2016,1,5,9,0,0.0,9.0,4.8,11.0,9.0,8.33,1.56
2016,1,5,9,15,0.0,10.5,4.95,11.0,10.5,9.72,2.79
2016,1,5,9,30,0.0,12.0,5.1,11.0,12.0,11.12,4.01
2016,1,5,9,45,0.0,13.5,5.25,11.5,13.5,12.51,5.2
2016,1,5,10,0,0.0,15.0,5.4,12.0,15.0,13.91,6.38
2016,1,5,10,15,0.0,11.0,5.55,12.0,11.0,10.2,3.16
2016,1,5,10,30,0.0,7.0,5.7,12.0,7.0,6.49,0.0
2016,1,5,10,45,0.0,32.0,5.85,12.0,32.0,29.71,19.94
2016,1,5,11,0,0.0,57.0,6.0,12.0,57.0,53.0,39.86
2016,1,5,11,15,6.5,115.0,6.05,11.5,118.5,114.48,92.46
2016,1,5,11,30,13.0,173.0,6.1,11.0,180.0,180.2,148.11
2016,1,5,11,45,6.5,154.0,6.2,11.0,157.5,154.2,125.92
2016,1,5,12,0,0.0,135.0,6.3,11.0,135.0,129.23,104.63
2016,1,5,12,15,0.0,118.0,6.2,11.0,118.0,111.78,89.87
2016,1,5,12,30,0.0,101.0,6.1,11.0,101.0,94.81,75.49
2016,1,5,12,45,0.0,72.5,6.05,11.0,72.5,67.48,52.26
2016,1,5,13,0,0.0,44.0,6.0,11.0,44.0,40.89,29.54
2016,1,5,13,15,15.5,111.5,5.9,11.0,118.5,114.53,92.77
2016,1,5,13,30,31.0,179.0,5.8,11.0,193.0,197.04,162.51
2016,1,5,13,45,130.0,177.5,5.7,11.0,232.5,253.69,210.99
2016,1,5,14,0,229.0,176.0,5.6,11.0,272.0,301.5,250.75
2016,1,5,14,15,171.5,166.5,5.5,11.0,235.5,248.25,205.42
2016,1,5,14,30,114.0,157.0,5.4,11.0,199.0,205.33,168.99
2016,1,5,14,45,105.0,144.0,5.35,11.0,180.0,182.12,148.93
2016,1,5,15,0,96.0,131.0,5.3,11.0,161.0,159.73,129.43
2016,1,5,15,15,336.0,98.0,5.05,11.0,184.0,192.46,149.18
2016,1,5,15,30,576.0,65.0,4.8,11.0,207.0,196.44,140.48
2016,1,5,15,45,515.0,58.5,4.55,11.0,168.5,146.69,97.17
2016,1,5,16,0,454.0,52.0,4.3,11.0,130.0,102.97,61.84
2016,1,5,16,15,356.0,43.0,4.1,10.5,93.5,60.98,33.47
2016,1,5,16,30,258.0,34.0,3.9,10.0,57.0,28.41,17.33
2016,1,5,16,45,129.0,17.0,3.7,10.0,28.5,13.4,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,5.95,11.0,13.0,12.39,0.0
2016,1,6,8,0,0.0,26.0,5.9,11.0,26.0,26.87,13.07
2016,1,6,8,15,22.0,45.0,5.9,11.0,48.5,66.8,49.82
2016,1,6,8,30,44.0,64.0,5.9,11.0,71.0,102.49,81.76
2016,1,6,8,45,42.0,83.0,5.9,11.0,91.5,124.41,101.43
2016,1,6,9,0,40.0,102.0,5.9,11.0,112.0,145.62,120.14
2016,1,6,9,15,53.0,120.5,5.9,11.0,135.5,175.45,146.2
2016,1,6,9,30,66.0,139.0,5.9,11.0,159.0,205.7,172.3
2016,1,6,9,45,114.0,146.0,5.9,11.0,185.5,255.63,215.64
2016,1,6,10,0,162.0,153.0,5.9,11.0,212.0,297.31,251.68
2016,1,6,10,15,211.5,161.5,5.85,11.0,245.0,343.42,290.99
2016,1,6,10,30,261.0,170.0,5.8,11.0,278.0,402.25,340.09
2016,1,6,10,45,195.5,184.5,5.8,11.0,267.5,358.11,301.61
2016,1,6,11,0,130.0,199.0,5.8,11.0,257.0,324.55,271.72
2016,1,6,11,15,261.0,190.5,5.8,11.0,312.5,421.96,354.93
2016,1,6,11,30,392.0,182.0,5.8,11.0,368.0,506.34,425.8
2016,1,6,11,45,332.5,196.0,5.8,11.0,355.5,473.29,396.9
2016,1,6,12,0,273.0,210.0,5.8,11.0,343.0,439.9,368.0
2016,1,6,12,15,228.0,215.0,5.85,11.0,326.0,396.58,331.63
2016,1,6,12,30,183.0,220.0,5.9,11.0,309.0,364.75,304.38
2016,1,6,12,45,201.0,215.5,5.95,11.0,312.5,365.63,305.39
2016,1,6,13,0,219.0,211.0,6.0,11.0,316.0,365.12,305.09
2016,1,6,13,15,406.0,168.5,5.95,11.0,356.0,441.87,370.46
2016,1,6,13,30,593.0,126.0,5.9,11.0,396.0,493.72,413.66
2016,1,6,13,45,470.5,143.5,5.9,11.0,351.5,417.87,349.21
2016,1,6,14,0,348.0,161.0,5.9,11.0,307.0,346.77,288.77
2016,1,6,14,15,287.0,157.0,5.75,11.0,272.5,297.78,246.79
2016,1,6,14,30,226.0,153.0,5.6,11.0,238.0,253.24,208.55
2016,1,6,14,45,199.0,144.0,5.5,11.0,214.0,217.83,177.84
2016,1,6,15,0,172.0,135.0,5.4,11.0,190.0,188.91,152.56
2016,1,6,15,15,157.0,119.5,5.3,10.5,164.5,159.42,126.8
2016,1,6,15,30,142.0,104.0,5.2,10.0,139.0,131.43,102.27
2016,1,6,15,45,109.5,87.5,5.1,10.0,111.5,101.07,76.49
2016,1,6,16,0,77.0,71.0,5.0,10.0,84.0,74.32,54.42
2016,1,6,16,15,48.5,52.5,4.9,10.0,60.0,50.21,34.87
2016,1,6,16,30,20.0,34.0,4.8,10.0,36.0,30.16,19.05
2016,1,6,16,45,10.0,17.0,4.75,10.0,18.0,15.56,0.0
2016,1,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,15.5,1.85,9.0,23.5,59.91,0.0
2016,1,7,8,0,203.0,31.0,1.8,9.0,47.0,163.84,109.23
2016,1,7,8,15,304.5,42.0,1.75,9.0,82.5,238.57,191.95
2016,1,7,8,30,406.0,53.0,1.7,9.0,118.0,318.95,263.99
2016,1,7,8,45,480.0,59.5,1.65,9.0,157.5,385.31,322.13
2016,1,7,9,0,554.0,66.0,1.6,9.0,197.0,454.5,380.75
2016,1,7,9,15,597.5,71.0,1.5,9.0,234.5,504.26,421.68
2016,1,7,9,30,641.0,76.0,1.4,9.0,272.0,554.09,461.24
2016,1,7,9,45,696.0,74.0,1.35,9.5,308.5,602.99,498.4
2016,1,7,10,0,751.0,72.0,1.3,10.0,345.0,647.41,529.92
2016,1,7,10,15,770.0,74.0,1.25,10.0,373.5,673.61,547.99
2016,1,7,10,30,789.0,76.0,1.2,10.0,402.0,697.34,564.1
2016,1,7,10,45,751.5,84.0,1.2,10.0,408.0,682.94,552.45
2016,1,7,11,0,714.0,92.0,1.2,10.0,414.0,668.95,541.6
2016,1,7,11,15,774.0,86.5,1.2,10.0,446.0,702.33,565.92
2016,1,7,11,30,834.0,81.0,1.2,10.0,478.0,736.16,589.84
2016,1,7,11,45,840.0,81.0,1.2,10.0,486.5,732.45,586.37
2016,1,7,12,0,846.0,81.0,1.2,10.0,495.0,725.47,581.1
2016,1,7,12,15,846.5,81.0,1.2,10.0,496.0,711.25,570.71
2016,1,7,12,30,847.0,81.0,1.2,10.0,497.0,693.95,558.2
2016,1,7,12,45,851.5,78.0,1.3,10.0,491.5,672.87,543.59
2016,1,7,13,0,856.0,75.0,1.4,10.0,486.0,648.69,525.7
2016,1,7,13,15,849.0,74.0,1.4,10.0,472.0,616.63,500.49
2016,1,7,13,30,842.0,73.0,1.4,10.0,458.0,582.3,473.09
2016,1,7,13,45,832.5,71.5,1.45,10.5,437.5,543.96,441.48
2016,1,7,14,0,823.0,70.0,1.5,11.0,417.0,503.93,407.77
2016,1,7,14,15,806.0,68.0,1.4,11.0,389.5,458.34,368.93
2016,1,7,14,30,789.0,66.0,1.3,11.0,362.0,412.16,328.71
2016,1,7,14,45,767.5,63.0,1.25,11.0,329.5,362.88,285.26
2016,1,7,15,0,746.0,60.0,1.2,11.0,297.0,314.0,241.13
2016,1,7,15,15,710.5,56.5,1.1,10.5,260.0,261.34,193.84
2016,1,7,15,30,675.0,53.0,1.0,10.0,223.0,211.09,148.37
2016,1,7,15,45,623.5,47.5,0.95,10.0,183.5,158.78,102.59
2016,1,7,16,0,572.0,42.0,0.9,10.0,144.0,111.31,63.64
2016,1,7,16,15,483.5,35.0,0.9,9.5,105.0,63.62,30.95
2016,1,7,16,30,395.0,28.0,0.9,9.0,66.0,26.67,12.86
2016,1,7,16,45,197.5,14.0,0.9,9.0,33.0,10.71,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,13.5,2.6,7.5,14.5,16.87,0.0
2016,1,8,8,0,18.0,27.0,2.8,8.0,29.0,40.7,23.36
2016,1,8,8,15,42.5,43.5,2.9,8.0,50.0,82.91,64.08
2016,1,8,8,30,67.0,60.0,3.0,8.0,71.0,117.28,95.5
2016,1,8,8,45,78.0,77.0,3.2,8.5,93.5,145.46,120.82
2016,1,8,9,0,89.0,94.0,3.4,9.0,116.0,173.84,145.85
2016,1,8,9,15,96.0,110.0,3.4,9.0,137.0,198.36,167.31
2016,1,8,9,30,103.0,126.0,3.4,9.0,158.0,222.88,188.37
2016,1,8,9,45,106.0,140.0,3.4,9.0,176.0,241.79,204.3
2016,1,8,10,0,109.0,154.0,3.4,9.0,194.0,260.49,219.8
2016,1,8,10,15,54.5,142.0,3.4,9.0,162.0,192.01,160.69
2016,1,8,10,30,0.0,130.0,3.4,9.0,130.0,127.36,104.08
2016,1,8,10,45,0.0,118.0,3.4,9.5,118.0,113.57,92.12
2016,1,8,11,0,0.0,106.0,3.4,10.0,106.0,100.61,80.84
2016,1,8,11,15,20.5,151.0,3.45,10.0,161.0,162.85,134.08
2016,1,8,11,30,41.0,196.0,3.5,10.0,216.0,237.49,196.58
2016,1,8,11,45,55.0,204.5,3.6,10.5,231.5,255.82,211.45
2016,1,8,12,0,69.0,213.0,3.7,11.0,247.0,273.69,225.95
2016,1,8,12,15,119.5,217.5,3.7,11.0,276.5,322.44,266.83
2016,1,8,12,30,170.0,222.0,3.7,11.0,306.0,358.54,296.92
2016,1,8,12,45,132.5,217.5,3.75,11.0,282.5,322.34,266.5
2016,1,8,13,0,95.0,213.0,3.8,11.0,259.0,279.41,230.73
2016,1,8,13,15,92.5,206.5,3.75,11.0,250.5,266.81,220.37
2016,1,8,13,30,90.0,200.0,3.7,11.0,242.0,254.27,209.95
2016,1,8,13,45,45.0,169.5,3.65,11.0,190.5,192.89,158.5
2016,1,8,14,0,0.0,139.0,3.6,11.0,139.0,131.95,107.11
2016,1,8,14,15,0.0,72.5,3.55,11.0,72.5,67.47,52.52
2016,1,8,14,30,0.0,6.0,3.5,11.0,6.0,5.56,0.0
2016,1,8,14,45,0.0,5.5,3.45,11.0,5.5,5.1,0.0
2016,1,8,15,0,0.0,5.0,3.4,11.0,5.0,4.63,0.0
2016,1,8,15,15,0.0,4.5,3.4,10.5,4.5,4.17,0.0
2016,1,8,15,30,0.0,4.0,3.4,10.0,4.0,3.7,0.0
2016,1,8,15,45,0.0,3.0,3.4,10.0,3.0,2.78,0.0
2016,1,8,16,0,0.0,2.0,3.4,10.0,2.0,1.85,0.0
2016,1,8,16,15,0.0,1.5,3.5,9.5,1.5,1.39,0.0
2016,1,8,16,30,0.0,1.0,3.6,9.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,3.7,9.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,5.6,9.5,8.5,8.1,0.0
2016,1,9,8,0,0.0,17.0,5.5,10.0,17.0,15.77,5.52
2016,1,9,8,15,0.0,30.0,5.35,10.0,30.0,27.94,17.61
2016,1,9,8,30,0.0,43.0,5.2,10.0,43.0,41.44,29.7
2016,1,9,8,45,0.0,56.5,5.05,10.0,56.5,55.3,42.01
2016,1,9,9,0,0.0,70.0,4.9,10.0,70.0,69.02,54.11
2016,1,9,9,15,0.0,83.5,4.65,10.0,83.5,82.67,66.02
2016,1,9,9,30,0.0,97.0,4.4,10.0,97.0,96.29,77.76
2016,1,9,9,45,0.0,107.0,4.15,10.0,107.0,105.86,85.9
2016,1,9,10,0,0.0,117.0,3.9,10.0,117.0,115.52,94.04
2016,1,9,10,15,7.0,135.5,3.6,10.0,138.5,140.0,114.92
2016,1,9,10,30,14.0,154.0,3.3,10.0,160.0,164.65,135.72
2016,1,9,10,45,12.5,159.0,3.0,10.5,165.0,167.66,137.65
2016,1,9,11,0,11.0,164.0,2.7,11.0,170.0,170.79,139.7
2016,1,9,11,15,45.0,186.5,2.4,11.0,208.5,231.22,190.55
2016,1,9,11,30,79.0,209.0,2.1,11.0,247.0,281.59,232.01
2016,1,9,11,45,77.5,212.5,1.8,11.0,250.0,282.02,231.56
2016,1,9,12,0,76.0,216.0,1.5,11.0,253.0,282.34,231.17
2016,1,9,12,15,137.5,218.5,1.3,11.0,286.5,336.67,275.65
2016,1,9,12,30,199.0,221.0,1.1,11.0,320.0,377.94,308.44
2016,1,9,12,45,132.0,214.5,0.95,11.0,280.0,318.82,259.5
2016,1,9,13,0,65.0,208.0,0.8,11.0,240.0,254.41,206.67
2016,1,9,13,15,32.5,166.5,0.7,11.0,182.5,186.33,151.21
2016,1,9,13,30,0.0,125.0,0.6,11.0,125.0,118.22,94.68
2016,1,9,13,45,27.0,151.0,0.55,11.0,162.5,163.61,133.07
2016,1,9,14,0,54.0,177.0,0.5,11.0,200.0,203.02,165.29
2016,1,9,14,15,43.0,163.0,0.45,11.0,180.5,180.31,146.33
2016,1,9,14,30,32.0,149.0,0.4,11.0,161.0,158.72,128.59
2016,1,9,14,45,28.0,136.5,0.4,11.0,146.5,142.49,115.23
2016,1,9,15,0,24.0,124.0,0.4,11.0,132.0,124.66,100.37
2016,1,9,15,15,19.0,109.5,0.4,11.0,115.5,107.83,86.25
2016,1,9,15,30,14.0,95.0,0.4,11.0,99.0,91.61,72.52
2016,1,9,15,45,7.0,79.0,0.4,11.0,81.0,74.28,57.82
2016,1,9,16,0,0.0,63.0,0.4,11.0,63.0,57.87,43.81
2016,1,9,16,15,0.0,46.0,0.4,10.5,46.0,42.09,29.95
2016,1,9,16,30,0.0,29.0,0.4,10.0,29.0,26.68,15.94
2016,1,9,16,45,0.0,14.5,0.4,10.0,14.5,13.45,0.0
2016,1,9,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,138.0,14.5,5.35,8.5,25.5,75.2,0.0
2016,1,10,8,0,276.0,29.0,5.5,9.0,51.0,195.93,134.31
2016,1,10,8,15,375.0,38.5,5.45,9.0,88.0,271.97,221.49
2016,1,10,8,30,474.0,48.0,5.4,9.0,125.0,352.82,296.04
2016,1,10,8,45,537.0,54.5,5.4,9.0,165.0,414.56,352.42
2016,1,10,9,0,600.0,61.0,5.4,9.0,205.0,478.65,409.18
2016,1,10,9,15,640.5,66.0,5.4,9.0,243.0,527.83,452.04
2016,1,10,9,30,681.0,71.0,5.4,9.0,281.0,576.94,493.62
2016,1,10,9,45,490.5,106.5,5.4,9.5,266.5,494.52,422.62
2016,1,10,10,0,300.0,142.0,5.4,10.0,252.0,395.0,336.34
2016,1,10,10,15,289.5,156.0,5.35,10.0,269.0,406.63,345.5
2016,1,10,10,30,279.0,170.0,5.3,10.0,286.0,416.76,352.95
2016,1,10,10,45,237.5,184.5,5.25,10.5,287.0,402.64,339.06
2016,1,10,11,0,196.0,199.0,5.2,11.0,288.0,375.0,314.35
2016,1,10,11,15,187.5,207.0,5.1,11.0,294.5,375.6,314.14
2016,1,10,11,30,179.0,215.0,5.0,11.0,301.0,375.55,313.34
2016,1,10,11,45,112.5,210.5,4.95,11.5,265.0,316.73,262.7
2016,1,10,12,0,46.0,206.0,4.9,12.0,229.0,248.62,204.39
2016,1,10,12,15,35.5,200.0,4.85,12.0,218.0,232.06,190.46
2016,1,10,12,30,25.0,194.0,4.8,12.0,207.0,207.28,169.66
2016,1,10,12,45,25.5,192.5,4.8,12.0,205.5,204.94,167.77
2016,1,10,13,0,26.0,191.0,4.8,12.0,204.0,202.58,165.85
2016,1,10,13,15,13.0,161.5,4.7,12.0,168.0,163.0,132.7
2016,1,10,13,30,0.0,132.0,4.6,12.0,132.0,125.12,100.81
2016,1,10,13,45,29.0,155.5,4.6,12.0,168.0,169.41,138.57
2016,1,10,14,0,58.0,179.0,4.6,12.0,204.0,207.23,170.32
2016,1,10,14,15,45.0,164.5,4.5,12.0,183.5,182.84,149.77
2016,1,10,14,30,32.0,150.0,4.4,12.0,163.0,159.75,130.39
2016,1,10,14,45,29.0,137.5,4.3,12.0,148.5,143.9,117.02
2016,1,10,15,0,26.0,125.0,4.2,12.0,134.0,128.45,103.9
2016,1,10,15,15,21.5,111.0,4.15,11.5,117.5,110.01,88.35
2016,1,10,15,30,17.0,97.0,4.1,11.0,101.0,94.22,74.92
2016,1,10,15,45,10.5,81.0,4.05,11.0,83.5,76.78,59.93
2016,1,10,16,0,4.0,65.0,4.0,11.0,66.0,60.2,45.64
2016,1,10,16,15,2.0,48.5,4.1,10.5,49.0,44.44,31.83
2016,1,10,16,30,0.0,32.0,4.2,10.0,32.0,29.23,18.08
2016,1,10,16,45,0.0,16.0,4.3,10.0,16.0,14.85,1.17
2016,1,10,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,4.8,9.0,12.0,11.44,0.0
2016,1,11,8,0,0.0,24.0,4.8,9.0,24.0,23.47,11.27
2016,1,11,8,15,6.5,41.0,4.8,9.0,42.0,46.37,33.2
2016,1,11,8,30,13.0,58.0,4.8,9.0,60.0,68.58,53.2
2016,1,11,8,45,21.5,74.5,4.8,9.5,79.5,98.2,79.32
2016,1,11,9,0,30.0,91.0,4.8,10.0,99.0,122.16,100.39
2016,1,11,9,15,36.0,106.5,4.8,10.0,117.0,143.36,118.96
2016,1,11,9,30,42.0,122.0,4.8,10.0,135.0,164.75,137.45
2016,1,11,9,45,46.0,135.5,4.8,10.0,151.5,182.21,152.32
2016,1,11,10,0,50.0,149.0,4.8,10.0,168.0,199.77,167.12
2016,1,11,10,15,136.0,163.0,4.8,10.0,219.0,290.17,245.16
2016,1,11,10,30,222.0,177.0,4.8,10.0,270.0,370.9,313.66
2016,1,11,10,45,133.5,182.5,4.85,10.5,239.0,309.42,259.52
2016,1,11,11,0,45.0,188.0,4.9,11.0,208.0,235.05,194.63
2016,1,11,11,15,22.5,148.5,4.85,11.0,158.5,169.76,139.45
2016,1,11,11,30,0.0,109.0,4.8,11.0,109.0,103.08,82.45
2016,1,11,11,45,0.0,108.0,4.8,11.0,108.0,101.91,81.46
2016,1,11,12,0,0.0,107.0,4.8,11.0,107.0,100.79,80.47
2016,1,11,12,15,4.5,142.0,4.8,11.0,144.5,139.16,112.97
2016,1,11,12,30,9.0,177.0,4.8,11.0,182.0,178.08,145.63
2016,1,11,12,45,4.5,150.0,4.8,11.5,152.5,146.65,118.96
2016,1,11,13,0,0.0,123.0,4.8,12.0,123.0,116.32,93.26
2016,1,11,13,15,24.0,158.0,4.7,12.0,169.5,172.0,140.56
2016,1,11,13,30,48.0,193.0,4.6,12.0,216.0,222.08,182.49
2016,1,11,13,45,24.0,145.0,4.55,12.0,156.5,155.75,126.92
2016,1,11,14,0,0.0,97.0,4.5,12.0,97.0,90.81,72.05
2016,1,11,14,15,65.5,131.0,4.35,12.0,156.0,158.57,129.73
2016,1,11,14,30,131.0,165.0,4.2,12.0,215.0,222.37,182.38
2016,1,11,14,45,125.0,151.5,4.05,12.0,196.0,198.84,161.98
2016,1,11,15,0,119.0,138.0,3.9,12.0,177.0,175.83,142.0
2016,1,11,15,15,371.5,99.5,3.8,12.0,201.0,209.6,162.56
2016,1,11,15,30,624.0,61.0,3.7,12.0,225.0,212.98,153.22
2016,1,11,15,45,570.5,55.5,3.65,12.0,186.5,162.13,108.27
2016,1,11,16,0,517.0,50.0,3.6,12.0,148.0,116.38,70.13
2016,1,11,16,15,434.5,42.0,3.55,11.5,110.0,71.45,38.1
2016,1,11,16,30,352.0,34.0,3.5,11.0,72.0,35.5,18.35
2016,1,11,16,45,176.0,23.0,3.5,11.0,42.0,18.11,4.02
