Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,12.0,3.5,11.0,12.0,11.44,0.0
2016,1,11,17,15,0.0,6.0,3.55,11.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,12,7,45,38.0,14.5,5.45,9.0,17.5,30.74,0.0
2016,1,12,8,0,76.0,29.0,5.4,9.0,35.0,88.68,59.0
2016,1,12,8,15,113.5,45.0,5.3,9.0,60.5,131.64,105.11
2016,1,12,8,30,151.0,61.0,5.2,9.0,86.0,175.49,145.62
2016,1,12,8,45,172.5,77.5,5.1,9.5,113.5,212.56,179.07
2016,1,12,9,0,194.0,94.0,5.0,10.0,141.0,250.33,212.34
2016,1,12,9,15,207.5,109.5,5.0,10.0,167.5,281.96,240.01
2016,1,12,9,30,221.0,125.0,5.0,10.0,194.0,313.55,267.07
2016,1,12,9,45,233.0,137.5,5.0,10.5,217.5,339.9,288.76
2016,1,12,10,0,245.0,150.0,5.0,11.0,241.0,365.91,309.73
2016,1,12,10,15,360.0,144.0,5.0,11.0,289.5,444.33,376.45
2016,1,12,10,30,475.0,138.0,5.0,11.0,338.0,538.94,454.44
2016,1,12,10,45,292.5,170.0,5.05,11.5,295.5,427.16,358.7
2016,1,12,11,0,110.0,202.0,5.1,12.0,253.0,313.43,260.22
2016,1,12,11,15,274.5,189.0,5.1,12.0,321.5,432.68,361.75
2016,1,12,11,30,439.0,176.0,5.1,12.0,390.0,551.17,459.34
2016,1,12,11,45,341.5,198.0,5.1,12.0,366.0,485.79,404.19
2016,1,12,12,0,244.0,220.0,5.1,12.0,342.0,432.86,359.03
2016,1,12,12,15,124.0,194.5,5.0,12.0,256.5,299.93,248.47
2016,1,12,12,30,4.0,169.0,4.9,12.0,171.0,166.16,134.81
2016,1,12,12,45,24.0,186.5,4.85,12.0,198.0,197.56,161.65
2016,1,12,13,0,44.0,204.0,4.8,12.0,225.0,236.25,194.06
2016,1,12,13,15,42.5,198.0,4.7,12.0,218.5,226.48,185.88
2016,1,12,13,30,41.0,192.0,4.6,12.0,212.0,216.84,177.91
2016,1,12,13,45,20.5,167.0,4.55,12.0,177.0,171.42,139.91
2016,1,12,14,0,0.0,142.0,4.5,12.0,142.0,134.75,109.11
2016,1,12,14,15,0.0,74.0,4.6,12.0,74.0,68.87,53.48
2016,1,12,14,30,0.0,6.0,4.7,12.0,6.0,5.56,0.0
2016,1,12,14,45,0.0,5.5,4.8,12.0,5.5,5.1,0.0
2016,1,12,15,0,0.0,5.0,4.9,12.0,5.0,4.63,0.0
2016,1,12,15,15,0.0,4.5,5.05,12.0,4.5,4.17,0.0
2016,1,12,15,30,0.0,4.0,5.2,12.0,4.0,3.7,0.0
2016,1,12,15,45,0.0,3.0,5.4,12.0,3.0,2.78,0.0
2016,1,12,16,0,0.0,2.0,5.6,12.0,2.0,1.85,0.0
2016,1,12,16,15,0.0,1.5,5.65,12.0,1.5,1.39,0.0
2016,1,12,16,30,0.0,1.0,5.7,12.0,1.0,0.92,0.0
2016,1,12,16,45,0.0,0.5,5.8,12.0,0.5,0.46,0.0
2016,1,12,17,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.5,17.0,5.9,12.0,24.0,52.96,0.0
2016,1,13,8,0,165.0,34.0,6.0,12.0,48.0,151.31,104.05
2016,1,13,8,15,266.0,46.5,6.1,12.0,84.0,224.92,181.2
2016,1,13,8,30,367.0,59.0,6.2,12.0,120.0,305.52,254.04
2016,1,13,8,45,432.0,68.0,6.3,12.5,159.0,366.52,308.58
2016,1,13,9,0,497.0,77.0,6.4,13.0,198.0,432.75,366.02
2016,1,13,9,15,257.0,97.5,6.5,13.0,161.0,298.31,252.66
2016,1,13,9,30,17.0,118.0,6.6,13.0,124.0,132.75,108.25
2016,1,13,9,45,24.5,132.0,6.75,13.0,141.0,152.28,125.09
2016,1,13,10,0,32.0,146.0,6.9,13.0,158.0,182.54,150.67
2016,1,13,10,15,123.0,163.0,7.05,13.0,214.5,280.59,235.17
2016,1,13,10,30,214.0,180.0,7.2,13.0,271.0,369.06,310.37
2016,1,13,10,45,494.5,138.0,7.35,13.0,362.0,556.32,469.43
2016,1,13,11,0,775.0,96.0,7.5,13.0,453.0,727.63,608.97
2016,1,13,11,15,616.5,134.5,7.6,13.0,425.0,649.04,544.27
2016,1,13,11,30,458.0,173.0,7.7,13.0,397.0,563.15,471.7
2016,1,13,11,45,623.5,138.5,7.8,13.0,449.0,648.14,543.22
2016,1,13,12,0,789.0,104.0,7.9,13.0,501.0,723.14,604.26
2016,1,13,12,15,554.0,157.5,7.85,12.5,436.5,593.2,497.27
2016,1,13,12,30,319.0,211.0,7.8,12.0,372.0,462.98,387.4
2016,1,13,12,45,552.5,156.5,7.75,12.0,432.0,563.73,473.63
2016,1,13,13,0,786.0,102.0,7.7,12.0,492.0,646.66,542.98
2016,1,13,13,15,507.0,154.0,7.55,12.0,403.0,497.13,416.84
2016,1,13,13,30,228.0,206.0,7.4,12.0,314.0,351.1,292.53
2016,1,13,13,45,299.0,186.0,7.3,12.0,321.5,366.79,306.0
2016,1,13,14,0,370.0,166.0,7.2,12.0,329.0,369.49,307.84
2016,1,13,14,15,548.5,127.0,6.9,12.0,351.0,404.55,335.41
2016,1,13,14,30,727.0,88.0,6.6,12.0,373.0,420.25,344.55
2016,1,13,14,45,721.0,80.5,6.3,12.0,343.0,374.51,302.39
2016,1,13,15,0,715.0,73.0,6.0,12.0,313.0,327.87,258.73
2016,1,13,15,15,679.0,69.0,5.75,11.5,276.0,275.14,210.43
2016,1,13,15,30,643.0,65.0,5.5,11.0,239.0,224.91,164.13
2016,1,13,15,45,600.5,58.5,5.3,11.0,200.0,173.82,117.93
2016,1,13,16,0,558.0,52.0,5.1,11.0,161.0,126.62,77.41
2016,1,13,16,15,472.0,44.5,4.9,10.5,120.5,79.12,42.92
2016,1,13,16,30,386.0,37.0,4.7,10.0,80.0,41.02,21.59
2016,1,13,16,45,246.0,25.5,4.55,10.0,48.0,20.85,7.9
2016,1,13,17,0,106.0,14.0,4.4,10.0,16.0,13.34,0.0
2016,1,13,17,15,53.0,7.0,4.3,9.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,9.0,4.35,9.5,9.0,8.58,0.0
2016,1,14,8,0,0.0,18.0,4.5,10.0,18.0,16.7,6.66
2016,1,14,8,15,0.0,31.0,4.6,10.0,31.0,28.91,18.53
2016,1,14,8,30,0.0,44.0,4.7,10.0,44.0,42.34,30.54
2016,1,14,8,45,0.0,57.5,4.85,10.0,57.5,56.15,42.79
2016,1,14,9,0,0.0,71.0,5.0,10.0,71.0,69.82,54.83
2016,1,14,9,15,0.0,84.0,5.1,10.0,84.0,82.85,66.19
2016,1,14,9,30,0.0,97.0,5.2,10.0,97.0,95.86,77.41
2016,1,14,9,45,0.0,108.0,5.3,10.5,108.0,106.59,86.39
2016,1,14,10,0,0.0,119.0,5.4,11.0,119.0,117.36,95.3
2016,1,14,10,15,0.0,106.0,5.65,11.0,106.0,101.95,82.04
2016,1,14,10,30,0.0,93.0,5.9,11.0,93.0,87.8,69.86
2016,1,14,10,45,6.0,131.0,6.15,11.0,134.0,131.67,107.29
2016,1,14,11,0,12.0,169.0,6.4,11.0,175.0,176.68,145.28
2016,1,14,11,15,6.0,161.0,6.5,11.0,164.0,162.27,132.76
2016,1,14,11,30,0.0,153.0,6.6,11.0,153.0,148.39,120.76
2016,1,14,11,45,0.0,155.5,6.7,11.0,155.5,150.46,122.44
2016,1,14,12,0,0.0,158.0,6.8,11.0,158.0,152.59,124.18
2016,1,14,12,15,0.0,141.5,6.65,11.0,141.5,135.26,109.56
2016,1,14,12,30,0.0,125.0,6.5,11.0,125.0,118.43,95.37
2016,1,14,12,45,0.0,91.0,6.4,11.0,91.0,84.94,67.02
2016,1,14,13,0,0.0,57.0,6.3,11.0,57.0,53.02,39.85
2016,1,14,13,15,0.0,69.0,6.3,11.0,69.0,64.21,49.46
2016,1,14,13,30,0.0,81.0,6.3,11.0,81.0,75.42,59.08
2016,1,14,13,45,0.0,69.5,6.3,11.0,69.5,64.67,49.96
2016,1,14,14,0,0.0,58.0,6.3,11.0,58.0,53.93,40.83
2016,1,14,14,15,0.0,34.5,6.4,11.0,34.5,32.04,22.04
2016,1,14,14,30,0.0,11.0,6.5,11.0,11.0,10.2,3.18
2016,1,14,14,45,0.0,10.0,6.6,11.0,10.0,9.27,2.39
2016,1,14,15,0,0.0,9.0,6.7,11.0,9.0,8.34,1.59
2016,1,14,15,15,0.0,8.0,6.7,11.0,8.0,7.41,0.78
2016,1,14,15,30,0.0,7.0,6.7,11.0,7.0,6.48,0.0
2016,1,14,15,45,0.0,5.5,6.75,11.0,5.5,5.09,0.0
2016,1,14,16,0,0.0,4.0,6.8,11.0,4.0,3.7,0.0
2016,1,14,16,15,0.0,3.0,6.75,11.0,3.0,2.77,0.0
2016,1,14,16,30,0.0,2.0,6.7,11.0,2.0,1.85,0.0
2016,1,14,16,45,0.0,1.0,6.65,11.5,1.0,0.92,0.0
2016,1,14,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,14.5,1.95,9.0,27.0,98.4,0.0
2016,1,15,8,0,296.0,29.0,2.1,9.0,54.0,208.53,148.76
2016,1,15,8,15,393.5,38.0,2.3,9.0,92.0,282.39,229.32
2016,1,15,8,30,491.0,47.0,2.5,9.0,130.0,363.04,302.21
2016,1,15,8,45,551.5,53.0,2.7,9.5,170.0,423.66,355.93
2016,1,15,9,0,612.0,59.0,2.9,10.0,210.0,486.56,409.77
2016,1,15,9,15,415.5,93.5,3.0,10.0,203.5,411.37,347.93
2016,1,15,9,30,219.0,128.0,3.1,10.0,197.0,316.54,267.51
2016,1,15,9,45,227.0,141.0,3.25,10.5,219.5,340.72,287.58
2016,1,15,10,0,235.0,154.0,3.4,11.0,242.0,364.41,306.41
2016,1,15,10,15,398.5,138.5,3.45,11.0,302.0,481.09,403.99
2016,1,15,10,30,562.0,123.0,3.5,11.0,362.0,594.12,495.64
2016,1,15,10,45,515.0,141.5,3.6,11.0,370.0,577.93,480.95
2016,1,15,11,0,468.0,160.0,3.7,11.0,378.0,563.61,468.26
2016,1,15,11,15,433.5,174.5,3.65,11.0,381.5,551.73,457.42
2016,1,15,11,30,399.0,189.0,3.6,11.0,385.0,526.03,435.97
2016,1,15,11,45,342.5,203.5,3.55,11.5,374.0,494.93,408.85
2016,1,15,12,0,286.0,218.0,3.5,12.0,363.0,463.27,381.34
2016,1,15,12,15,548.5,156.0,3.4,12.0,435.5,590.09,485.94
2016,1,15,12,30,811.0,94.0,3.3,12.0,508.0,698.42,571.33
2016,1,15,12,45,821.0,89.0,3.25,12.0,504.0,680.2,556.56
2016,1,15,13,0,831.0,84.0,3.2,12.0,500.0,658.67,539.29
2016,1,15,13,15,822.5,83.0,3.15,12.0,485.5,626.51,513.35
2016,1,15,13,30,814.0,82.0,3.1,12.0,471.0,592.19,485.38
2016,1,15,13,45,608.5,122.5,3.05,12.0,406.5,489.0,401.26
2016,1,15,14,0,403.0,163.0,3.0,12.0,342.0,392.17,321.67
2016,1,15,14,15,583.5,117.5,2.95,12.0,359.5,418.11,341.79
2016,1,15,14,30,764.0,72.0,2.9,12.0,377.0,423.88,342.93
2016,1,15,14,45,740.0,69.5,2.85,12.0,344.5,374.82,299.29
2016,1,15,15,0,716.0,67.0,2.8,12.0,312.0,326.37,255.48
2016,1,15,15,15,682.0,63.0,2.8,12.0,275.0,274.31,208.26
2016,1,15,15,30,648.0,59.0,2.8,12.0,238.0,223.66,161.96
2016,1,15,15,45,593.5,54.5,2.8,12.0,198.5,171.72,116.0
2016,1,15,16,0,539.0,50.0,2.8,12.0,159.0,124.92,76.49
2016,1,15,16,15,460.5,43.0,2.9,11.5,120.5,79.13,42.84
2016,1,15,16,30,382.0,36.0,3.0,11.0,82.0,41.86,21.43
2016,1,15,16,45,191.0,27.0,3.1,11.0,50.0,21.19,9.68
2016,1,15,17,0,0.0,18.0,3.2,11.0,18.0,17.16,0.0
2016,1,15,17,15,0.0,9.0,3.25,11.0,9.0,8.58,0.0
2016,1,15,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,4.2,12.5,4.0,3.7,0.0
2016,1,16,8,0,0.0,8.0,4.3,13.0,8.0,7.4,0.0
2016,1,16,8,15,0.0,14.0,4.2,13.0,14.0,12.97,5.11
2016,1,16,8,30,0.0,20.0,4.1,13.0,20.0,18.54,10.07
2016,1,16,8,45,0.0,26.0,4.1,13.0,26.0,24.11,15.01
2016,1,16,9,0,0.0,32.0,4.1,13.0,32.0,29.69,19.91
2016,1,16,9,15,0.0,38.0,4.05,13.0,38.0,35.28,24.76
2016,1,16,9,30,0.0,44.0,4.0,13.0,44.0,40.87,29.57
2016,1,16,9,45,0.0,49.0,3.95,13.5,49.0,45.53,33.48
2016,1,16,10,0,0.0,54.0,3.9,14.0,54.0,50.19,37.33
2016,1,16,10,15,0.0,67.5,3.85,14.0,67.5,62.79,47.98
2016,1,16,10,30,0.0,81.0,3.8,14.0,81.0,75.58,58.71
2016,1,16,10,45,0.5,118.0,3.75,14.0,118.5,113.57,90.56
2016,1,16,11,0,1.0,155.0,3.7,14.0,156.0,152.68,122.94
2016,1,16,11,15,2.0,160.5,3.65,14.0,161.5,158.47,127.56
2016,1,16,11,30,3.0,166.0,3.6,14.0,167.0,164.33,132.29
2016,1,16,11,45,16.0,184.5,3.6,14.5,192.5,193.23,156.09
2016,1,16,12,0,29.0,203.0,3.6,15.0,218.0,232.12,187.68
2016,1,16,12,15,28.0,203.5,3.5,15.0,218.5,220.43,177.98
2016,1,16,12,30,27.0,204.0,3.4,15.0,219.0,219.02,176.76
2016,1,16,12,45,27.5,202.0,3.3,15.0,216.5,216.06,174.34
2016,1,16,13,0,28.0,200.0,3.2,15.0,214.0,213.09,171.93
2016,1,16,13,15,14.0,130.5,3.05,15.0,137.5,132.47,105.66
2016,1,16,13,30,0.0,61.0,2.9,15.0,61.0,56.74,42.37
2016,1,16,13,45,0.0,58.0,2.8,15.0,58.0,53.94,40.11
2016,1,16,14,0,0.0,55.0,2.7,15.0,55.0,51.14,37.81
2016,1,16,14,15,0.0,34.5,2.7,14.5,34.5,32.04,21.72
2016,1,16,14,30,0.0,14.0,2.7,14.0,14.0,12.98,5.49
2016,1,16,14,45,0.0,13.0,2.75,14.0,13.0,12.05,4.71
2016,1,16,15,0,0.0,12.0,2.8,14.0,12.0,11.12,3.92
2016,1,16,15,15,0.0,10.5,2.85,14.0,10.5,9.73,2.73
2016,1,16,15,30,0.0,9.0,2.9,14.0,9.0,8.33,1.52
2016,1,16,15,45,245.5,33.5,2.95,14.0,84.0,83.03,55.3
2016,1,16,16,0,491.0,58.0,3.0,14.0,159.0,127.03,79.95
2016,1,16,16,15,411.0,49.5,3.1,13.5,120.5,82.08,46.79
2016,1,16,16,30,331.0,41.0,3.2,13.0,82.0,45.96,25.28
2016,1,16,16,45,165.5,30.0,3.35,13.0,50.5,23.57,11.92
2016,1,16,17,0,0.0,19.0,3.5,13.0,19.0,18.11,0.0
2016,1,16,17,15,0.0,9.5,3.65,13.0,9.5,9.05,0.0
2016,1,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,5.85,13.0,2.5,2.31,0.0
2016,1,17,8,0,0.0,5.0,5.9,13.0,5.0,4.62,0.0
2016,1,17,8,15,0.0,8.5,5.9,13.0,8.5,7.87,0.88
2016,1,17,8,30,0.0,12.0,5.9,13.0,12.0,11.11,3.77
2016,1,17,8,45,0.0,16.0,5.9,13.5,16.0,14.82,7.02
2016,1,17,9,0,0.0,20.0,5.9,14.0,20.0,18.54,10.25
2016,1,17,9,15,0.0,24.0,5.9,14.0,24.0,22.25,13.47
2016,1,17,9,30,0.0,28.0,5.9,14.0,28.0,25.98,16.67
2016,1,17,9,45,0.0,31.0,5.95,14.0,31.0,28.77,19.05
2016,1,17,10,0,0.0,34.0,6.0,14.0,34.0,31.56,21.41
2016,1,17,10,15,0.0,26.0,6.05,14.0,26.0,24.13,15.01
2016,1,17,10,30,0.0,18.0,6.1,14.0,18.0,16.7,8.63
2016,1,17,10,45,0.0,70.0,6.15,14.0,70.0,65.14,49.81
2016,1,17,11,0,0.0,122.0,6.2,14.0,122.0,116.8,93.22
2016,1,17,11,15,0.0,97.0,6.3,14.0,97.0,91.08,71.5
2016,1,17,11,30,0.0,72.0,6.4,14.0,72.0,67.02,51.19
2016,1,17,11,45,0.0,81.5,6.5,14.0,81.5,75.9,58.64
2016,1,17,12,0,0.0,91.0,6.6,14.0,91.0,84.95,66.22
2016,1,17,12,15,0.0,103.0,6.6,14.0,103.0,96.65,76.03
2016,1,17,12,30,0.0,115.0,6.6,14.0,115.0,108.41,85.87
2016,1,17,12,45,0.0,80.0,6.65,14.0,80.0,74.5,57.42
2016,1,17,13,0,0.0,45.0,6.7,14.0,45.0,41.83,29.88
2016,1,17,13,15,0.0,54.5,6.65,13.5,54.5,50.68,37.49
2016,1,17,13,30,0.0,64.0,6.6,13.0,64.0,59.54,45.12
2016,1,17,13,45,0.0,55.5,6.6,13.0,55.5,51.61,38.43
2016,1,17,14,0,0.0,47.0,6.6,13.0,47.0,43.68,31.73
2016,1,17,14,15,0.0,31.5,6.55,13.0,31.5,29.25,19.44
2016,1,17,14,30,0.0,16.0,6.5,13.0,16.0,14.84,7.11
2016,1,17,14,45,0.0,14.5,6.5,13.0,14.5,13.44,5.92
2016,1,17,15,0,0.0,13.0,6.5,13.0,13.0,12.05,4.73
2016,1,17,15,15,0.0,11.5,6.45,13.0,11.5,10.66,3.54
2016,1,17,15,30,0.0,10.0,6.4,13.0,10.0,9.26,2.33
2016,1,17,15,45,0.0,8.5,6.4,13.0,8.5,7.87,1.12
2016,1,17,16,0,0.0,7.0,6.4,13.0,7.0,6.48,0.0
2016,1,17,16,15,0.0,5.0,6.3,13.0,5.0,4.62,0.0
2016,1,17,16,30,0.0,3.0,6.2,13.0,3.0,2.77,0.0
2016,1,17,16,45,0.0,1.5,6.15,13.0,1.5,1.39,0.0
2016,1,17,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.0,3.2,10.5,30.5,121.46,0.0
2016,1,18,8,0,403.0,26.0,3.3,11.0,61.0,251.86,184.52
2016,1,18,8,15,495.0,33.0,3.4,11.0,101.5,325.81,264.56
2016,1,18,8,30,587.0,40.0,3.5,11.0,142.0,405.62,336.79
2016,1,18,8,45,639.5,45.0,3.65,11.5,183.0,464.25,388.76
2016,1,18,9,0,692.0,50.0,3.8,12.0,224.0,524.31,439.96
2016,1,18,9,15,427.0,91.5,3.8,12.0,204.5,417.96,352.18
2016,1,18,9,30,162.0,133.0,3.8,12.0,185.0,272.63,228.75
2016,1,18,9,45,162.5,147.5,3.85,12.5,205.0,291.76,244.47
2016,1,18,10,0,163.0,162.0,3.9,13.0,225.0,310.37,258.99
2016,1,18,10,15,198.0,173.0,3.95,13.0,255.0,349.81,291.67
2016,1,18,10,30,233.0,184.0,4.0,13.0,285.0,401.9,333.88
2016,1,18,10,45,168.5,196.5,4.05,13.5,271.5,354.29,292.8
2016,1,18,11,0,104.0,209.0,4.1,14.0,258.0,305.68,251.0
2016,1,18,11,15,127.5,217.5,4.1,14.0,280.0,343.43,281.81
2016,1,18,11,30,151.0,226.0,4.1,14.0,302.0,368.76,302.27
2016,1,18,11,45,79.0,202.0,4.2,14.0,242.0,270.84,221.43
2016,1,18,12,0,7.0,178.0,4.3,14.0,182.0,178.49,143.82
2016,1,18,12,15,17.5,191.5,4.3,13.5,200.5,199.79,162.06
2016,1,18,12,30,28.0,205.0,4.3,13.0,219.0,220.69,179.76
2016,1,18,12,45,14.0,183.0,4.3,13.0,190.0,186.74,151.42
2016,1,18,13,0,0.0,161.0,4.3,13.0,161.0,154.11,124.14
2016,1,18,13,15,0.0,149.5,4.3,13.0,149.5,142.34,114.49
2016,1,18,13,30,0.0,138.0,4.3,13.0,138.0,130.76,104.96
2016,1,18,13,45,0.0,138.0,4.35,13.0,138.0,130.65,105.01
2016,1,18,14,0,0.0,138.0,4.4,13.0,138.0,130.54,105.06
2016,1,18,14,15,0.0,137.0,4.2,13.0,137.0,129.44,104.27
2016,1,18,14,30,0.0,136.0,4.0,13.0,136.0,128.31,103.47
2016,1,18,14,45,0.0,120.5,3.85,13.0,120.5,113.17,90.88
2016,1,18,15,0,0.0,105.0,3.7,13.0,105.0,98.21,78.36
2016,1,18,15,15,0.0,93.0,3.75,13.0,93.0,86.71,68.69
2016,1,18,15,30,0.0,81.0,3.8,13.0,81.0,75.3,58.98
2016,1,18,15,45,0.0,68.0,3.85,13.0,68.0,63.07,48.44
2016,1,18,16,0,0.0,55.0,3.9,13.0,55.0,50.94,37.89
2016,1,18,16,15,0.0,42.0,3.9,13.0,42.0,38.94,27.34
2016,1,18,16,30,0.0,29.0,3.9,13.0,29.0,26.93,16.73
2016,1,18,16,45,0.0,18.0,3.9,13.0,18.0,16.7,7.49
2016,1,18,17,0,0.0,7.0,3.9,13.0,7.0,6.48,0.0
2016,1,18,17,15,0.0,3.5,3.95,13.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,8.95,13.0,7.5,6.94,0.0
2016,1,19,8,0,0.0,15.0,9.0,13.0,15.0,13.9,4.94
2016,1,19,8,15,0.0,25.5,8.9,13.0,25.5,23.66,14.02
2016,1,19,8,30,0.0,36.0,8.8,13.0,36.0,33.44,22.69
2016,1,19,8,45,0.0,47.0,8.75,13.5,47.0,43.69,31.64
2016,1,19,9,0,0.0,58.0,8.7,14.0,58.0,54.58,41.04
2016,1,19,9,15,0.0,69.0,8.65,14.0,69.0,65.49,50.43
2016,1,19,9,30,0.0,80.0,8.6,14.0,80.0,76.39,59.73
2016,1,19,9,45,0.0,89.5,8.55,14.0,89.5,85.67,67.57
2016,1,19,10,0,0.0,99.0,8.5,14.0,99.0,94.98,75.36
2016,1,19,10,15,26.5,140.0,8.35,14.0,151.5,167.83,137.54
2016,1,19,10,30,53.0,181.0,8.2,14.0,204.0,236.36,195.23
2016,1,19,10,45,150.0,193.0,8.1,14.5,263.5,335.76,279.47
2016,1,19,11,0,247.0,205.0,8.0,15.0,323.0,436.16,362.58
2016,1,19,11,15,466.5,171.0,7.85,15.0,402.5,577.2,480.64
2016,1,19,11,30,686.0,137.0,7.7,15.0,482.0,710.2,589.15
2016,1,19,11,45,655.0,138.5,7.55,15.0,473.0,681.29,564.64
2016,1,19,12,0,624.0,140.0,7.4,15.0,464.0,650.28,538.96
2016,1,19,12,15,574.0,156.5,7.35,14.5,455.5,614.99,510.41
2016,1,19,12,30,524.0,173.0,7.3,14.0,447.0,584.23,485.16
2016,1,19,12,45,653.0,141.0,7.25,14.0,478.5,630.56,523.77
2016,1,19,13,0,782.0,109.0,7.2,14.0,510.0,664.14,551.45
2016,1,19,13,15,580.5,150.5,7.15,14.0,444.0,548.98,455.79
2016,1,19,13,30,379.0,192.0,7.1,14.0,378.0,439.63,364.16
2016,1,19,13,45,398.5,179.5,7.1,14.0,368.0,429.19,355.34
2016,1,19,14,0,418.0,167.0,7.1,14.0,358.0,408.8,337.94
2016,1,19,14,15,498.0,140.0,6.9,14.0,354.5,401.51,330.85
2016,1,19,14,30,578.0,113.0,6.7,14.0,351.0,389.48,318.58
2016,1,19,14,45,525.0,112.0,6.55,14.0,315.0,334.64,270.82
2016,1,19,15,0,472.0,111.0,6.4,14.0,279.0,286.61,228.48
2016,1,19,15,15,432.0,107.0,6.2,13.5,247.5,243.87,190.62
2016,1,19,15,30,392.0,103.0,6.0,13.0,216.0,204.37,155.52
2016,1,19,15,45,365.0,90.0,5.85,13.0,183.0,162.74,118.39
2016,1,19,16,0,338.0,77.0,5.7,13.0,150.0,123.73,84.57
2016,1,19,16,15,290.5,63.0,5.45,12.5,115.5,84.64,53.87
2016,1,19,16,30,243.0,49.0,5.2,12.0,81.0,50.82,30.67
2016,1,19,16,45,121.5,36.0,4.95,12.0,52.0,29.31,17.91
2016,1,19,17,0,0.0,23.0,4.7,12.0,23.0,20.26,0.0
2016,1,19,17,15,0.0,11.5,4.55,12.0,11.5,10.96,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,7,45,130.5,15.0,1.95,11.0,27.0,93.35,0.0
2016,1,20,8,0,261.0,30.0,2.1,11.0,54.0,193.84,143.69
2016,1,20,8,15,329.0,42.0,2.3,11.0,89.0,254.12,206.22
2016,1,20,8,30,397.0,54.0,2.5,11.0,124.0,319.62,265.35
2016,1,20,8,45,441.5,63.5,2.75,11.5,160.5,372.18,311.77
2016,1,20,9,0,486.0,73.0,3.0,12.0,197.0,426.3,358.03
2016,1,20,9,15,511.0,82.5,3.15,12.0,232.0,468.38,393.6
2016,1,20,9,30,536.0,92.0,3.3,12.0,267.0,509.95,427.85
2016,1,20,9,45,548.0,99.5,3.45,12.5,295.5,539.09,450.57
2016,1,20,10,0,560.0,107.0,3.6,13.0,324.0,566.56,471.46
2016,1,20,10,15,584.5,111.0,3.65,13.0,353.0,597.68,495.7
2016,1,20,10,30,609.0,115.0,3.7,13.0,382.0,627.08,518.25
2016,1,20,10,45,585.0,129.0,3.75,13.0,397.0,627.99,517.63
2016,1,20,11,0,561.0,143.0,3.8,13.0,412.0,621.15,511.29
2016,1,20,11,15,570.5,145.5,3.75,13.0,427.0,629.93,517.48
2016,1,20,11,30,580.0,148.0,3.7,13.0,442.0,641.38,525.45
2016,1,20,11,45,580.0,151.5,3.7,13.0,450.0,634.33,519.47
2016,1,20,12,0,580.0,155.0,3.7,13.0,458.0,629.91,515.48
2016,1,20,12,15,552.0,164.5,3.65,13.0,454.0,609.05,498.14
2016,1,20,12,30,524.0,174.0,3.6,13.0,450.0,586.7,479.72
2016,1,20,12,45,455.5,188.5,3.55,13.5,426.5,540.02,440.89
2016,1,20,13,0,387.0,203.0,3.5,14.0,403.0,485.54,396.18
2016,1,20,13,15,485.5,173.0,3.45,14.0,417.5,512.79,418.74
2016,1,20,13,30,584.0,143.0,3.4,14.0,432.0,527.48,430.53
2016,1,20,13,45,477.5,160.0,3.4,14.0,390.0,456.32,372.5
2016,1,20,14,0,371.0,177.0,3.4,14.0,348.0,388.21,316.78
2016,1,20,14,15,302.5,175.5,3.4,13.5,309.5,334.69,273.23
2016,1,20,14,30,234.0,174.0,3.4,13.0,271.0,286.1,233.28
2016,1,20,14,45,171.5,162.5,3.45,13.0,230.5,231.64,188.09
2016,1,20,15,0,109.0,151.0,3.5,13.0,190.0,187.41,151.44
2016,1,20,15,15,103.0,135.0,3.45,12.5,169.0,162.8,130.6
2016,1,20,15,30,97.0,119.0,3.4,12.0,148.0,138.89,110.06
2016,1,20,15,45,88.0,102.0,3.35,12.0,125.0,114.16,88.62
2016,1,20,16,0,79.0,85.0,3.3,12.0,102.0,90.57,68.27
2016,1,20,16,15,65.5,67.0,3.15,12.0,79.0,66.9,48.42
2016,1,20,16,30,52.0,49.0,3.0,12.0,56.0,45.14,30.75
2016,1,20,16,45,26.0,32.5,2.95,12.0,36.0,28.78,17.87
2016,1,20,17,0,0.0,16.0,2.9,12.0,16.0,14.84,0.0
2016,1,20,17,15,0.0,8.0,2.8,12.0,8.0,7.63,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,149.5,15.5,5.6,10.5,29.5,103.15,0.0
2016,1,21,8,0,299.0,31.0,5.6,11.0,59.0,213.88,161.09
2016,1,21,8,15,390.5,40.0,5.55,11.0,97.0,285.41,233.97
2016,1,21,8,30,482.0,49.0,5.5,11.0,135.0,363.56,304.88
2016,1,21,8,45,542.5,55.0,5.45,11.0,175.5,424.68,359.89
2016,1,21,9,0,603.0,61.0,5.4,11.0,216.0,488.19,415.28
2016,1,21,9,15,641.5,65.5,5.35,11.5,254.5,536.77,455.94
2016,1,21,9,30,680.0,70.0,5.3,12.0,293.0,585.29,495.16
2016,1,21,9,45,591.0,94.5,5.25,12.5,304.0,565.55,476.72
2016,1,21,10,0,502.0,119.0,5.2,13.0,315.0,533.91,448.55
2016,1,21,10,15,515.5,127.5,5.1,13.0,342.0,560.74,469.54
2016,1,21,10,30,529.0,136.0,5.0,13.0,369.0,585.88,488.64
2016,1,21,10,45,443.5,163.0,4.95,13.5,366.0,553.78,459.43
2016,1,21,11,0,358.0,190.0,4.9,14.0,363.0,505.72,418.06
2016,1,21,11,15,424.5,183.0,4.9,14.0,394.5,560.09,461.86
2016,1,21,11,30,491.0,176.0,4.9,14.0,426.0,600.54,494.14
2016,1,21,11,45,484.0,182.0,4.95,14.0,432.5,596.18,489.94
2016,1,21,12,0,477.0,188.0,5.0,14.0,439.0,589.88,484.44
2016,1,21,12,15,341.5,214.0,5.05,14.0,394.0,497.11,408.52
2016,1,21,12,30,206.0,240.0,5.1,14.0,349.0,408.7,335.13
2016,1,21,12,45,129.5,230.5,5.15,14.0,299.0,337.29,276.19
2016,1,21,13,0,53.0,221.0,5.2,14.0,249.0,260.68,212.34
2016,1,21,13,15,203.5,210.5,5.2,14.0,313.0,352.95,290.65
2016,1,21,13,30,354.0,200.0,5.2,14.0,377.0,434.6,357.97
2016,1,21,13,45,282.0,201.5,5.25,14.0,338.5,379.14,311.68
2016,1,21,14,0,210.0,203.0,5.3,14.0,300.0,321.91,264.17
2016,1,21,14,15,154.5,191.5,5.35,14.0,261.0,271.48,222.25
2016,1,21,14,30,99.0,180.0,5.4,14.0,222.0,221.21,180.4
2016,1,21,14,45,105.0,166.5,5.45,14.0,207.5,208.24,169.33
2016,1,21,15,0,111.0,153.0,5.5,14.0,193.0,190.34,153.83
2016,1,21,15,15,104.0,137.0,5.5,13.5,171.5,165.28,132.54
2016,1,21,15,30,97.0,121.0,5.5,13.0,150.0,141.0,111.7
2016,1,21,15,45,87.0,104.0,5.55,13.0,127.0,116.01,90.07
2016,1,21,16,0,77.0,87.0,5.6,13.0,104.0,92.27,69.64
2016,1,21,16,15,62.5,69.0,5.65,13.0,81.0,68.53,49.77
2016,1,21,16,30,48.0,51.0,5.7,13.0,58.0,46.81,32.12
2016,1,21,16,45,24.0,34.0,5.8,13.0,37.5,30.02,19.07
2016,1,21,17,0,0.0,17.0,5.9,13.0,17.0,15.74,0.0
2016,1,21,17,15,0.0,8.5,6.0,13.0,8.5,8.1,0.0
2016,1,21,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
