Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.0,2.45,13.0,10.0,9.27,0.0
2016,1,22,8,0,0.0,20.0,2.2,13.0,20.0,18.56,8.88
2016,1,22,8,15,0.0,32.5,2.05,13.0,32.5,30.19,19.6
2016,1,22,8,30,0.0,45.0,1.9,13.0,45.0,42.73,30.68
2016,1,22,8,45,0.0,58.5,1.8,13.0,58.5,56.46,42.69
2016,1,22,9,0,0.0,72.0,1.7,13.0,72.0,70.09,54.49
2016,1,22,9,15,0.0,84.5,1.9,13.0,84.5,82.52,65.12
2016,1,22,9,30,0.0,97.0,2.1,13.0,97.0,94.94,75.63
2016,1,22,9,45,0.0,108.5,2.3,13.0,108.5,106.24,85.09
2016,1,22,10,0,0.0,120.0,2.5,13.0,120.0,117.58,94.48
2016,1,22,10,15,14.5,147.0,2.7,13.0,153.5,157.25,128.0
2016,1,22,10,30,29.0,174.0,2.9,13.0,187.0,208.68,170.75
2016,1,22,10,45,77.0,195.5,3.15,13.0,232.0,270.12,222.29
2016,1,22,11,0,125.0,217.0,3.4,13.0,277.0,343.8,282.78
2016,1,22,11,15,73.5,207.0,3.6,13.0,242.5,276.8,226.86
2016,1,22,11,30,22.0,197.0,3.8,13.0,208.0,211.91,172.27
2016,1,22,11,45,15.5,190.5,4.05,13.0,198.5,198.74,161.3
2016,1,22,12,0,9.0,184.0,4.3,13.0,189.0,185.98,150.58
2016,1,22,12,15,10.5,188.0,4.4,13.0,193.5,190.57,154.41
2016,1,22,12,30,12.0,192.0,4.5,13.0,198.0,195.12,158.2
2016,1,22,12,45,66.0,215.0,4.65,13.5,249.5,265.8,217.3
2016,1,22,13,0,120.0,238.0,4.8,14.0,301.0,333.97,273.08
2016,1,22,13,15,74.5,218.0,4.9,14.0,257.0,268.79,219.29
2016,1,22,13,30,29.0,198.0,5.0,14.0,213.0,215.55,175.01
2016,1,22,13,45,22.5,186.0,5.1,14.0,197.0,191.49,155.3
2016,1,22,14,0,16.0,174.0,5.2,14.0,181.0,174.72,141.51
2016,1,22,14,15,14.0,164.0,5.3,14.0,170.0,162.86,131.82
2016,1,22,14,30,12.0,154.0,5.4,14.0,159.0,151.24,122.28
2016,1,22,14,45,6.0,118.0,5.5,14.0,120.5,113.17,90.52
2016,1,22,15,0,0.0,82.0,5.6,14.0,82.0,76.41,59.62
2016,1,22,15,15,0.0,73.0,5.7,13.5,73.0,67.94,52.61
2016,1,22,15,30,0.0,64.0,5.8,13.0,64.0,59.52,45.54
2016,1,22,15,45,0.0,53.5,5.9,13.0,53.5,49.74,37.11
2016,1,22,16,0,0.0,43.0,6.0,13.0,43.0,39.95,28.59
2016,1,22,16,15,0.0,33.5,6.1,13.0,33.5,31.1,20.81
2016,1,22,16,30,0.0,24.0,6.2,13.0,24.0,22.26,13.0
2016,1,22,16,45,0.0,15.5,6.3,13.0,15.5,14.36,6.31
2016,1,22,17,0,0.0,7.0,6.4,13.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,6.45,13.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,7,45,4.0,17.0,7.0,11.5,17.5,17.91,0.0
2016,1,23,8,0,8.0,34.0,7.1,12.0,35.0,40.54,26.39
2016,1,23,8,15,32.0,54.5,7.2,12.0,60.0,83.63,64.71
2016,1,23,8,30,56.0,75.0,7.3,12.0,85.0,122.6,99.35
2016,1,23,8,45,78.5,94.0,7.4,12.0,112.5,168.61,139.8
2016,1,23,9,0,101.0,113.0,7.5,12.0,140.0,206.83,173.41
2016,1,23,9,15,133.0,125.0,7.55,12.0,166.0,242.53,204.78
2016,1,23,9,30,165.0,137.0,7.6,12.0,192.0,280.07,237.32
2016,1,23,9,45,82.5,82.5,7.65,12.0,110.0,152.11,127.4
2016,1,23,10,0,0.0,28.0,7.7,12.0,28.0,25.99,16.75
2016,1,23,10,15,0.0,23.0,7.65,12.0,23.0,21.34,12.74
2016,1,23,10,30,0.0,18.0,7.6,12.0,18.0,16.7,8.72
2016,1,23,10,45,92.5,117.5,7.55,12.0,163.0,201.2,168.67
2016,1,23,11,0,185.0,217.0,7.5,12.0,308.0,391.07,327.67
2016,1,23,11,15,484.0,162.5,7.5,12.0,410.0,585.63,492.86
2016,1,23,11,30,783.0,108.0,7.5,12.0,512.0,760.19,634.6
2016,1,23,11,45,635.5,147.5,7.5,12.0,479.5,682.75,571.18
2016,1,23,12,0,488.0,187.0,7.5,12.0,447.0,599.71,501.27
2016,1,23,12,15,370.0,212.5,7.5,12.0,410.0,518.47,433.13
2016,1,23,12,30,252.0,238.0,7.5,12.0,373.0,451.24,375.5
2016,1,23,12,45,129.5,210.0,7.5,12.0,279.5,314.91,261.47
2016,1,23,13,0,7.0,182.0,7.5,12.0,186.0,179.88,146.44
2016,1,23,13,15,398.0,143.0,7.5,12.0,344.0,426.93,359.4
2016,1,23,13,30,789.0,104.0,7.5,12.0,502.0,619.87,519.15
2016,1,23,13,45,490.5,156.0,7.5,12.0,400.5,463.84,387.65
2016,1,23,14,0,192.0,208.0,7.5,12.0,299.0,318.08,263.9
2016,1,23,14,15,461.0,152.5,7.45,12.0,353.5,400.77,333.38
2016,1,23,14,30,730.0,97.0,7.4,12.0,408.0,451.11,372.39
2016,1,23,14,45,495.5,122.5,7.35,12.0,326.5,338.46,277.13
2016,1,23,15,0,261.0,148.0,7.3,12.0,245.0,245.33,199.46
2016,1,23,15,15,437.5,114.5,7.2,11.5,256.5,257.56,204.45
2016,1,23,15,30,614.0,81.0,7.1,11.0,268.0,249.94,189.32
2016,1,23,15,45,574.5,73.5,7.05,11.0,228.5,198.54,142.31
2016,1,23,16,0,535.0,66.0,7.0,11.0,189.0,150.78,99.97
2016,1,23,16,15,459.0,58.0,6.9,11.0,147.5,102.57,62.06
2016,1,23,16,30,383.0,50.0,6.8,11.0,106.0,62.8,36.02
2016,1,23,16,45,271.5,37.5,6.7,11.0,70.0,29.28,19.1
2016,1,23,17,0,160.0,25.0,6.6,11.0,34.0,19.83,2.53
2016,1,23,17,15,80.0,12.5,6.5,10.5,17.0,11.91,0.0
2016,1,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,32.5,17.5,3.9,9.5,21.0,37.93,1.11
2016,1,24,8,0,65.0,35.0,3.8,10.0,42.0,82.53,60.72
2016,1,24,8,15,92.0,53.0,3.7,10.0,68.0,121.34,97.49
2016,1,24,8,30,119.0,71.0,3.6,10.0,94.0,161.16,133.47
2016,1,24,8,45,139.5,88.5,3.55,10.5,121.5,197.51,165.63
2016,1,24,9,0,160.0,106.0,3.5,11.0,149.0,234.69,197.79
2016,1,24,9,15,175.0,121.5,3.4,11.0,175.0,266.04,224.64
2016,1,24,9,30,190.0,137.0,3.3,11.0,201.0,297.69,251.2
2016,1,24,9,45,279.5,141.5,3.2,11.5,247.0,381.49,321.01
2016,1,24,10,0,369.0,146.0,3.1,12.0,293.0,469.85,392.23
2016,1,24,10,15,393.5,154.5,3.05,12.0,322.0,502.89,417.78
2016,1,24,10,30,418.0,163.0,3.0,12.0,351.0,534.99,442.49
2016,1,24,10,45,468.5,161.0,2.95,12.5,382.5,574.1,472.19
2016,1,24,11,0,519.0,159.0,2.9,13.0,414.0,611.98,500.37
2016,1,24,11,15,413.0,189.5,2.9,13.0,397.0,561.41,458.12
2016,1,24,11,30,307.0,220.0,2.9,13.0,380.0,497.58,405.96
2016,1,24,11,45,593.0,149.5,2.9,13.0,464.5,653.45,532.12
2016,1,24,12,0,879.0,79.0,2.9,13.0,549.0,776.56,624.29
2016,1,24,12,15,879.5,79.0,3.05,13.0,551.5,763.2,614.07
2016,1,24,12,30,880.0,79.0,3.2,13.0,554.0,746.59,602.57
2016,1,24,12,45,879.0,78.5,3.35,13.0,548.5,725.13,587.43
2016,1,24,13,0,878.0,78.0,3.5,13.0,543.0,700.63,569.95
2016,1,24,13,15,872.0,77.0,3.65,13.0,530.0,669.32,546.51
2016,1,24,13,30,866.0,76.0,3.8,13.0,517.0,635.51,519.86
2016,1,24,13,45,851.5,76.5,4.0,13.0,495.5,598.59,490.13
2016,1,24,14,0,837.0,77.0,4.2,13.0,474.0,556.99,456.15
2016,1,24,14,15,822.0,75.0,4.1,12.5,447.0,511.16,418.03
2016,1,24,14,30,807.0,73.0,4.0,12.0,420.0,464.42,378.2
2016,1,24,14,45,787.5,70.5,3.95,12.0,387.5,414.58,334.25
2016,1,24,15,0,768.0,68.0,3.9,12.0,355.0,364.8,289.3
2016,1,24,15,15,738.5,64.5,3.7,12.0,317.5,311.06,240.28
2016,1,24,15,30,709.0,61.0,3.5,12.0,280.0,259.01,192.18
2016,1,24,15,45,667.5,56.5,3.3,12.0,239.0,205.32,143.35
2016,1,24,16,0,626.0,52.0,3.1,12.0,198.0,153.86,97.95
2016,1,24,16,15,559.5,46.0,2.95,11.5,156.0,103.35,58.07
2016,1,24,16,30,493.0,40.0,2.8,11.0,114.0,59.93,29.97
2016,1,24,16,45,383.5,30.5,2.7,10.5,76.5,23.85,14.72
2016,1,24,17,0,274.0,21.0,2.6,10.0,39.0,16.84,3.01
2016,1,24,17,15,137.0,10.5,2.55,10.0,19.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,7,45,23.5,18.0,2.4,11.0,20.5,34.6,3.63
2016,1,25,8,0,47.0,36.0,2.5,11.0,41.0,74.89,54.69
2016,1,25,8,15,71.5,54.0,2.55,11.0,65.5,111.53,88.81
2016,1,25,8,30,96.0,72.0,2.6,11.0,90.0,149.08,122.46
2016,1,25,8,45,111.5,90.0,2.65,11.5,116.0,182.26,151.59
2016,1,25,9,0,127.0,108.0,2.7,12.0,142.0,215.97,180.53
2016,1,25,9,15,140.5,124.0,2.7,12.0,167.0,245.98,206.07
2016,1,25,9,30,154.0,140.0,2.7,12.0,192.0,276.3,231.41
2016,1,25,9,45,189.5,153.5,2.7,12.0,224.5,319.54,267.44
2016,1,25,10,0,225.0,167.0,2.7,12.0,257.0,376.02,313.36
2016,1,25,10,15,130.0,174.0,2.65,12.0,227.0,300.03,248.84
2016,1,25,10,30,35.0,181.0,2.6,12.0,197.0,221.32,181.4
2016,1,25,10,45,28.5,185.0,2.6,12.5,198.5,218.83,178.73
2016,1,25,11,0,22.0,189.0,2.6,13.0,200.0,205.32,166.88
2016,1,25,11,15,20.5,193.5,2.55,13.0,204.0,207.78,168.63
2016,1,25,11,30,19.0,198.0,2.5,13.0,208.0,210.29,170.42
2016,1,25,11,45,9.5,181.0,2.5,13.0,186.0,183.67,148.21
2016,1,25,12,0,0.0,164.0,2.5,13.0,164.0,157.94,126.73
2016,1,25,12,15,8.5,183.0,2.4,13.0,188.0,183.59,148.06
2016,1,25,12,30,17.0,202.0,2.3,13.0,212.0,208.98,168.91
2016,1,25,12,45,8.5,180.5,2.25,13.0,185.5,179.81,144.8
2016,1,25,13,0,0.0,159.0,2.2,13.0,159.0,151.63,121.52
2016,1,25,13,15,72.0,195.5,2.05,13.0,233.0,243.14,198.15
2016,1,25,13,30,144.0,232.0,1.9,13.0,307.0,331.76,269.75
2016,1,25,13,45,90.5,213.0,1.75,13.0,259.5,265.94,215.71
2016,1,25,14,0,37.0,194.0,1.6,13.0,212.0,211.7,171.25
2016,1,25,14,15,177.0,183.0,1.45,13.0,261.0,275.77,224.36
2016,1,25,14,30,317.0,172.0,1.3,13.0,310.0,326.42,263.71
2016,1,25,14,45,407.5,143.5,1.2,13.0,306.5,324.2,259.47
2016,1,25,15,0,498.0,115.0,1.1,13.0,303.0,308.15,242.92
2016,1,25,15,15,470.5,107.5,0.95,13.0,271.0,264.05,204.26
2016,1,25,15,30,443.0,100.0,0.8,13.0,239.0,221.98,167.12
2016,1,25,15,45,413.5,89.0,0.65,13.0,204.0,178.44,128.98
2016,1,25,16,0,384.0,78.0,0.5,13.0,169.0,137.71,93.96
2016,1,25,16,15,337.5,65.0,0.4,12.5,133.5,96.27,61.16
2016,1,25,16,30,291.0,52.0,0.3,12.0,98.0,59.97,35.77
2016,1,25,16,45,214.0,38.0,0.2,12.0,66.0,29.46,19.6
2016,1,25,17,0,137.0,24.0,0.1,12.0,34.0,18.86,5.47
2016,1,25,17,15,68.5,12.0,0.2,12.0,17.0,11.44,0.0
2016,1,25,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,7,45,177.0,16.0,1.35,10.5,34.5,119.78,36.11
2016,1,26,8,0,354.0,32.0,1.5,11.0,69.0,244.53,189.48
2016,1,26,8,15,442.0,40.5,1.6,11.0,109.0,316.75,258.14
2016,1,26,8,30,530.0,49.0,1.7,11.0,149.0,395.24,327.03
2016,1,26,8,45,292.5,77.5,1.85,11.5,135.0,298.76,249.44
2016,1,26,9,0,55.0,106.0,2.0,12.0,121.0,155.79,128.15
2016,1,26,9,15,62.0,122.5,2.0,12.0,142.0,179.52,148.75
2016,1,26,9,30,69.0,139.0,2.0,12.0,163.0,203.45,168.78
2016,1,26,9,45,155.0,153.0,2.05,12.5,213.5,293.66,244.63
2016,1,26,10,0,241.0,167.0,2.1,13.0,264.0,388.33,321.55
2016,1,26,10,15,163.0,182.0,2.05,13.0,250.0,335.55,276.49
2016,1,26,10,30,85.0,197.0,2.0,13.0,236.0,280.05,229.37
2016,1,26,10,45,135.0,209.5,1.95,13.0,275.0,344.93,282.49
2016,1,26,11,0,185.0,222.0,1.9,13.0,314.0,397.73,324.64
2016,1,26,11,15,152.0,230.5,1.9,13.0,308.0,379.11,308.32
2016,1,26,11,30,119.0,239.0,1.9,13.0,302.0,359.96,291.98
2016,1,26,11,45,347.5,201.5,1.9,13.5,389.0,504.71,409.84
2016,1,26,12,0,576.0,164.0,1.9,14.0,476.0,646.18,518.68
2016,1,26,12,15,488.5,189.5,1.8,14.0,455.0,597.24,477.99
2016,1,26,12,30,401.0,215.0,1.7,14.0,434.0,537.98,431.2
2016,1,26,12,45,416.0,209.5,1.6,14.0,435.0,541.38,433.49
2016,1,26,13,0,431.0,204.0,1.5,14.0,436.0,532.48,426.14
2016,1,26,13,15,448.5,194.0,1.4,14.0,430.5,518.28,414.89
2016,1,26,13,30,466.0,184.0,1.3,14.0,425.0,501.62,401.61
2016,1,26,13,45,489.0,170.5,1.2,14.0,415.0,482.12,386.01
2016,1,26,14,0,512.0,157.0,1.1,14.0,405.0,459.64,367.72
2016,1,26,14,15,504.0,149.0,0.95,14.0,381.5,423.5,338.01
2016,1,26,14,30,496.0,141.0,0.8,14.0,358.0,386.81,307.45
2016,1,26,14,45,463.0,134.5,0.7,14.0,325.5,340.42,269.08
2016,1,26,15,0,430.0,128.0,0.6,14.0,293.0,296.15,231.94
2016,1,26,15,15,406.0,119.5,0.5,13.5,262.5,255.39,197.38
2016,1,26,15,30,382.0,111.0,0.4,13.0,232.0,216.44,163.81
2016,1,26,15,45,356.0,98.0,0.35,13.0,198.5,174.87,127.93
2016,1,26,16,0,330.0,85.0,0.3,13.0,165.0,135.84,94.66
2016,1,26,16,15,293.5,70.5,0.3,12.5,130.5,96.98,63.61
2016,1,26,16,30,257.0,56.0,0.3,12.0,96.0,62.22,38.55
2016,1,26,16,45,189.0,41.0,0.3,12.0,65.0,31.78,21.71
2016,1,26,17,0,121.0,26.0,0.3,12.0,34.0,20.43,7.61
2016,1,26,17,15,60.5,13.0,0.35,12.0,17.0,12.39,0.0
2016,1,26,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,27,7,45,166.0,17.5,3.8,9.5,35.5,117.76,44.14
2016,1,27,8,0,332.0,35.0,3.7,10.0,71.0,237.01,186.37
2016,1,27,8,15,420.0,44.5,3.6,10.0,111.5,310.02,255.95
2016,1,27,8,30,508.0,54.0,3.5,10.0,152.0,389.2,326.44
2016,1,27,8,45,566.0,60.5,3.4,10.5,194.5,451.44,380.34
2016,1,27,9,0,624.0,67.0,3.3,11.0,237.0,515.83,433.94
2016,1,27,9,15,662.0,71.5,3.25,11.0,277.0,565.61,474.89
2016,1,27,9,30,700.0,76.0,3.2,11.0,317.0,615.21,514.08
2016,1,27,9,45,744.5,75.0,3.2,11.5,356.0,658.0,545.54
2016,1,27,10,0,789.0,74.0,3.2,12.0,395.0,704.53,579.13
2016,1,27,10,15,807.0,76.0,3.05,12.0,426.0,732.74,598.53
2016,1,27,10,30,825.0,78.0,2.9,12.0,457.0,758.35,615.77
2016,1,27,10,45,839.5,79.0,2.8,12.5,482.0,777.12,626.85
2016,1,27,11,0,854.0,80.0,2.7,13.0,507.0,792.8,635.6
2016,1,27,11,15,862.0,81.0,2.55,13.0,525.0,800.01,638.98
2016,1,27,11,30,870.0,82.0,2.4,13.0,543.0,803.81,639.99
2016,1,27,11,45,875.5,82.0,2.3,13.5,553.5,794.95,631.14
2016,1,27,12,0,881.0,82.0,2.2,14.0,564.0,788.91,624.6
2016,1,27,12,15,882.0,82.5,2.1,14.0,566.5,776.56,614.78
2016,1,27,12,30,883.0,83.0,2.0,14.0,569.0,760.89,602.74
2016,1,27,12,45,886.0,81.0,1.95,14.5,564.5,740.56,586.78
2016,1,27,13,0,889.0,79.0,1.9,15.0,560.0,717.0,568.63
2016,1,27,13,15,884.0,78.0,1.8,15.0,547.5,686.01,545.61
2016,1,27,13,30,879.0,77.0,1.7,15.0,535.0,652.39,519.2
2016,1,27,13,45,871.5,75.5,1.6,15.0,515.0,614.27,489.01
2016,1,27,14,0,864.0,74.0,1.5,15.0,495.0,576.2,458.23
2016,1,27,14,15,850.5,72.5,1.3,15.0,468.0,530.46,420.42
2016,1,27,14,30,837.0,71.0,1.1,15.0,441.0,483.57,380.97
2016,1,27,14,45,819.0,68.5,0.9,15.0,408.0,432.78,337.67
2016,1,27,15,0,801.0,66.0,0.7,15.0,375.0,381.83,293.26
2016,1,27,15,15,774.0,63.0,0.5,14.5,337.0,327.46,245.88
2016,1,27,15,30,747.0,60.0,0.3,14.0,299.0,274.43,198.79
2016,1,27,15,45,707.5,56.0,0.2,14.0,257.0,219.2,150.21
2016,1,27,16,0,668.0,52.0,0.1,14.0,215.0,167.34,105.46
2016,1,27,16,15,606.5,46.0,0.2,13.5,172.0,114.65,64.32
2016,1,27,16,30,545.0,40.0,0.3,13.0,129.0,66.58,32.4
2016,1,27,16,45,442.0,31.5,0.4,13.0,88.5,24.55,15.52
2016,1,27,17,0,339.0,23.0,0.5,13.0,48.0,18.31,7.04
2016,1,27,17,15,169.5,11.5,0.55,13.0,24.0,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,7,45,13.0,18.5,1.45,11.0,20.0,25.05,6.52
2016,1,28,8,0,26.0,37.0,1.6,11.0,40.0,56.64,40.75
2016,1,28,8,15,44.0,55.5,1.6,11.0,63.0,89.21,70.21
2016,1,28,8,30,62.0,74.0,1.6,11.0,86.0,122.18,99.51
2016,1,28,8,45,73.5,92.0,1.65,11.5,110.0,160.77,132.8
2016,1,28,9,0,85.0,110.0,1.7,12.0,134.0,190.68,158.25
2016,1,28,9,15,92.5,127.0,1.7,12.0,156.5,216.78,180.22
2016,1,28,9,30,100.0,144.0,1.7,12.0,179.0,242.96,201.84
2016,1,28,9,45,224.0,149.5,1.75,12.5,238.5,352.33,293.06
2016,1,28,10,0,348.0,155.0,1.8,13.0,298.0,454.91,375.58
2016,1,28,10,15,262.5,179.5,1.85,13.0,292.0,422.31,346.77
2016,1,28,10,30,177.0,204.0,1.9,13.0,286.0,373.16,305.57
2016,1,28,10,45,88.5,126.5,1.95,13.5,167.5,209.08,171.65
2016,1,28,11,0,0.0,49.0,2.0,14.0,49.0,45.56,32.98
2016,1,28,11,15,23.0,136.0,2.0,14.0,148.5,155.57,125.64
2016,1,28,11,30,46.0,223.0,2.0,14.0,248.0,270.95,219.28
2016,1,28,11,45,47.0,227.0,2.0,14.5,253.0,274.18,220.82
2016,1,28,12,0,48.0,231.0,2.0,15.0,258.0,277.3,222.74
2016,1,28,12,15,101.0,243.5,2.1,15.0,300.0,329.84,265.81
2016,1,28,12,30,154.0,256.0,2.2,15.0,342.0,390.33,314.11
2016,1,28,12,45,80.0,219.5,2.3,15.0,264.5,280.91,226.26
2016,1,28,13,0,6.0,183.0,2.4,15.0,187.0,179.82,143.44
2016,1,28,13,15,3.0,161.5,2.4,15.0,163.5,155.74,124.07
2016,1,28,13,30,0.0,140.0,2.4,15.0,140.0,132.3,104.92
2016,1,28,13,45,0.0,137.0,2.4,15.0,137.0,129.25,102.57
2016,1,28,14,0,0.0,134.0,2.4,15.0,134.0,126.22,100.22
2016,1,28,14,15,67.5,164.5,2.3,14.5,195.0,195.34,158.16
2016,1,28,14,30,135.0,195.0,2.2,14.0,256.0,259.26,210.23
2016,1,28,14,45,78.5,171.5,2.1,14.0,206.5,199.34,160.92
2016,1,28,15,0,22.0,148.0,2.0,14.0,157.0,147.34,118.44
2016,1,28,15,15,19.0,134.0,1.95,14.0,141.0,131.46,105.38
2016,1,28,15,30,16.0,120.0,1.9,14.0,125.0,115.95,92.45
2016,1,28,15,45,10.5,104.5,1.9,14.0,107.5,98.88,78.2
2016,1,28,16,0,5.0,89.0,1.9,14.0,90.0,82.52,64.44
2016,1,28,16,15,2.5,71.5,1.9,13.5,72.0,65.52,50.0
2016,1,28,16,30,0.0,54.0,1.9,13.0,54.0,49.05,35.8
2016,1,28,16,45,0.0,37.5,1.9,13.0,37.5,34.04,23.74
2016,1,28,17,0,0.0,21.0,1.9,13.0,21.0,19.5,8.53
2016,1,28,17,15,0.0,10.5,2.0,12.5,10.5,10.01,0.0
2016,1,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,4.3,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,4.4,13.0,2.0,1.91,0.0
2016,1,29,7,45,0.0,9.0,4.55,13.5,9.0,8.33,0.0
2016,1,29,8,0,0.0,16.0,4.7,14.0,16.0,14.83,6.38
2016,1,29,8,15,0.0,25.0,4.75,14.0,25.0,23.19,13.83
2016,1,29,8,30,0.0,34.0,4.8,14.0,34.0,31.56,21.2
2016,1,29,8,45,0.0,43.5,4.85,14.0,43.5,40.41,28.93
2016,1,29,9,0,0.0,53.0,4.9,14.0,53.0,49.27,36.59
2016,1,29,9,15,0.0,62.0,4.85,14.0,62.0,57.66,43.78
2016,1,29,9,30,0.0,71.0,4.8,14.0,71.0,66.28,51.08
2016,1,29,9,45,0.0,56.5,4.8,14.0,56.5,52.52,39.3
2016,1,29,10,0,0.0,42.0,4.8,14.0,42.0,39.02,27.72
2016,1,29,10,15,0.0,70.5,4.7,14.0,70.5,65.6,50.24
2016,1,29,10,30,0.0,99.0,4.6,14.0,99.0,93.37,73.53
2016,1,29,10,45,0.0,83.5,4.6,14.0,83.5,77.76,60.27
2016,1,29,11,0,0.0,68.0,4.6,14.0,68.0,63.28,48.01
2016,1,29,11,15,0.0,66.5,4.55,14.0,66.5,61.89,46.78
2016,1,29,11,30,0.0,65.0,4.5,14.0,65.0,60.49,45.55
2016,1,29,11,45,1.5,122.0,4.5,14.0,123.0,116.57,92.48
2016,1,29,12,0,3.0,179.0,4.5,14.0,181.0,175.42,141.03
2016,1,29,12,15,12.5,196.5,4.45,14.0,204.0,200.33,161.63
2016,1,29,12,30,22.0,214.0,4.4,14.0,227.0,224.9,181.88
2016,1,29,12,45,17.5,205.5,4.4,14.0,216.0,211.72,170.96
2016,1,29,13,0,13.0,197.0,4.4,14.0,205.0,198.91,160.43
2016,1,29,13,15,6.5,116.5,4.4,14.0,120.5,113.82,90.22
2016,1,29,13,30,0.0,36.0,4.4,14.0,36.0,33.46,22.74
2016,1,29,13,45,11.0,112.5,4.4,14.0,118.0,112.17,89.26
2016,1,29,14,0,22.0,189.0,4.4,14.0,200.0,192.75,156.17
2016,1,29,14,15,11.0,102.0,4.4,13.5,107.5,101.18,80.22
2016,1,29,14,30,0.0,15.0,4.4,13.0,15.0,13.92,6.28
2016,1,29,14,45,0.0,20.0,4.4,13.0,20.0,18.56,10.3
2016,1,29,15,0,0.0,25.0,4.4,13.0,25.0,23.2,14.32
2016,1,29,15,15,0.0,22.5,4.35,13.0,22.5,20.87,12.35
2016,1,29,15,30,0.0,20.0,4.3,13.0,20.0,18.54,10.36
2016,1,29,15,45,0.0,17.0,4.3,13.0,17.0,15.75,7.95
2016,1,29,16,0,0.0,14.0,4.3,13.0,14.0,12.97,5.53
2016,1,29,16,15,0.0,11.0,4.2,12.5,11.0,10.18,3.1
2016,1,29,16,30,0.0,8.0,4.1,12.0,8.0,7.4,0.65
2016,1,29,16,45,0.0,5.5,4.1,12.0,5.5,5.09,0.0
2016,1,29,17,0,0.0,3.0,4.1,12.0,3.0,2.77,0.0
2016,1,29,17,15,0.0,1.5,4.15,12.0,1.5,1.43,0.0
2016,1,29,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,5.1,9.0,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,5.1,9.0,12.0,11.44,0.0
2016,1,30,7,45,172.0,23.5,5.15,9.5,43.0,129.39,70.48
2016,1,30,8,0,344.0,35.0,5.2,10.0,74.0,244.98,196.11
2016,1,30,8,15,406.5,46.0,5.15,10.0,112.5,306.61,255.37
2016,1,30,8,30,469.0,57.0,5.1,10.0,151.0,372.56,315.26
2016,1,30,8,45,517.0,64.0,5.1,10.5,190.5,428.27,364.41
2016,1,30,9,0,565.0,71.0,5.1,11.0,230.0,485.58,413.21
2016,1,30,9,15,599.0,76.0,5.05,11.0,267.5,531.89,452.18
2016,1,30,9,30,633.0,81.0,5.0,11.0,305.0,577.99,489.93
2016,1,30,9,45,729.5,73.5,5.0,11.5,358.0,650.44,546.15
2016,1,30,10,0,826.0,66.0,5.0,12.0,411.0,728.61,605.22
2016,1,30,10,15,843.0,68.0,5.0,12.0,442.5,756.93,625.68
2016,1,30,10,30,860.0,70.0,5.0,12.0,474.0,775.92,639.06
2016,1,30,10,45,869.5,72.0,5.05,12.0,499.0,792.54,650.94
2016,1,30,11,0,879.0,74.0,5.1,12.0,524.0,805.95,660.43
2016,1,30,11,15,673.5,135.0,5.15,12.0,486.5,721.83,595.23
2016,1,30,11,30,468.0,196.0,5.2,12.0,449.0,616.04,508.7
2016,1,30,11,45,683.5,137.0,5.3,12.5,514.5,722.11,594.86
2016,1,30,12,0,899.0,78.0,5.4,13.0,580.0,805.91,657.58
2016,1,30,12,15,900.0,78.5,5.4,13.0,582.5,793.43,647.47
2016,1,30,12,30,901.0,79.0,5.4,13.0,585.0,777.55,635.39
2016,1,30,12,45,659.0,147.0,5.45,13.0,515.5,661.98,544.69
2016,1,30,13,0,417.0,215.0,5.5,13.0,446.0,538.96,443.35
2016,1,30,13,15,644.5,148.5,5.55,12.5,496.5,612.82,506.86
2016,1,30,13,30,872.0,82.0,5.6,12.0,547.0,664.26,550.77
2016,1,30,13,45,862.5,81.5,5.65,12.0,526.5,625.58,518.58
2016,1,30,14,0,853.0,81.0,5.7,12.0,506.0,584.93,484.53
2016,1,30,14,15,636.0,122.5,5.65,12.0,430.5,475.97,393.53
2016,1,30,14,30,419.0,164.0,5.6,12.0,355.0,377.45,310.87
2016,1,30,14,45,252.0,166.0,5.55,12.0,278.5,278.61,228.49
2016,1,30,15,0,85.0,168.0,5.5,12.0,202.0,193.77,158.17
2016,1,30,15,15,80.0,152.5,5.4,11.5,182.0,171.59,139.53
2016,1,30,15,30,75.0,137.0,5.3,11.0,162.0,149.97,121.08
2016,1,30,15,45,69.5,119.0,5.25,11.0,140.0,126.57,100.76
2016,1,30,16,0,64.0,101.0,5.2,11.0,118.0,103.94,81.09
2016,1,30,16,15,54.0,82.5,5.05,10.5,95.0,81.16,61.75
2016,1,30,16,30,44.0,64.0,4.9,10.0,72.0,59.84,43.94
2016,1,30,16,45,25.0,46.5,4.75,9.5,50.5,40.79,30.18
2016,1,30,17,0,6.0,29.0,4.6,9.0,29.0,26.22,15.04
2016,1,30,17,15,3.0,14.5,4.6,9.0,14.5,13.82,0.0
2016,1,30,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,5.85,8.0,8.5,0.0,0.0
2016,1,31,7,30,0.0,17.0,5.9,8.0,17.0,16.2,0.0
2016,1,31,7,45,255.5,23.5,6.0,8.5,53.5,171.22,102.26
2016,1,31,8,0,511.0,30.0,6.1,9.0,90.0,319.36,258.63
2016,1,31,8,15,591.5,36.5,6.2,9.0,135.0,393.37,330.16
2016,1,31,8,30,672.0,43.0,6.3,9.0,180.0,472.31,402.28
2016,1,31,8,45,724.5,46.5,6.4,9.5,225.5,534.1,457.28
2016,1,31,9,0,777.0,50.0,6.5,10.0,271.0,597.21,511.31
2016,1,31,9,15,809.0,53.0,6.65,10.0,313.5,646.23,551.7
2016,1,31,9,30,841.0,56.0,6.8,10.0,356.0,688.18,585.48
2016,1,31,9,45,858.0,59.5,6.95,10.0,393.5,724.2,613.9
2016,1,31,10,0,875.0,63.0,7.1,10.0,431.0,757.89,640.11
2016,1,31,10,15,890.5,65.0,7.3,10.0,463.0,785.87,661.73
2016,1,31,10,30,906.0,67.0,7.5,10.0,495.0,810.98,681.01
2016,1,31,10,45,916.0,68.5,7.7,10.5,520.5,827.91,692.57
2016,1,31,11,0,926.0,70.0,7.9,11.0,546.0,841.46,701.53
2016,1,31,11,15,932.5,70.5,8.15,11.0,564.5,847.42,706.09
2016,1,31,11,30,939.0,71.0,8.4,11.0,583.0,849.76,707.97
2016,1,31,11,45,940.0,72.5,8.65,11.0,593.0,845.21,704.57
2016,1,31,12,0,941.0,74.0,8.9,11.0,603.0,837.0,698.42
2016,1,31,12,15,941.5,74.5,9.1,11.0,605.5,823.61,688.16
2016,1,31,12,30,942.0,75.0,9.3,11.0,608.0,806.67,675.19
2016,1,31,12,45,930.5,78.5,9.5,11.0,601.0,780.83,655.19
2016,1,31,13,0,919.0,82.0,9.7,11.0,594.0,752.1,632.87
2016,1,31,13,15,913.5,81.0,9.85,10.5,581.0,719.81,608.67
2016,1,31,13,30,908.0,80.0,10.0,10.0,568.0,684.8,580.73
2016,1,31,13,45,894.0,81.0,10.2,10.0,546.0,644.19,546.08
2016,1,31,14,0,880.0,82.0,10.4,10.0,524.0,604.06,511.11
2016,1,31,14,15,866.5,80.0,10.45,10.0,496.5,556.75,469.48
2016,1,31,14,30,853.0,78.0,10.5,10.0,469.0,508.25,425.99
2016,1,31,14,45,829.5,77.0,10.6,10.0,434.0,455.38,377.94
2016,1,31,15,0,806.0,76.0,10.7,10.0,399.0,402.78,329.15
2016,1,31,15,15,778.0,72.5,10.75,10.0,360.0,346.71,276.65
2016,1,31,15,30,750.0,69.0,10.8,10.0,321.0,292.1,224.8
2016,1,31,15,45,708.5,65.0,10.85,10.0,277.5,235.53,171.81
2016,1,31,16,0,667.0,61.0,10.9,10.0,234.0,180.95,121.85
2016,1,31,16,15,604.5,54.5,10.95,9.5,189.5,126.57,76.37
2016,1,31,16,30,542.0,48.0,11.0,9.0,145.0,78.88,42.29
2016,1,31,16,45,441.0,39.0,11.05,9.0,102.5,35.44,21.01
2016,1,31,17,0,340.0,30.0,11.1,9.0,60.0,24.31,13.95
2016,1,31,17,15,170.0,15.0,11.1,9.0,30.0,11.89,0.0
2016,1,31,17,30,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,11.15,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,11.2,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,11.15,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,11.0,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,10.9,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,10.85,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,10.05,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.6,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.5,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,8.0,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,8.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,8.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,8.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,109.0,6.5,7.6,7.0,9.5,0.0,0.0
2016,2,1,7,30,218.0,13.0,7.5,7.0,19.0,104.39,0.0
2016,2,1,7,45,370.0,22.0,7.45,7.5,56.5,219.02,140.3
2016,2,1,8,0,522.0,31.0,7.4,8.0,94.0,327.04,267.36
2016,2,1,8,15,600.5,37.0,7.25,8.0,139.0,400.17,338.34
2016,2,1,8,30,679.0,43.0,7.1,8.0,184.0,477.92,409.76
2016,2,1,8,45,726.0,47.5,6.95,8.5,229.5,537.9,463.19
2016,2,1,9,0,773.0,52.0,6.8,9.0,275.0,598.87,515.21
2016,2,1,9,15,804.0,55.0,6.65,9.0,317.5,647.25,554.54
2016,2,1,9,30,835.0,58.0,6.5,9.0,360.0,694.64,591.98
2016,2,1,9,45,839.0,65.5,6.35,9.5,395.0,726.19,614.7
2016,2,1,10,0,843.0,73.0,6.2,10.0,430.0,754.69,634.48
2016,2,1,10,15,859.0,75.0,6.1,10.0,462.0,782.7,654.9
2016,2,1,10,30,875.0,77.0,6.0,10.0,494.0,807.87,672.89
2016,2,1,10,45,882.5,79.5,5.9,10.5,518.5,823.71,682.29
2016,2,1,11,0,890.0,82.0,5.8,11.0,543.0,836.16,689.09
2016,2,1,11,15,896.5,83.0,5.7,11.0,561.5,835.94,687.55
2016,2,1,11,30,903.0,84.0,5.6,11.0,580.0,838.88,688.62
2016,2,1,11,45,908.0,84.0,5.6,11.0,590.5,835.86,685.8
2016,2,1,12,0,913.0,84.0,5.6,11.0,601.0,829.28,680.43
2016,2,1,12,15,913.5,84.5,5.6,11.0,603.5,816.17,670.25
