Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.5,1.35,12.0,16.5,41.73,0.0
2016,2,12,7,30,155.0,23.0,1.3,12.0,33.0,115.86,51.3
2016,2,12,7,45,241.5,37.5,1.3,12.5,68.0,189.9,147.77
2016,2,12,8,0,328.0,52.0,1.3,13.0,103.0,263.93,214.26
2016,2,12,8,15,376.0,65.0,1.35,13.0,143.0,320.73,264.38
2016,2,12,8,30,424.0,78.0,1.4,13.0,183.0,380.71,315.51
2016,2,12,8,45,455.5,89.5,1.5,13.5,222.0,430.41,356.28
2016,2,12,9,0,487.0,101.0,1.6,14.0,261.0,480.99,396.37
2016,2,12,9,15,516.0,108.0,1.65,14.0,298.0,524.54,430.52
2016,2,12,9,30,545.0,115.0,1.7,14.0,335.0,573.27,467.69
2016,2,12,9,45,539.0,129.5,1.8,14.0,364.5,593.02,482.02
2016,2,12,10,0,533.0,144.0,1.9,14.0,394.0,615.43,498.19
2016,2,12,10,15,668.0,119.0,2.05,14.0,453.5,710.59,570.16
2016,2,12,10,30,803.0,94.0,2.2,14.0,513.0,796.49,632.01
2016,2,12,10,45,813.0,96.0,2.35,14.5,538.0,813.6,642.44
2016,2,12,11,0,823.0,98.0,2.5,15.0,563.0,827.56,651.3
2016,2,12,11,15,830.5,99.5,2.65,15.0,581.5,835.52,657.18
2016,2,12,11,30,838.0,101.0,2.8,15.0,600.0,840.09,660.79
2016,2,12,11,45,840.0,102.5,3.0,15.5,610.0,836.58,657.83
2016,2,12,12,0,842.0,104.0,3.2,16.0,620.0,829.64,652.53
2016,2,12,12,15,642.5,172.5,3.35,16.0,567.5,732.48,581.68
2016,2,12,12,30,443.0,241.0,3.5,16.0,515.0,628.2,500.23
2016,2,12,12,45,518.0,212.5,3.65,16.0,530.5,643.26,514.21
2016,2,12,13,0,593.0,184.0,3.8,16.0,546.0,652.86,523.18
2016,2,12,13,15,566.0,189.0,3.9,16.0,528.5,618.65,496.61
2016,2,12,13,30,539.0,194.0,4.0,16.0,511.0,583.92,469.57
2016,2,12,13,45,365.5,224.0,4.15,16.0,436.0,471.75,380.38
2016,2,12,14,0,192.0,254.0,4.3,16.0,361.0,372.85,300.34
2016,2,12,14,15,145.5,240.0,4.35,16.0,319.0,321.73,259.37
2016,2,12,14,30,99.0,226.0,4.4,16.0,277.0,270.09,217.59
2016,2,12,14,45,335.0,177.0,4.45,16.0,332.0,336.53,271.61
2016,2,12,15,0,571.0,128.0,4.5,16.0,387.0,377.56,301.36
2016,2,12,15,15,512.0,126.5,4.5,15.5,343.5,319.03,251.88
2016,2,12,15,30,453.0,125.0,4.5,15.0,300.0,268.13,208.46
2016,2,12,15,45,421.5,116.5,4.5,15.0,264.0,223.71,169.29
2016,2,12,16,0,390.0,108.0,4.5,15.0,228.0,182.26,132.91
2016,2,12,16,15,357.5,94.0,4.55,14.5,190.5,138.97,96.38
2016,2,12,16,30,325.0,80.0,4.6,14.0,153.0,99.31,65.16
2016,2,12,16,45,280.5,64.0,4.65,14.0,116.5,61.33,39.63
2016,2,12,17,0,236.0,48.0,4.7,14.0,80.0,36.99,26.43
2016,2,12,17,15,118.0,33.0,4.7,14.0,49.0,27.02,15.63
2016,2,12,17,30,0.0,18.0,4.7,14.0,18.0,16.25,0.0
2016,2,12,17,45,0.0,9.0,4.75,14.0,9.0,8.58,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,11.0,4.85,9.5,22.5,79.36,0.0
2016,2,13,7,30,345.0,22.0,4.7,10.0,45.0,202.7,109.51
2016,2,13,7,45,463.5,30.5,4.55,10.5,89.0,287.74,229.66
2016,2,13,8,0,582.0,39.0,4.4,11.0,133.0,383.49,317.23
2016,2,13,8,15,647.0,44.5,4.2,11.0,180.5,453.72,380.49
2016,2,13,8,30,712.0,50.0,4.0,11.0,228.0,527.37,443.92
2016,2,13,8,45,755.0,53.5,3.85,11.5,275.5,586.79,492.79
2016,2,13,9,0,798.0,57.0,3.7,12.0,323.0,646.82,538.58
2016,2,13,9,15,825.5,59.5,3.55,12.5,366.5,694.38,572.84
2016,2,13,9,30,853.0,62.0,3.4,13.0,410.0,734.21,600.15
2016,2,13,9,45,878.5,62.5,3.3,13.5,450.0,774.51,627.28
2016,2,13,10,0,904.0,63.0,3.2,14.0,490.0,812.82,652.27
2016,2,13,10,15,917.0,64.5,3.2,14.0,522.5,839.75,670.35
2016,2,13,10,30,930.0,66.0,3.2,14.0,555.0,863.59,686.18
2016,2,13,10,45,940.0,66.5,3.2,14.5,581.5,880.32,695.61
2016,2,13,11,0,950.0,67.0,3.2,15.0,608.0,893.53,702.61
2016,2,13,11,15,955.5,67.5,3.4,15.0,626.5,899.24,707.03
2016,2,13,11,30,961.0,68.0,3.6,15.0,645.0,901.16,708.9
2016,2,13,11,45,962.5,69.0,3.85,15.5,655.5,896.47,705.13
2016,2,13,12,0,964.0,70.0,4.1,16.0,666.0,887.96,698.72
2016,2,13,12,15,964.0,70.5,4.15,16.0,668.5,873.86,688.67
2016,2,13,12,30,964.0,71.0,4.2,16.0,671.0,856.07,676.1
2016,2,13,12,45,949.0,76.5,4.3,16.0,663.5,828.69,656.94
2016,2,13,13,0,934.0,82.0,4.4,16.0,656.0,798.38,635.81
2016,2,13,13,15,928.0,81.5,4.85,16.0,642.0,765.32,614.38
2016,2,13,13,30,922.0,81.0,5.3,16.0,628.0,729.45,590.09
2016,2,13,13,45,910.0,81.0,5.8,16.0,606.0,687.59,559.46
2016,2,13,14,0,898.0,81.0,6.3,16.0,584.0,643.74,525.32
2016,2,13,14,15,885.5,79.5,6.5,15.5,555.5,596.32,487.49
2016,2,13,14,30,873.0,78.0,6.7,15.0,527.0,547.5,447.34
2016,2,13,14,45,852.0,77.0,6.9,15.0,491.5,494.53,401.79
2016,2,13,15,0,831.0,76.0,7.1,15.0,456.0,440.44,354.15
2016,2,13,15,15,807.5,73.5,7.05,14.5,416.0,384.19,304.01
2016,2,13,15,30,784.0,71.0,7.0,14.0,376.0,328.84,253.49
2016,2,13,15,45,746.5,68.0,7.0,14.0,331.5,270.42,199.76
2016,2,13,16,0,709.0,65.0,7.0,14.0,287.0,215.12,149.14
2016,2,13,16,15,659.0,60.0,7.05,13.5,240.5,157.33,99.21
2016,2,13,16,30,609.0,55.0,7.1,13.0,194.0,106.56,59.64
2016,2,13,16,45,528.0,47.5,7.2,13.0,148.0,57.87,30.67
2016,2,13,17,0,447.0,40.0,7.3,13.0,102.0,31.18,21.56
2016,2,13,17,15,223.5,32.5,7.2,12.5,63.5,25.43,14.87
2016,2,13,17,30,0.0,25.0,7.1,12.0,25.0,21.61,0.0
2016,2,13,17,45,0.0,12.5,7.0,12.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,65.5,12.5,6.2,11.5,17.0,38.21,0.0
2016,2,14,7,30,131.0,25.0,6.2,12.0,34.0,110.54,63.69
2016,2,14,7,45,184.0,41.0,6.2,12.5,65.5,166.6,131.63
2016,2,14,8,0,237.0,57.0,6.2,13.0,97.0,222.27,182.88
2016,2,14,8,15,264.5,74.0,6.05,13.0,131.5,268.48,224.83
2016,2,14,8,30,292.0,91.0,5.9,13.0,166.0,316.17,266.89
2016,2,14,8,45,311.0,106.5,5.8,13.5,200.0,345.39,292.12
2016,2,14,9,0,330.0,122.0,5.7,14.0,234.0,386.59,326.1
2016,2,14,9,15,436.5,120.0,5.65,14.5,288.0,483.79,406.29
2016,2,14,9,30,543.0,118.0,5.6,15.0,342.0,573.19,478.24
2016,2,14,9,45,513.5,138.5,5.55,15.5,366.0,586.85,486.16
2016,2,14,10,0,484.0,159.0,5.5,16.0,390.0,596.68,491.06
2016,2,14,10,15,297.5,199.0,5.45,16.0,344.0,482.94,396.34
2016,2,14,10,30,111.0,239.0,5.4,16.0,298.0,349.88,284.62
2016,2,14,10,45,489.5,161.5,5.4,16.5,440.0,618.48,505.87
2016,2,14,11,0,868.0,84.0,5.4,17.0,582.0,847.19,678.16
2016,2,14,11,15,876.0,85.0,5.35,17.0,601.0,855.32,681.83
2016,2,14,11,30,884.0,86.0,5.3,17.0,620.0,859.96,684.26
2016,2,14,11,45,886.5,87.5,5.3,17.5,631.0,856.95,680.2
2016,2,14,12,0,889.0,89.0,5.3,18.0,642.0,850.39,673.74
2016,2,14,12,15,891.0,89.5,5.3,18.0,646.0,838.74,665.02
2016,2,14,12,30,893.0,90.0,5.3,18.0,650.0,823.6,653.91
2016,2,14,12,45,890.5,90.5,5.35,18.0,645.0,801.51,638.02
2016,2,14,13,0,888.0,91.0,5.4,18.0,640.0,776.28,619.84
2016,2,14,13,15,742.0,134.0,5.4,18.0,587.0,695.84,558.98
2016,2,14,13,30,596.0,177.0,5.4,18.0,534.0,612.19,492.29
2016,2,14,13,45,623.0,161.5,5.45,18.0,523.5,589.83,475.39
2016,2,14,14,0,650.0,146.0,5.5,18.0,513.0,563.55,454.71
2016,2,14,14,15,517.0,174.0,5.6,17.5,457.0,481.42,388.97
2016,2,14,14,30,384.0,202.0,5.7,17.0,401.0,407.01,328.76
2016,2,14,14,45,341.0,195.0,5.8,17.0,363.0,358.41,288.8
2016,2,14,15,0,298.0,188.0,5.9,17.0,325.0,313.21,251.19
2016,2,14,15,15,269.5,174.0,5.95,16.5,290.0,270.69,215.86
2016,2,14,15,30,241.0,160.0,6.0,16.0,255.0,230.86,182.41
2016,2,14,15,45,226.0,144.5,6.1,16.0,225.5,196.25,152.48
2016,2,14,16,0,211.0,129.0,6.2,16.0,196.0,163.21,123.89
2016,2,14,16,15,195.0,110.0,6.2,15.5,164.5,128.67,94.73
2016,2,14,16,30,179.0,91.0,6.2,15.0,133.0,96.16,68.32
2016,2,14,16,45,156.0,71.5,6.2,15.0,102.0,65.13,45.34
2016,2,14,17,0,133.0,52.0,6.2,15.0,71.0,41.7,30.53
2016,2,14,17,15,66.5,35.0,6.2,14.5,44.5,29.74,18.55
2016,2,14,17,30,0.0,18.0,6.2,14.0,18.0,16.44,0.0
2016,2,14,17,45,0.0,9.0,6.2,14.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,7,15,188.0,11.5,2.65,13.5,26.0,86.88,0.0
2016,2,15,7,30,376.0,23.0,2.5,14.0,52.0,216.55,137.12
2016,2,15,7,45,484.0,31.0,2.4,14.5,95.5,301.22,237.82
2016,2,15,8,0,592.0,39.0,2.3,15.0,139.0,392.29,318.11
2016,2,15,8,15,653.0,44.0,2.15,15.0,186.5,460.28,377.08
2016,2,15,8,30,714.0,49.0,2.0,15.0,234.0,531.39,435.81
2016,2,15,8,45,754.5,52.5,1.95,15.5,281.0,589.46,481.27
2016,2,15,9,0,795.0,56.0,1.9,16.0,328.0,648.0,523.66
2016,2,15,9,15,821.5,58.5,1.9,16.0,371.0,694.93,557.26
2016,2,15,9,30,848.0,61.0,1.9,16.0,414.0,734.05,584.39
2016,2,15,9,45,867.0,62.5,1.95,16.5,452.5,770.63,608.51
2016,2,15,10,0,886.0,64.0,2.0,17.0,491.0,804.92,630.61
2016,2,15,10,15,899.0,65.5,2.1,17.0,523.5,831.66,648.78
2016,2,15,10,30,912.0,67.0,2.2,17.0,556.0,855.35,664.86
2016,2,15,10,45,920.0,68.5,2.3,17.5,581.5,871.53,674.46
2016,2,15,11,0,928.0,70.0,2.4,18.0,607.0,884.19,681.74
2016,2,15,11,15,934.0,71.0,2.45,18.0,625.5,890.89,685.87
2016,2,15,11,30,940.0,72.0,2.5,18.0,644.0,893.86,687.63
2016,2,15,11,45,941.5,73.0,2.55,18.0,654.5,889.23,684.29
2016,2,15,12,0,943.0,74.0,2.6,18.0,665.0,880.86,678.57
2016,2,15,12,15,943.5,74.0,2.65,18.0,668.0,866.78,669.02
2016,2,15,12,30,944.0,74.0,2.7,18.0,671.0,849.08,657.07
2016,2,15,12,45,936.5,76.5,2.75,18.5,664.5,824.4,639.05
2016,2,15,13,0,929.0,79.0,2.8,19.0,658.0,796.57,618.9
2016,2,15,13,15,924.5,78.5,2.8,19.0,645.0,764.66,596.71
2016,2,15,13,30,920.0,78.0,2.8,19.0,632.0,729.86,572.37
2016,2,15,13,45,910.5,78.0,2.85,19.0,611.0,689.59,543.39
2016,2,15,14,0,901.0,78.0,2.9,19.0,590.0,647.15,511.01
2016,2,15,14,15,890.0,76.5,2.9,19.0,562.0,600.33,474.37
2016,2,15,14,30,879.0,75.0,2.9,19.0,534.0,551.98,435.62
2016,2,15,14,45,861.5,73.5,2.9,19.0,499.5,499.18,392.37
2016,2,15,15,0,844.0,72.0,2.9,19.0,465.0,445.96,347.54
2016,2,15,15,15,822.5,69.5,2.85,18.5,425.5,389.63,299.57
2016,2,15,15,30,801.0,67.0,2.8,18.0,386.0,333.97,250.78
2016,2,15,15,45,769.0,64.0,2.75,18.0,341.5,275.89,198.96
2016,2,15,16,0,737.0,61.0,2.7,18.0,297.0,220.27,149.25
2016,2,15,16,15,691.0,56.5,2.65,17.5,250.5,163.76,101.25
2016,2,15,16,30,645.0,52.0,2.6,17.0,204.0,112.03,61.33
2016,2,15,16,45,574.0,45.0,2.55,16.5,158.0,59.42,29.46
2016,2,15,17,0,503.0,38.0,2.5,16.0,112.0,29.05,19.57
2016,2,15,17,15,374.5,28.5,2.5,16.0,71.5,22.39,12.73
2016,2,15,17,30,246.0,19.0,2.5,16.0,31.0,15.44,0.0
2016,2,15,17,45,123.0,9.5,2.5,16.0,15.5,9.05,0.0
2016,2,15,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,12.0,1.65,13.0,27.5,91.07,0.0
2016,2,16,7,30,392.0,24.0,1.6,13.0,55.0,227.1,152.04
2016,2,16,7,45,493.5,32.0,1.6,13.5,99.5,308.43,244.43
2016,2,16,8,0,595.0,40.0,1.6,14.0,144.0,396.74,321.86
2016,2,16,8,15,655.0,45.0,1.5,14.0,191.5,464.52,380.03
2016,2,16,8,30,715.0,50.0,1.4,14.0,239.0,535.31,437.84
2016,2,16,8,45,753.5,54.0,1.3,14.5,286.0,592.87,481.72
2016,2,16,9,0,792.0,58.0,1.2,15.0,333.0,650.77,522.37
2016,2,16,9,15,818.5,61.0,1.15,15.5,376.0,698.37,554.23
2016,2,16,9,30,845.0,64.0,1.1,16.0,419.0,738.15,579.48
2016,2,16,9,45,673.0,112.0,1.05,16.5,411.5,690.89,542.36
2016,2,16,10,0,501.0,160.0,1.0,17.0,404.0,614.38,483.06
2016,2,16,10,15,601.5,141.0,1.0,17.0,452.5,688.56,538.28
2016,2,16,10,30,702.0,122.0,1.0,17.0,501.0,758.44,585.64
2016,2,16,10,45,813.0,98.5,1.05,17.5,557.5,826.45,630.2
2016,2,16,11,0,924.0,75.0,1.1,18.0,614.0,889.67,670.58
2016,2,16,11,15,930.0,76.0,1.15,18.0,633.0,896.31,674.13
2016,2,16,11,30,936.0,77.0,1.2,18.0,652.0,899.24,676.11
2016,2,16,11,45,939.0,77.5,1.3,18.0,662.5,895.24,674.4
2016,2,16,12,0,942.0,78.0,1.4,18.0,673.0,887.5,670.31
2016,2,16,12,15,793.5,128.0,1.45,18.0,631.0,812.3,619.69
2016,2,16,12,30,645.0,178.0,1.5,18.0,589.0,733.45,565.16
2016,2,16,12,45,640.5,178.0,1.55,18.5,583.0,712.86,550.42
2016,2,16,13,0,636.0,178.0,1.6,19.0,577.0,690.0,533.34
2016,2,16,13,15,786.0,126.5,1.6,19.0,610.0,721.67,558.49
2016,2,16,13,30,936.0,75.0,1.6,19.0,643.0,740.26,571.8
2016,2,16,13,45,930.0,74.0,1.65,19.0,622.5,700.61,544.14
2016,2,16,14,0,924.0,73.0,1.7,19.0,602.0,658.5,513.08
2016,2,16,14,15,913.5,71.5,1.65,19.0,574.0,610.99,476.55
2016,2,16,14,30,903.0,70.0,1.6,19.0,546.0,561.84,437.87
2016,2,16,14,45,841.0,75.0,1.6,19.0,496.0,493.22,383.82
2016,2,16,15,0,779.0,80.0,1.6,19.0,446.0,427.43,330.76
2016,2,16,15,15,577.5,113.0,1.5,18.5,371.5,338.17,260.24
2016,2,16,15,30,376.0,146.0,1.4,18.0,297.0,265.65,203.68
2016,2,16,15,45,358.5,132.0,1.35,18.0,263.0,223.69,168.06
2016,2,16,16,0,341.0,118.0,1.3,18.0,229.0,183.39,133.54
2016,2,16,16,15,322.5,101.5,1.25,17.5,193.5,142.55,99.39
2016,2,16,16,30,304.0,85.0,1.2,17.0,158.0,103.84,68.62
2016,2,16,16,45,266.0,68.5,1.2,16.5,122.0,66.54,43.11
2016,2,16,17,0,228.0,52.0,1.2,16.0,86.0,39.75,28.9
2016,2,16,17,15,161.5,36.0,1.15,15.5,55.5,27.98,17.61
2016,2,16,17,30,95.0,20.0,1.1,15.0,25.0,15.75,0.0
2016,2,16,17,45,47.5,10.0,1.1,15.0,12.5,9.53,0.0
2016,2,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,6.3,14.0,8.0,7.63,0.0
2016,2,17,7,30,0.0,16.0,6.0,14.0,16.0,14.84,5.21
2016,2,17,7,45,0.0,29.0,5.75,14.0,29.0,26.93,16.66
2016,2,17,8,0,0.0,42.0,5.5,14.0,42.0,39.3,27.59
2016,2,17,8,15,0.0,56.5,5.6,14.0,56.5,53.93,40.35
2016,2,17,8,30,0.0,71.0,5.7,14.0,71.0,68.43,52.9
2016,2,17,8,45,0.0,85.5,5.8,14.5,85.5,82.87,65.1
2016,2,17,9,0,0.0,100.0,5.9,15.0,100.0,97.28,77.08
2016,2,17,9,15,19.0,135.0,5.95,15.0,143.0,148.8,120.82
2016,2,17,9,30,38.0,170.0,6.0,15.0,186.0,213.33,174.72
2016,2,17,9,45,83.0,194.5,6.05,15.0,234.0,277.02,228.11
2016,2,17,10,0,128.0,219.0,6.1,15.0,282.0,355.13,292.3
2016,2,17,10,15,64.0,133.0,6.0,15.0,164.5,188.12,153.96
2016,2,17,10,30,0.0,47.0,5.9,15.0,47.0,43.71,31.21
2016,2,17,10,45,0.0,83.0,5.8,15.0,83.0,77.32,59.33
2016,2,17,11,0,0.0,119.0,5.7,15.0,119.0,112.24,88.22
2016,2,17,11,15,0.0,132.5,5.6,15.0,132.5,125.46,99.01
2016,2,17,11,30,0.0,146.0,5.5,15.0,146.0,138.7,109.78
2016,2,17,11,45,0.0,143.5,5.4,15.0,143.5,135.99,107.45
2016,2,17,12,0,0.0,141.0,5.3,15.0,141.0,133.35,105.21
2016,2,17,12,15,0.0,148.5,5.3,15.0,148.5,140.57,111.11
2016,2,17,12,30,0.0,156.0,5.3,15.0,156.0,147.77,117.0
2016,2,17,12,45,0.0,153.5,5.35,15.0,153.5,145.14,114.86
2016,2,17,13,0,0.0,151.0,5.4,15.0,151.0,142.53,112.78
2016,2,17,13,15,0.0,137.0,5.5,15.0,137.0,128.83,101.6
2016,2,17,13,30,0.0,123.0,5.6,15.0,123.0,115.28,90.54
2016,2,17,13,45,0.0,78.0,5.7,15.0,78.0,72.66,55.28
2016,2,17,14,0,0.0,33.0,5.8,15.0,33.0,30.68,20.2
2016,2,17,14,15,0.0,31.0,5.8,14.5,31.0,28.81,18.72
2016,2,17,14,30,0.0,29.0,5.8,14.0,29.0,26.95,17.23
2016,2,17,14,45,0.0,30.0,5.8,14.0,30.0,27.87,18.06
2016,2,17,15,0,0.0,31.0,5.8,14.0,31.0,28.79,18.89
2016,2,17,15,15,0.0,35.0,5.75,14.0,35.0,32.51,22.12
2016,2,17,15,30,0.0,39.0,5.7,14.0,39.0,36.22,25.35
2016,2,17,15,45,0.0,34.5,5.7,14.0,34.5,32.03,21.82
2016,2,17,16,0,0.0,30.0,5.7,14.0,30.0,27.84,18.26
2016,2,17,16,15,0.0,25.0,5.65,13.5,25.0,23.18,14.31
2016,2,17,16,30,0.0,20.0,5.6,13.0,20.0,18.54,10.3
2016,2,17,16,45,0.0,15.5,5.6,13.0,15.5,14.36,6.62
2016,2,17,17,0,0.0,11.0,5.6,13.0,11.0,10.18,3.32
2016,2,17,17,15,0.0,7.0,5.8,13.0,7.0,6.48,0.0
2016,2,17,17,30,0.0,3.0,6.0,13.0,3.0,2.77,0.0
2016,2,17,17,45,0.0,1.5,6.2,13.0,1.5,1.43,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,19.5,6.55,11.0,24.0,40.6,0.0
2016,2,18,7,30,107.0,39.0,6.5,11.0,48.0,117.49,83.63
2016,2,18,7,45,216.5,55.0,6.5,11.5,89.0,202.75,164.2
2016,2,18,8,0,326.0,71.0,6.5,12.0,130.0,291.47,243.1
2016,2,18,8,15,398.5,82.0,6.45,12.0,175.5,361.05,305.28
2016,2,18,8,30,471.0,93.0,6.4,12.0,221.0,435.92,370.48
2016,2,18,8,45,235.5,68.5,6.4,12.0,132.5,259.82,221.73
2016,2,18,9,0,0.0,44.0,6.4,12.0,44.0,40.87,29.6
2016,2,18,9,15,194.0,100.5,6.35,12.0,184.0,268.49,228.75
2016,2,18,9,30,388.0,157.0,6.3,12.0,324.0,506.12,427.36
2016,2,18,9,45,309.0,186.5,6.25,12.5,327.0,473.11,396.47
2016,2,18,10,0,230.0,216.0,6.2,13.0,330.0,434.93,361.96
2016,2,18,10,15,166.0,232.5,6.1,13.0,317.5,402.28,332.87
2016,2,18,10,30,102.0,249.0,6.0,13.0,305.0,353.7,290.87
2016,2,18,10,45,275.0,237.5,5.9,13.0,398.5,513.69,423.91
2016,2,18,11,0,448.0,226.0,5.8,13.0,492.0,662.29,543.31
2016,2,18,11,15,232.0,226.5,5.7,13.0,364.5,460.6,378.64
2016,2,18,11,30,16.0,227.0,5.6,13.0,237.0,235.42,190.18
2016,2,18,11,45,16.0,231.0,5.55,13.0,241.0,238.62,192.94
2016,2,18,12,0,16.0,235.0,5.5,13.0,245.0,241.8,195.38
2016,2,18,12,15,8.0,184.5,5.45,13.0,189.5,182.93,147.0
2016,2,18,12,30,0.0,134.0,5.4,13.0,134.0,126.21,100.01
2016,2,18,12,45,99.0,218.0,5.35,13.0,281.0,304.86,249.48
2016,2,18,13,0,198.0,302.0,5.3,13.0,428.0,465.68,379.2
2016,2,18,13,15,150.5,294.0,5.2,13.0,389.0,413.65,336.21
2016,2,18,13,30,103.0,286.0,5.1,13.0,350.0,356.62,289.72
2016,2,18,13,45,205.0,269.5,5.05,13.0,391.0,409.03,333.91
2016,2,18,14,0,307.0,253.0,5.0,13.0,432.0,452.06,369.32
2016,2,18,14,15,312.5,239.0,4.9,13.0,414.0,425.1,347.23
2016,2,18,14,30,318.0,225.0,4.8,13.0,396.0,397.06,324.12
2016,2,18,14,45,370.5,199.5,4.75,13.0,386.0,380.05,309.68
2016,2,18,15,0,423.0,174.0,4.7,13.0,376.0,360.88,292.37
2016,2,18,15,15,264.0,174.5,4.6,12.5,297.0,270.95,218.77
2016,2,18,15,30,105.0,175.0,4.5,12.0,218.0,198.83,160.78
2016,2,18,15,45,96.0,157.5,4.4,12.0,193.5,171.33,137.48
2016,2,18,16,0,87.0,140.0,4.3,12.0,169.0,146.19,116.03
2016,2,18,16,15,78.0,119.5,4.2,11.5,142.5,119.67,93.68
2016,2,18,16,30,69.0,99.0,4.1,11.0,116.0,94.48,72.66
2016,2,18,16,45,56.0,78.5,4.0,11.0,90.5,70.53,53.22
2016,2,18,17,0,43.0,58.0,3.9,11.0,65.0,49.79,38.48
2016,2,18,17,15,21.5,39.0,3.85,11.0,42.5,34.19,23.59
2016,2,18,17,30,0.0,20.0,3.8,11.0,20.0,18.4,3.16
2016,2,18,17,45,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2016,2,18,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,7.3,11.0,9.0,8.34,0.0
2016,2,19,7,30,0.0,18.0,7.4,11.0,18.0,16.69,7.34
2016,2,19,7,45,0.0,31.5,7.55,11.5,31.5,29.26,18.92
2016,2,19,8,0,0.0,45.0,7.7,12.0,45.0,42.37,30.51
2016,2,19,8,15,0.0,59.5,7.65,12.0,59.5,56.94,43.31
2016,2,19,8,30,0.0,74.0,7.6,12.0,74.0,71.41,55.9
2016,2,19,8,45,0.0,88.0,7.6,12.5,88.0,85.26,67.67
2016,2,19,9,0,0.0,102.0,7.6,13.0,102.0,99.09,79.23
2016,2,19,9,15,0.0,88.5,7.4,13.0,88.5,83.62,65.91
2016,2,19,9,30,0.0,75.0,7.2,13.0,75.0,69.8,54.02
2016,2,19,9,45,0.0,116.5,7.05,13.0,116.5,111.37,89.04
2016,2,19,10,0,0.0,158.0,6.9,13.0,158.0,154.39,124.85
2016,2,19,10,15,58.5,205.5,6.55,13.0,238.0,266.34,219.41
2016,2,19,10,30,117.0,253.0,6.2,13.0,318.0,384.41,316.41
2016,2,19,10,45,58.5,181.5,5.85,13.0,214.0,236.49,193.84
2016,2,19,11,0,0.0,110.0,5.5,13.0,110.0,103.3,81.28
2016,2,19,11,15,7.5,167.5,5.2,13.0,172.5,167.1,134.44
2016,2,19,11,30,15.0,225.0,4.9,13.0,235.0,232.31,187.76
2016,2,19,11,45,7.5,198.0,4.6,13.0,203.0,197.15,158.5
2016,2,19,12,0,0.0,171.0,4.3,13.0,171.0,163.02,130.17
2016,2,19,12,15,21.5,223.0,4.25,13.0,237.0,233.05,188.05
2016,2,19,12,30,43.0,275.0,4.2,13.0,303.0,314.05,253.53
2016,2,19,12,45,28.0,250.0,4.2,13.0,268.0,272.84,219.89
2016,2,19,13,0,13.0,225.0,4.2,13.0,233.0,225.47,181.36
2016,2,19,13,15,34.5,248.0,4.15,12.5,269.5,271.31,219.58
2016,2,19,13,30,56.0,271.0,4.1,12.0,306.0,307.79,249.82
2016,2,19,13,45,126.0,271.0,4.1,12.0,346.5,357.86,291.53
2016,2,19,14,0,196.0,271.0,4.1,12.0,387.0,394.52,321.77
2016,2,19,14,15,174.5,258.5,4.05,12.0,358.0,358.41,292.29
2016,2,19,14,30,153.0,246.0,4.0,12.0,329.0,323.89,264.17
2016,2,19,14,45,239.5,220.5,4.0,12.0,340.5,335.98,274.13
2016,2,19,15,0,326.0,195.0,4.0,12.0,352.0,335.12,272.25
2016,2,19,15,15,337.0,175.5,3.95,11.5,326.5,301.13,243.13
2016,2,19,15,30,348.0,156.0,3.9,11.0,301.0,265.71,211.98
2016,2,19,15,45,314.0,146.5,3.9,11.0,266.5,225.07,176.54
2016,2,19,16,0,280.0,137.0,3.9,11.0,232.0,187.77,144.16
2016,2,19,16,15,256.5,119.0,3.75,10.5,196.0,148.51,110.62
2016,2,19,16,30,233.0,101.0,3.6,10.0,160.0,112.04,80.71
2016,2,19,16,45,196.0,82.0,3.5,10.0,124.5,77.04,54.84
2016,2,19,17,0,159.0,63.0,3.4,10.0,89.0,49.9,38.81
2016,2,19,17,15,100.5,44.0,3.35,9.5,58.5,35.51,25.06
2016,2,19,17,30,42.0,25.0,3.3,9.0,28.0,21.52,6.61
2016,2,19,17,45,21.0,12.5,3.25,9.0,14.0,11.91,0.0
2016,2,19,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,7,15,131.5,17.0,3.6,7.0,29.5,88.44,0.0
2016,2,20,7,30,263.0,34.0,3.5,7.0,59.0,189.4,145.17
2016,2,20,7,45,335.5,48.0,3.45,7.5,99.5,254.8,210.61
2016,2,20,8,0,408.0,62.0,3.4,8.0,140.0,326.98,275.83
2016,2,20,8,15,461.5,72.0,3.3,8.5,183.5,390.84,332.02
2016,2,20,8,30,515.0,82.0,3.2,9.0,227.0,456.58,387.69
2016,2,20,8,45,567.5,83.5,3.1,9.5,269.0,514.45,435.22
2016,2,20,9,0,620.0,85.0,3.0,10.0,311.0,573.64,482.12
2016,2,20,9,15,682.0,82.0,2.85,10.0,358.5,635.38,529.06
2016,2,20,9,30,744.0,79.0,2.7,10.0,406.0,694.8,572.56
2016,2,20,9,45,654.0,114.0,2.6,10.5,420.0,686.13,562.6
2016,2,20,10,0,564.0,149.0,2.5,11.0,434.0,659.02,538.75
2016,2,20,10,15,609.5,145.5,2.3,11.0,471.0,707.78,574.05
2016,2,20,10,30,655.0,142.0,2.1,11.0,508.0,749.84,602.38
2016,2,20,10,45,638.5,156.0,1.95,11.5,526.0,756.01,603.21
2016,2,20,11,0,622.0,170.0,1.8,12.0,544.0,758.86,601.99
2016,2,20,11,15,740.5,142.5,1.6,12.0,601.5,830.78,650.63
2016,2,20,11,30,859.0,115.0,1.4,12.0,659.0,894.52,691.0
2016,2,20,11,45,665.5,181.0,1.25,12.0,606.5,797.4,620.23
2016,2,20,12,0,472.0,247.0,1.1,12.0,554.0,689.55,538.2
2016,2,20,12,15,520.5,229.0,1.0,12.0,569.0,701.03,547.5
2016,2,20,12,30,569.0,211.0,0.9,12.0,584.0,708.89,552.64
2016,2,20,12,45,735.0,155.0,0.8,12.5,633.0,770.94,596.4
2016,2,20,13,0,901.0,99.0,0.7,13.0,682.0,809.7,619.81
2016,2,20,13,15,896.5,98.5,0.85,13.0,669.0,778.06,600.24
2016,2,20,13,30,892.0,98.0,1.0,13.0,656.0,743.61,579.15
2016,2,20,13,45,887.5,95.5,1.2,13.0,635.5,707.4,555.92
2016,2,20,14,0,883.0,93.0,1.4,13.0,615.0,665.17,526.28
2016,2,20,14,15,872.5,91.0,1.6,13.0,587.0,617.68,491.34
2016,2,20,14,30,862.0,89.0,1.8,13.0,559.0,568.67,453.72
2016,2,20,14,45,851.5,85.0,2.05,13.0,525.0,516.37,412.17
2016,2,20,15,0,841.0,81.0,2.3,13.0,491.0,463.11,368.01
2016,2,20,15,15,820.0,78.0,2.4,13.0,450.5,405.96,318.76
2016,2,20,15,30,799.0,75.0,2.5,13.0,410.0,349.46,268.57
2016,2,20,15,45,774.5,70.5,2.6,13.0,366.0,291.45,216.14
2016,2,20,16,0,750.0,66.0,2.7,13.0,322.0,235.11,164.74
2016,2,20,16,15,706.5,61.0,2.7,12.5,274.5,177.02,114.06
2016,2,20,16,30,663.0,56.0,2.7,12.0,227.0,123.45,70.93
2016,2,20,16,45,597.0,49.5,2.75,11.5,178.5,69.39,35.84
2016,2,20,17,0,531.0,43.0,2.8,11.0,130.0,32.64,23.43
2016,2,20,17,15,415.0,33.0,2.85,11.0,87.0,25.72,16.61
2016,2,20,17,30,299.0,23.0,2.9,11.0,44.0,18.5,6.03
2016,2,20,17,45,149.5,11.5,2.95,11.0,22.0,10.96,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.5,15.0,3.1,8.5,36.0,119.89,3.94
2016,2,21,7,30,409.0,30.0,3.1,9.0,72.0,254.67,197.1
2016,2,21,7,45,507.0,38.5,3.15,9.5,119.0,334.99,275.26
2016,2,21,8,0,605.0,47.0,3.2,10.0,166.0,423.92,354.08
2016,2,21,8,15,662.5,52.5,3.15,10.5,215.0,487.57,409.62
2016,2,21,8,30,720.0,58.0,3.1,11.0,264.0,558.87,468.67
2016,2,21,8,45,759.5,61.5,3.1,11.5,312.5,617.56,514.88
2016,2,21,9,0,799.0,65.0,3.1,12.0,361.0,676.54,558.63
2016,2,21,9,15,825.0,68.0,3.05,12.0,405.0,724.54,593.51
2016,2,21,9,30,851.0,71.0,3.0,12.0,449.0,771.12,626.58
2016,2,21,9,45,870.0,73.5,3.0,12.5,488.5,809.64,652.14
2016,2,21,10,0,889.0,76.0,3.0,13.0,528.0,838.69,670.42
2016,2,21,10,15,902.0,77.5,2.95,13.0,561.5,865.62,687.96
2016,2,21,10,30,915.0,79.0,2.9,13.0,595.0,889.45,703.18
2016,2,21,10,45,923.5,80.5,2.9,13.5,621.5,906.05,712.32
2016,2,21,11,0,932.0,82.0,2.9,14.0,648.0,919.09,719.05
2016,2,21,11,15,937.5,83.0,2.95,14.0,666.5,925.22,722.79
2016,2,21,11,30,943.0,84.0,3.0,14.0,685.0,927.58,724.09
2016,2,21,11,45,945.0,84.5,3.1,14.0,695.5,922.5,720.72
2016,2,21,12,0,947.0,85.0,3.2,14.0,706.0,913.62,714.86
2016,2,21,12,15,947.0,85.5,3.35,14.0,708.5,899.3,705.59
2016,2,21,12,30,947.0,86.0,3.5,14.0,711.0,881.32,693.76
2016,2,21,12,45,941.5,87.0,3.7,14.0,704.5,855.9,676.85
2016,2,21,13,0,936.0,88.0,3.9,14.0,698.0,827.25,657.48
2016,2,21,13,15,930.5,87.5,4.1,14.0,684.0,793.9,634.47
2016,2,21,13,30,925.0,87.0,4.3,14.0,670.0,757.69,609.32
2016,2,21,13,45,914.5,87.0,4.5,14.0,647.5,715.95,579.65
2016,2,21,14,0,904.0,87.0,4.7,14.0,625.0,672.09,545.82
2016,2,21,14,15,892.0,85.5,4.8,14.0,596.0,623.92,507.32
2016,2,21,14,30,880.0,84.0,4.9,14.0,567.0,574.29,466.63
2016,2,21,14,45,863.0,82.0,5.05,14.0,531.0,520.94,421.92
2016,2,21,15,0,846.0,80.0,5.2,14.0,495.0,466.13,374.73
2016,2,21,15,15,823.5,77.0,5.2,13.5,454.0,408.03,323.98
2016,2,21,15,30,801.0,74.0,5.2,13.0,413.0,350.73,272.51
2016,2,21,15,45,771.5,70.0,5.25,13.0,368.0,291.55,218.26
2016,2,21,16,0,742.0,66.0,5.3,13.0,323.0,234.61,165.8
2016,2,21,16,15,697.5,61.5,5.2,12.5,275.0,177.16,115.13
2016,2,21,16,30,653.0,57.0,5.1,12.0,227.0,121.87,70.11
2016,2,21,16,45,590.5,50.0,5.1,12.0,179.5,70.42,36.5
2016,2,21,17,0,528.0,43.0,5.1,12.0,132.0,32.45,23.17
2016,2,21,17,15,415.0,33.5,5.0,11.5,89.0,26.01,16.89
2016,2,21,17,30,302.0,24.0,4.9,11.0,46.0,19.29,7.5
2016,2,21,17,45,151.0,12.0,4.8,11.0,23.0,11.44,0.0
2016,2,21,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
