Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.0,19.0,2.5,9.0,37.0,91.14,42.24
2016,4,3,6,30,324.0,38.0,2.5,9.0,74.0,190.45,147.62
2016,4,3,6,45,422.5,48.5,2.5,9.5,122.5,265.63,216.3
2016,4,3,7,0,521.0,59.0,2.5,10.0,171.0,351.04,291.49
2016,4,3,7,15,583.5,67.0,2.45,10.5,224.0,423.09,353.59
2016,4,3,7,30,646.0,75.0,2.4,11.0,277.0,500.16,417.27
2016,4,3,7,45,328.0,109.0,2.35,11.5,212.5,357.77,299.44
2016,4,3,8,0,10.0,143.0,2.3,12.0,148.0,147.88,119.92
2016,4,3,8,15,41.0,176.0,2.3,12.0,196.5,215.61,177.06
2016,4,3,8,30,72.0,209.0,2.3,12.0,245.0,277.47,227.67
2016,4,3,8,45,62.5,225.5,2.3,12.5,258.5,288.6,234.98
2016,4,3,9,0,53.0,242.0,2.3,13.0,272.0,298.93,241.71
2016,4,3,9,15,36.0,239.0,2.3,13.0,260.5,279.62,225.1
2016,4,3,9,30,19.0,236.0,2.3,13.0,249.0,247.84,198.66
2016,4,3,9,45,25.5,260.5,2.35,13.5,278.0,278.76,222.75
2016,4,3,10,0,32.0,285.0,2.4,14.0,307.0,323.82,257.34
2016,4,3,10,15,38.5,306.5,2.45,14.0,334.5,352.42,279.17
2016,4,3,10,30,45.0,328.0,2.5,14.0,362.0,380.85,300.78
2016,4,3,10,45,35.0,318.0,2.6,14.5,345.0,358.48,282.32
2016,4,3,11,0,25.0,308.0,2.7,15.0,328.0,323.25,254.19
2016,4,3,11,15,167.0,349.5,2.8,15.0,488.0,531.21,417.42
2016,4,3,11,30,309.0,391.0,2.9,15.0,648.0,723.12,559.9
2016,4,3,11,45,611.5,262.5,3.0,15.0,776.5,887.55,684.62
2016,4,3,12,0,914.0,134.0,3.1,15.0,905.0,1017.47,774.9
2016,4,3,12,15,914.0,134.0,3.25,15.0,904.5,999.84,762.84
2016,4,3,12,30,914.0,134.0,3.4,15.0,904.0,978.7,749.74
2016,4,3,12,45,910.5,134.5,3.55,15.0,895.5,951.54,732.39
2016,4,3,13,0,907.0,135.0,3.7,15.0,887.0,921.24,712.74
2016,4,3,13,15,902.0,134.0,3.8,15.0,870.0,885.25,688.61
2016,4,3,13,30,897.0,133.0,3.9,15.0,853.0,846.58,662.36
2016,4,3,13,45,888.5,132.5,4.05,15.0,828.5,806.39,634.98
2016,4,3,14,0,880.0,132.0,4.2,15.0,804.0,760.26,602.52
2016,4,3,14,15,765.5,165.5,4.25,15.0,733.5,674.53,536.52
2016,4,3,14,30,651.0,199.0,4.3,15.0,663.0,595.64,474.74
2016,4,3,14,45,655.0,184.0,4.4,15.0,630.0,547.81,437.39
2016,4,3,15,0,659.0,169.0,4.5,15.0,597.0,498.36,397.43
2016,4,3,15,15,723.0,144.5,4.5,14.5,586.0,466.33,370.06
2016,4,3,15,30,787.0,120.0,4.5,14.0,575.0,426.36,334.33
2016,4,3,15,45,711.0,119.0,4.55,14.0,504.0,350.93,270.02
2016,4,3,16,0,635.0,118.0,4.6,14.0,433.0,283.43,211.95
2016,4,3,16,15,440.5,140.0,4.6,13.5,348.0,216.48,159.61
2016,4,3,16,30,246.0,162.0,4.6,13.0,263.0,174.3,131.1
2016,4,3,16,45,215.0,146.0,4.65,13.0,225.5,139.2,103.65
2016,4,3,17,0,184.0,130.0,4.7,13.0,188.0,111.7,85.05
2016,4,3,17,15,161.0,107.5,4.65,12.5,151.5,85.23,70.82
2016,4,3,17,30,138.0,85.0,4.6,12.0,115.0,68.67,55.86
2016,4,3,17,45,103.5,63.0,4.6,12.0,82.0,51.93,40.36
2016,4,3,18,0,69.0,41.0,4.6,12.0,49.0,34.71,24.17
2016,4,3,18,15,34.5,20.5,4.55,11.5,24.5,18.05,4.3
2016,4,3,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,162.0,20.5,6.9,10.0,39.5,91.7,49.62
2016,4,4,6,30,324.0,41.0,6.9,10.0,79.0,194.27,151.95
2016,4,4,6,45,428.0,51.0,6.9,10.5,128.5,271.93,223.25
2016,4,4,7,0,532.0,61.0,6.9,11.0,178.0,360.2,302.31
2016,4,4,7,15,595.0,68.5,6.95,11.5,231.5,432.7,366.63
2016,4,4,7,30,658.0,76.0,7.0,12.0,285.0,510.21,433.08
2016,4,4,7,45,699.5,81.5,7.05,12.5,339.0,575.67,487.55
2016,4,4,8,0,741.0,87.0,7.1,13.0,393.0,643.02,541.83
2016,4,4,8,15,770.5,91.5,7.1,13.0,445.0,698.19,584.24
2016,4,4,8,30,800.0,96.0,7.1,13.0,497.0,756.89,628.61
2016,4,4,8,45,819.0,100.5,7.15,13.5,545.0,806.46,664.07
2016,4,4,9,0,838.0,105.0,7.2,14.0,593.0,854.44,697.79
2016,4,4,9,15,854.0,108.0,7.1,14.0,636.5,896.14,727.06
2016,4,4,9,30,870.0,111.0,7.0,14.0,680.0,935.48,754.28
2016,4,4,9,45,881.5,113.0,6.9,14.0,717.5,966.84,775.36
2016,4,4,10,0,893.0,115.0,6.8,14.0,755.0,986.75,787.92
2016,4,4,10,15,902.0,117.0,6.75,14.0,786.5,1009.27,802.75
2016,4,4,10,30,911.0,119.0,6.7,14.0,818.0,1028.36,815.11
2016,4,4,10,45,916.0,120.5,6.65,14.5,841.5,1039.41,820.15
2016,4,4,11,0,921.0,122.0,6.6,15.0,865.0,1046.75,822.65
2016,4,4,11,15,924.5,123.0,6.5,15.0,881.0,1048.3,822.41
2016,4,4,11,30,928.0,124.0,6.4,15.0,897.0,1046.04,819.62
2016,4,4,11,45,926.5,126.0,6.35,15.5,904.0,1036.19,810.32
2016,4,4,12,0,925.0,128.0,6.3,16.0,911.0,1022.63,798.59
2016,4,4,12,15,924.5,128.0,6.2,16.0,910.5,1004.35,784.89
2016,4,4,12,30,924.0,128.0,6.1,16.0,910.0,982.55,768.81
2016,4,4,12,45,921.5,127.5,6.1,16.0,901.5,955.04,749.31
2016,4,4,13,0,919.0,127.0,6.1,16.0,893.0,924.33,727.53
2016,4,4,13,15,749.0,201.0,6.4,16.0,817.5,833.37,662.65
2016,4,4,13,30,579.0,275.0,6.7,16.0,742.0,738.23,588.44
2016,4,4,13,45,733.5,200.5,7.0,16.0,774.5,757.98,608.02
2016,4,4,14,0,888.0,126.0,7.3,16.0,807.0,758.43,611.9
2016,4,4,14,15,878.0,124.5,7.6,15.5,775.5,710.38,575.47
2016,4,4,14,30,868.0,123.0,7.9,15.0,744.0,658.76,535.31
2016,4,4,14,45,855.5,120.0,8.25,15.0,706.0,603.14,489.85
2016,4,4,15,0,843.0,117.0,8.6,15.0,668.0,546.9,442.58
2016,4,4,15,15,826.0,114.0,8.65,14.5,624.0,488.25,392.48
2016,4,4,15,30,809.0,111.0,8.7,14.0,580.0,430.02,341.29
2016,4,4,15,45,788.5,106.0,8.75,14.0,532.5,369.46,286.44
2016,4,4,16,0,768.0,101.0,8.8,14.0,485.0,307.12,229.39
2016,4,4,16,15,736.5,96.0,8.6,14.0,433.0,246.77,174.39
2016,4,4,16,30,705.0,91.0,8.4,14.0,381.0,189.7,124.01
2016,4,4,16,45,661.0,85.0,8.25,14.0,327.5,134.0,79.98
2016,4,4,17,0,617.0,79.0,8.1,14.0,274.0,83.63,49.44
2016,4,4,17,15,552.0,71.0,7.95,13.5,221.5,51.18,40.26
2016,4,4,17,30,487.0,63.0,7.8,13.0,169.0,47.3,36.67
2016,4,4,17,45,389.0,51.5,7.7,12.5,121.5,39.94,29.73
2016,4,4,18,0,291.0,40.0,7.6,12.0,74.0,30.99,21.06
2016,4,4,18,15,145.5,20.0,7.55,12.0,37.0,15.6,3.84
2016,4,4,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,5,5,45,29.5,5.5,4.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,59.0,11.0,4.1,10.0,12.0,27.29,0.0
2016,4,5,6,15,212.0,25.0,3.9,10.5,48.0,118.32,71.83
2016,4,5,6,30,365.0,39.0,3.7,11.0,84.0,209.7,163.75
2016,4,5,6,45,463.5,48.0,3.5,11.5,133.5,285.95,232.75
2016,4,5,7,0,562.0,57.0,3.3,12.0,183.0,372.28,308.28
2016,4,5,7,15,620.5,63.5,3.25,12.0,236.0,442.56,369.36
2016,4,5,7,30,679.0,70.0,3.2,12.0,289.0,517.39,431.94
2016,4,5,7,45,720.5,74.5,3.2,12.5,343.0,579.55,481.65
2016,4,5,8,0,762.0,79.0,3.2,13.0,397.0,646.79,532.79
2016,4,5,8,15,789.5,83.0,3.3,13.5,448.0,704.27,574.02
2016,4,5,8,30,817.0,87.0,3.4,14.0,499.0,761.47,614.12
2016,4,5,8,45,835.0,90.5,3.55,14.5,546.5,809.58,646.95
2016,4,5,9,0,853.0,94.0,3.7,15.0,594.0,856.01,678.12
2016,4,5,9,15,868.0,96.5,3.7,15.0,637.0,896.61,705.19
2016,4,5,9,30,883.0,99.0,3.7,15.0,680.0,927.13,724.9
2016,4,5,9,45,891.5,102.0,3.7,15.5,717.0,956.9,742.69
2016,4,5,10,0,900.0,105.0,3.7,16.0,754.0,983.52,758.18
2016,4,5,10,15,908.0,106.5,3.6,16.0,784.5,1004.65,770.56
2016,4,5,10,30,916.0,108.0,3.5,16.0,815.0,1022.32,780.61
2016,4,5,10,45,921.0,109.5,3.45,16.5,838.0,1033.45,785.19
2016,4,5,11,0,926.0,111.0,3.4,17.0,861.0,1040.84,787.4
2016,4,5,11,15,929.5,111.5,3.3,17.0,876.5,1041.89,786.54
2016,4,5,11,30,933.0,112.0,3.2,17.0,892.0,1039.14,783.32
2016,4,5,11,45,934.0,112.5,3.1,17.5,899.5,1030.15,774.62
2016,4,5,12,0,935.0,113.0,3.0,18.0,907.0,1017.42,763.64
2016,4,5,12,15,934.5,113.0,2.95,18.0,906.5,999.06,750.96
2016,4,5,12,30,934.0,113.0,2.9,18.0,906.0,977.16,736.04
2016,4,5,12,45,932.5,112.0,2.85,18.5,897.5,949.89,716.23
2016,4,5,13,0,931.0,111.0,2.8,19.0,889.0,919.34,694.33
2016,4,5,13,15,926.5,110.0,2.9,19.0,872.0,883.17,671.04
2016,4,5,13,30,922.0,109.0,3.0,19.0,855.0,844.2,645.58
2016,4,5,13,45,915.0,108.0,3.1,19.0,830.5,800.73,616.64
2016,4,5,14,0,908.0,107.0,3.2,19.0,806.0,755.05,585.74
2016,4,5,14,15,899.0,105.5,3.3,19.0,774.5,705.55,550.18
2016,4,5,14,30,890.0,104.0,3.4,19.0,743.0,654.47,511.7
2016,4,5,14,45,877.0,102.0,3.5,19.0,705.0,599.31,468.99
2016,4,5,15,0,864.0,100.0,3.6,19.0,667.0,543.47,424.42
2016,4,5,15,15,848.0,97.5,3.65,18.5,623.5,483.53,375.95
2016,4,5,15,30,832.0,95.0,3.7,18.0,580.0,425.1,326.92
2016,4,5,15,45,810.0,91.5,3.75,18.0,532.0,364.21,273.97
2016,4,5,16,0,788.0,88.0,3.8,18.0,484.0,304.85,221.24
2016,4,5,16,15,759.0,84.0,3.8,17.5,433.0,245.26,168.71
2016,4,5,16,30,730.0,80.0,3.8,17.0,382.0,188.61,119.95
2016,4,5,16,45,688.5,75.0,3.85,17.0,329.5,129.1,73.47
2016,4,5,17,0,647.0,70.0,3.9,17.0,277.0,78.01,42.99
2016,4,5,17,15,587.5,63.0,3.9,16.0,225.0,44.39,33.86
2016,4,5,17,30,528.0,56.0,3.9,15.0,173.0,41.03,30.85
2016,4,5,17,45,432.5,46.5,3.95,14.5,125.0,35.23,25.41
2016,4,5,18,0,337.0,37.0,4.0,14.0,77.0,29.15,19.4
2016,4,5,18,15,168.5,18.5,3.9,14.0,38.5,14.17,3.58
2016,4,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,39.5,5.5,2.9,12.5,6.5,0.0,0.0
2016,4,6,6,0,79.0,11.0,3.0,13.0,13.0,33.19,0.0
2016,4,6,6,15,225.0,25.0,3.05,13.0,50.0,124.74,80.07
2016,4,6,6,30,371.0,39.0,3.1,13.0,87.0,213.1,165.85
2016,4,6,6,45,462.5,49.0,3.15,13.5,136.0,287.78,232.81
2016,4,6,7,0,554.0,59.0,3.2,14.0,185.0,371.87,305.89
2016,4,6,7,15,612.5,65.5,3.15,14.5,238.5,441.89,365.41
2016,4,6,7,30,671.0,72.0,3.1,15.0,292.0,516.44,426.2
2016,4,6,7,45,710.5,77.5,3.05,15.5,345.5,581.2,476.91
2016,4,6,8,0,750.0,83.0,3.0,16.0,399.0,644.59,524.31
2016,4,6,8,15,778.5,87.0,2.95,16.0,451.0,702.36,565.59
2016,4,6,8,30,807.0,91.0,2.9,16.0,503.0,759.92,605.74
2016,4,6,8,45,828.5,94.5,2.9,16.5,551.5,810.54,639.07
2016,4,6,9,0,850.0,98.0,2.9,17.0,600.0,859.73,670.72
2016,4,6,9,15,865.5,100.5,2.9,17.5,643.5,900.63,696.0
2016,4,6,9,30,881.0,103.0,2.9,18.0,687.0,931.37,713.96
2016,4,6,9,45,893.0,105.0,2.95,18.5,725.0,963.13,732.96
2016,4,6,10,0,905.0,107.0,3.0,19.0,763.0,991.89,749.79
2016,4,6,10,15,913.5,108.5,2.95,19.0,794.0,1013.49,762.36
2016,4,6,10,30,922.0,110.0,2.9,19.0,825.0,1031.62,772.69
2016,4,6,10,45,928.0,111.0,2.9,19.5,849.0,1043.14,777.71
2016,4,6,11,0,934.0,112.0,2.9,20.0,873.0,1050.91,780.44
2016,4,6,11,15,937.5,113.0,2.85,20.0,888.5,1052.41,780.22
2016,4,6,11,30,941.0,114.0,2.8,20.0,904.0,1050.06,777.68
2016,4,6,11,45,942.5,114.5,2.8,20.5,912.0,1041.4,770.19
2016,4,6,12,0,944.0,115.0,2.8,21.0,920.0,1028.94,760.44
2016,4,6,12,15,943.0,114.5,2.75,21.0,919.0,1009.37,747.17
2016,4,6,12,30,942.0,114.0,2.7,21.0,918.0,986.25,731.7
2016,4,6,12,45,941.0,113.0,2.65,21.5,909.5,959.17,712.33
2016,4,6,13,0,940.0,112.0,2.6,22.0,901.0,928.76,690.87
2016,4,6,13,15,935.5,111.0,2.5,22.0,884.0,892.25,666.27
2016,4,6,13,30,931.0,110.0,2.4,22.0,867.0,852.92,639.76
2016,4,6,13,45,922.5,110.0,2.3,22.5,841.5,808.91,608.77
2016,4,6,14,0,914.0,110.0,2.2,23.0,816.0,762.77,576.27
2016,4,6,14,15,904.5,108.5,2.1,23.0,784.5,712.62,540.49
2016,4,6,14,30,895.0,107.0,2.0,23.0,753.0,660.93,502.13
2016,4,6,14,45,880.5,105.5,1.9,23.5,714.0,605.08,458.95
2016,4,6,15,0,866.0,104.0,1.8,24.0,675.0,547.52,413.6
2016,4,6,15,15,772.0,120.5,1.7,24.0,604.5,470.24,353.63
2016,4,6,15,30,678.0,137.0,1.6,24.0,534.0,398.71,297.29
2016,4,6,15,45,638.0,134.0,1.5,24.0,484.0,340.02,249.41
2016,4,6,16,0,598.0,131.0,1.4,24.0,434.0,285.24,203.94
2016,4,6,16,15,448.5,145.0,1.25,23.5,359.0,223.18,157.01
2016,4,6,16,30,299.0,159.0,1.1,23.0,284.0,181.38,128.44
2016,4,6,16,45,272.0,142.5,1.0,23.0,244.5,143.24,99.8
2016,4,6,17,0,245.0,126.0,0.9,23.0,205.0,108.45,76.88
2016,4,6,17,15,221.0,105.0,0.75,22.5,166.5,79.93,63.37
2016,4,6,17,30,197.0,84.0,0.6,22.0,128.0,65.26,50.74
2016,4,6,17,45,155.0,64.0,0.5,22.0,93.0,50.7,37.81
2016,4,6,18,0,113.0,44.0,0.4,22.0,58.0,35.61,24.19
2016,4,6,18,15,56.5,25.5,0.4,21.5,32.5,22.11,9.21
2016,4,6,18,30,0.0,7.0,0.4,21.0,7.0,6.67,0.0
2016,4,6,18,45,0.0,3.5,0.4,21.0,3.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.5,12.5,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,2.5,13.0,9.0,8.58,0.0
2016,4,7,6,15,27.5,28.5,2.55,13.0,32.0,40.71,24.38
2016,4,7,6,30,55.0,48.0,2.6,13.0,55.0,80.81,61.18
2016,4,7,6,45,81.0,70.0,2.7,13.5,86.0,120.58,96.15
2016,4,7,7,0,107.0,92.0,2.8,14.0,117.0,162.51,132.64
2016,4,7,7,15,134.0,112.0,2.8,14.0,151.0,204.73,169.07
2016,4,7,7,30,161.0,132.0,2.8,14.0,185.0,249.38,206.83
2016,4,7,7,45,80.5,116.0,2.85,14.5,142.5,181.45,149.07
2016,4,7,8,0,0.0,100.0,2.9,15.0,100.0,94.65,74.34
2016,4,7,8,15,24.5,155.0,2.85,15.0,167.5,177.82,143.84
2016,4,7,8,30,49.0,210.0,2.8,15.0,235.0,259.25,209.95
2016,4,7,8,45,28.0,200.5,2.75,15.0,215.0,230.25,185.12
2016,4,7,9,0,7.0,191.0,2.7,15.0,195.0,191.17,152.38
2016,4,7,9,15,132.0,247.0,2.6,15.0,335.0,386.13,310.96
2016,4,7,9,30,257.0,303.0,2.5,15.0,475.0,579.72,459.17
2016,4,7,9,45,148.5,303.0,2.4,15.5,404.0,467.36,368.79
2016,4,7,10,0,40.0,303.0,2.3,16.0,333.0,350.33,274.91
2016,4,7,10,15,47.0,324.5,2.25,16.0,360.5,379.43,297.32
2016,4,7,10,30,54.0,346.0,2.2,16.0,388.0,408.33,318.73
2016,4,7,10,45,140.5,373.5,2.15,16.0,487.5,535.69,415.87
2016,4,7,11,0,227.0,401.0,2.1,16.0,587.0,648.71,498.71
2016,4,7,11,15,260.0,402.5,2.05,16.0,619.5,692.33,528.85
2016,4,7,11,30,293.0,404.0,2.0,16.0,652.0,721.07,548.94
2016,4,7,11,45,296.0,405.0,2.0,16.0,657.0,718.25,546.49
2016,4,7,12,0,299.0,406.0,2.0,16.0,662.0,713.97,543.35
2016,4,7,12,15,351.5,388.5,2.0,16.0,689.0,735.6,560.06
2016,4,7,12,30,404.0,371.0,2.0,16.0,716.0,754.03,574.19
2016,4,7,12,45,302.5,395.5,2.05,16.0,653.0,673.78,514.96
2016,4,7,13,0,201.0,420.0,2.1,16.0,590.0,589.96,452.89
2016,4,7,13,15,201.5,410.5,2.1,15.5,578.5,570.42,440.32
2016,4,7,13,30,202.0,401.0,2.1,15.0,567.0,550.3,426.72
2016,4,7,13,45,125.0,369.0,2.15,15.0,471.0,449.73,350.89
2016,4,7,14,0,48.0,337.0,2.2,15.0,375.0,352.19,275.95
2016,4,7,14,15,47.0,324.0,2.2,15.0,360.0,334.73,263.22
2016,4,7,14,30,46.0,311.0,2.2,15.0,345.0,317.39,250.16
2016,4,7,14,45,76.5,308.5,2.2,15.0,361.0,327.55,258.79
2016,4,7,15,0,107.0,306.0,2.2,15.0,377.0,334.12,264.17
2016,4,7,15,15,141.0,286.5,2.2,14.5,374.0,323.2,256.08
2016,4,7,15,30,175.0,267.0,2.2,14.0,371.0,308.51,244.37
2016,4,7,15,45,165.0,244.5,2.2,14.0,336.0,272.12,214.9
2016,4,7,16,0,155.0,222.0,2.2,14.0,301.0,237.03,186.25
2016,4,7,16,15,85.5,186.5,2.15,13.5,229.5,182.32,143.83
2016,4,7,16,30,16.0,151.0,2.1,13.0,158.0,137.56,110.08
2016,4,7,16,45,10.0,131.5,2.05,13.0,136.0,117.91,94.29
2016,4,7,17,0,4.0,112.0,2.0,13.0,114.0,99.18,79.02
2016,4,7,17,15,2.0,91.5,1.9,13.0,92.5,80.92,66.83
2016,4,7,17,30,0.0,71.0,1.8,13.0,71.0,63.53,51.17
2016,4,7,17,45,0.0,51.5,1.75,13.0,51.5,46.72,35.81
2016,4,7,18,0,0.0,32.0,1.7,13.0,32.0,29.66,20.1
2016,4,7,18,15,0.0,18.0,1.6,12.5,18.0,16.7,6.46
2016,4,7,18,30,0.0,4.0,1.5,12.0,4.0,3.81,0.0
2016,4,7,18,45,0.0,2.0,1.45,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,26.5,1.4,12.0,26.5,25.45,14.02
2016,4,8,6,30,0.0,45.0,1.4,12.0,45.0,44.6,31.83
2016,4,8,6,45,12.5,66.0,1.4,12.5,69.0,71.94,55.64
2016,4,8,7,0,25.0,87.0,1.4,13.0,93.0,105.81,84.83
2016,4,8,7,15,35.5,108.0,1.3,13.0,119.0,135.1,109.91
2016,4,8,7,30,46.0,129.0,1.2,13.0,145.0,165.24,135.23
2016,4,8,7,45,45.0,149.5,1.2,13.5,167.0,187.94,153.39
2016,4,8,8,0,44.0,170.0,1.2,14.0,189.0,210.38,170.92
2016,4,8,8,15,90.0,199.0,1.15,14.0,244.0,278.13,226.01
2016,4,8,8,30,136.0,228.0,1.1,14.0,299.0,361.08,291.17
2016,4,8,8,45,128.0,250.0,1.05,14.5,321.5,382.52,305.27
2016,4,8,9,0,120.0,272.0,1.0,15.0,344.0,402.85,318.63
2016,4,8,9,15,118.0,292.0,1.0,15.0,367.0,425.16,334.29
2016,4,8,9,30,116.0,312.0,1.0,15.0,390.0,446.78,349.29
2016,4,8,9,45,282.0,298.5,1.05,15.0,502.0,601.63,467.09
2016,4,8,10,0,448.0,285.0,1.1,15.0,614.0,762.05,581.98
2016,4,8,10,15,386.5,321.5,1.1,15.0,613.5,733.64,557.67
2016,4,8,10,30,325.0,358.0,1.1,15.0,613.0,715.17,542.19
2016,4,8,10,45,409.5,335.5,1.15,15.0,666.0,785.34,592.9
2016,4,8,11,0,494.0,313.0,1.2,15.0,719.0,843.52,633.88
2016,4,8,11,15,367.5,365.5,1.2,15.0,670.5,758.57,571.28
2016,4,8,11,30,241.0,418.0,1.2,15.0,622.0,672.57,508.3
2016,4,8,11,45,255.5,419.0,1.25,15.0,637.0,693.52,524.19
2016,4,8,12,0,270.0,420.0,1.3,15.0,652.0,700.64,529.56
2016,4,8,12,15,357.0,386.5,1.3,15.0,693.5,738.62,558.5
2016,4,8,12,30,444.0,353.0,1.3,15.0,735.0,780.58,589.22
2016,4,8,12,45,373.0,378.0,1.35,15.0,697.0,718.94,544.83
2016,4,8,13,0,302.0,403.0,1.4,15.0,659.0,667.2,507.61
2016,4,8,13,15,297.0,395.5,1.45,15.0,643.0,641.03,490.01
2016,4,8,13,30,292.0,388.0,1.5,15.0,627.0,614.28,471.53
2016,4,8,13,45,320.0,368.5,1.55,15.0,623.5,600.59,463.06
2016,4,8,14,0,348.0,349.0,1.6,15.0,620.0,584.06,452.13
2016,4,8,14,15,340.0,336.0,1.6,15.0,592.5,546.46,424.57
2016,4,8,14,30,332.0,323.0,1.6,15.0,565.0,508.93,396.77
2016,4,8,14,45,316.5,313.5,1.65,15.0,535.0,470.44,367.83
2016,4,8,15,0,301.0,304.0,1.7,15.0,505.0,432.9,339.07
2016,4,8,15,15,327.0,272.5,1.7,14.5,477.5,396.72,311.35
2016,4,8,15,30,353.0,241.0,1.7,14.0,450.0,357.76,280.27
2016,4,8,15,45,251.0,232.5,1.7,14.0,375.0,290.44,227.19
2016,4,8,16,0,149.0,224.0,1.7,14.0,300.0,236.95,185.86
2016,4,8,16,15,74.5,124.5,1.65,14.0,162.5,126.97,98.32
2016,4,8,16,30,0.0,25.0,1.6,14.0,25.0,23.2,14.21
2016,4,8,16,45,0.0,21.5,1.55,14.0,21.5,19.94,11.51
2016,4,8,17,0,0.0,18.0,1.5,14.0,18.0,16.69,8.74
2016,4,8,17,15,0.0,14.5,1.45,13.5,14.5,13.43,6.48
2016,4,8,17,30,0.0,11.0,1.4,13.0,11.0,10.19,3.53
2016,4,8,17,45,0.0,7.5,1.35,13.0,7.5,6.94,0.54
2016,4,8,18,0,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,4,8,18,15,0.0,2.0,1.25,13.0,2.0,1.85,0.0
2016,4,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.5,12.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,2.5,12.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,14.0,2.45,12.0,14.0,12.97,4.57
2016,4,9,6,30,0.0,24.0,2.4,12.0,24.0,22.26,13.13
2016,4,9,6,45,0.0,37.0,2.35,12.0,37.0,34.36,23.81
2016,4,9,7,0,0.0,50.0,2.3,12.0,50.0,46.47,34.45
2016,4,9,7,15,0.0,64.5,2.2,12.0,64.5,60.32,46.44
2016,4,9,7,30,0.0,79.0,2.1,12.0,79.0,74.45,58.47
2016,4,9,7,45,0.0,43.5,2.05,12.5,43.5,40.41,29.15
2016,4,9,8,0,0.0,8.0,2.0,13.0,8.0,7.42,0.73
2016,4,9,8,15,10.5,101.0,1.95,13.0,106.5,102.99,82.21
2016,4,9,8,30,21.0,194.0,1.9,13.0,205.0,207.49,168.21
2016,4,9,8,45,10.5,117.5,1.85,13.0,123.0,119.56,95.11
2016,4,9,9,0,0.0,41.0,1.8,13.0,41.0,38.14,26.64
2016,4,9,9,15,0.0,62.5,1.75,13.0,62.5,58.21,43.47
2016,4,9,9,30,0.0,84.0,1.7,13.0,84.0,78.32,60.08
2016,4,9,9,45,2.5,140.0,1.7,13.0,142.5,134.58,106.32
2016,4,9,10,0,5.0,196.0,1.7,13.0,201.0,192.21,152.66
2016,4,9,10,15,2.5,159.5,1.65,13.0,162.0,153.48,120.96
2016,4,9,10,30,0.0,123.0,1.6,13.0,123.0,115.57,90.0
2016,4,9,10,45,0.0,109.0,1.55,13.0,109.0,102.16,79.01
2016,4,9,11,0,0.0,95.0,1.5,13.0,95.0,88.85,68.06
2016,4,9,11,15,17.0,223.0,1.5,13.0,237.5,229.25,181.73
2016,4,9,11,30,34.0,351.0,1.5,13.0,380.0,385.68,302.22
2016,4,9,11,45,20.5,273.0,1.5,13.5,290.5,280.69,220.11
2016,4,9,12,0,7.0,195.0,1.5,14.0,201.0,191.08,149.55
2016,4,9,12,15,6.0,184.5,1.5,14.0,189.5,179.7,140.76
2016,4,9,12,30,5.0,174.0,1.5,14.0,178.0,168.4,131.78
2016,4,9,12,45,12.0,237.5,1.5,14.0,247.5,235.0,184.73
2016,4,9,13,0,19.0,301.0,1.5,14.0,317.0,301.1,236.02
2016,4,9,13,15,20.0,300.5,1.5,14.0,317.5,300.01,235.01
2016,4,9,13,30,21.0,300.0,1.5,14.0,318.0,298.74,234.23
2016,4,9,13,45,10.5,204.5,1.55,14.0,213.5,199.27,156.56
2016,4,9,14,0,0.0,109.0,1.6,14.0,109.0,101.77,78.38
2016,4,9,14,15,0.0,121.5,1.6,14.0,121.5,113.35,88.12
2016,4,9,14,30,0.0,134.0,1.6,14.0,134.0,124.85,97.62
2016,4,9,14,45,0.0,127.0,1.65,14.0,127.0,118.23,92.41
2016,4,9,15,0,0.0,120.0,1.7,14.0,120.0,111.65,87.25
2016,4,9,15,15,0.0,98.5,1.7,14.0,98.5,91.78,71.11
2016,4,9,15,30,0.0,77.0,1.7,14.0,77.0,71.73,54.68
2016,4,9,15,45,0.0,51.5,1.7,14.0,51.5,47.91,34.9
2016,4,9,16,0,0.0,26.0,1.7,14.0,26.0,24.15,14.92
2016,4,9,16,15,0.0,23.0,1.65,13.5,23.0,21.35,12.64
2016,4,9,16,30,0.0,20.0,1.6,13.0,20.0,18.56,10.33
2016,4,9,16,45,0.0,17.0,1.6,13.0,17.0,15.76,7.96
2016,4,9,17,0,0.0,14.0,1.6,13.0,14.0,12.98,5.58
2016,4,9,17,15,0.0,11.5,1.5,13.0,11.5,10.65,3.99
2016,4,9,17,30,0.0,9.0,1.4,13.0,9.0,8.33,1.86
2016,4,9,17,45,0.0,6.5,1.35,13.0,6.5,6.01,0.0
2016,4,9,18,0,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,4,9,18,15,0.0,2.0,1.3,12.5,2.0,1.85,0.0
2016,4,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.1,11.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.2,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.5,3.25,12.0,3.5,3.24,0.0
2016,4,10,6,30,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2016,4,10,6,45,0.0,9.0,3.4,12.0,9.0,8.33,1.5
2016,4,10,7,0,0.0,12.0,3.5,12.0,12.0,11.11,3.97
2016,4,10,7,15,0.0,15.5,3.5,12.0,15.5,14.36,6.8
2016,4,10,7,30,0.0,19.0,3.5,12.0,19.0,17.62,9.61
2016,4,10,7,45,0.0,31.0,3.55,12.5,31.0,28.78,19.16
2016,4,10,8,0,0.0,43.0,3.6,13.0,43.0,39.95,28.6
2016,4,10,8,15,0.0,63.0,3.6,13.0,63.0,58.61,44.34
2016,4,10,8,30,0.0,83.0,3.6,13.0,83.0,77.31,59.94
2016,4,10,8,45,10.0,153.5,3.65,13.0,159.5,155.33,125.06
2016,4,10,9,0,20.0,224.0,3.7,13.0,236.0,236.6,191.24
2016,4,10,9,15,10.0,155.0,3.75,13.0,161.0,156.45,125.09
2016,4,10,9,30,0.0,86.0,3.8,13.0,86.0,80.2,61.57
2016,4,10,9,45,0.0,109.5,3.85,13.0,109.5,102.59,80.03
2016,4,10,10,0,0.0,133.0,3.9,13.0,133.0,125.29,98.53
2016,4,10,10,15,6.5,193.0,3.95,13.0,198.5,190.36,151.6
2016,4,10,10,30,13.0,253.0,4.0,13.0,264.0,256.36,204.45
2016,4,10,10,45,79.0,332.0,4.05,13.5,398.0,415.47,330.96
2016,4,10,11,0,145.0,411.0,4.1,14.0,532.0,577.8,454.35
2016,4,10,11,15,185.0,417.5,4.15,14.0,574.5,620.99,486.79
2016,4,10,11,30,225.0,424.0,4.2,14.0,617.0,662.9,518.62
2016,4,10,11,45,213.0,429.5,4.3,14.0,613.5,651.35,509.56
2016,4,10,12,0,201.0,435.0,4.4,14.0,610.0,638.99,500.21
2016,4,10,12,15,115.0,391.0,4.45,14.0,491.5,505.48,397.94
2016,4,10,12,30,29.0,347.0,4.5,14.0,373.0,366.88,289.26
2016,4,10,12,45,67.0,382.5,4.6,14.0,440.5,433.57,342.66
2016,4,10,13,0,105.0,418.0,4.7,14.0,508.0,497.22,392.44
2016,4,10,13,15,191.0,406.5,4.75,13.5,566.0,557.18,441.44
2016,4,10,13,30,277.0,395.0,4.8,13.0,624.0,608.68,483.48
2016,4,10,13,45,236.0,389.0,4.85,13.0,580.5,552.07,439.54
2016,4,10,14,0,195.0,383.0,4.9,13.0,537.0,503.08,401.41
2016,4,10,14,15,197.0,365.5,4.9,13.0,516.0,475.36,380.31
2016,4,10,14,30,199.0,348.0,4.9,13.0,495.0,447.24,358.56
2016,4,10,14,45,134.5,323.0,4.9,13.0,420.0,374.04,300.29
2016,4,10,15,0,70.0,298.0,4.9,13.0,345.0,307.73,247.22
2016,4,10,15,15,44.0,257.0,4.85,13.0,286.0,253.29,203.7
2016,4,10,15,30,18.0,216.0,4.8,13.0,227.0,204.32,164.34
2016,4,10,15,45,9.0,161.5,4.8,13.0,167.0,151.15,121.11
2016,4,10,16,0,0.0,107.0,4.8,13.0,107.0,99.07,78.24
2016,4,10,16,15,0.0,122.0,4.7,12.5,122.0,111.82,89.43
2016,4,10,16,30,0.0,137.0,4.6,12.0,137.0,123.48,99.71
2016,4,10,16,45,0.0,118.0,4.55,12.0,118.0,106.16,85.31
2016,4,10,17,0,0.0,99.0,4.5,12.0,99.0,89.02,70.9
2016,4,10,17,15,0.0,81.0,4.4,12.0,81.0,73.02,60.12
2016,4,10,17,30,0.0,63.0,4.3,12.0,63.0,57.4,45.97
2016,4,10,17,45,0.0,46.0,4.2,12.0,46.0,42.43,32.23
2016,4,10,18,0,0.0,29.0,4.1,12.0,29.0,26.92,17.94
2016,4,10,18,15,0.0,17.0,4.0,11.5,17.0,15.77,6.79
2016,4,10,18,30,0.0,5.0,3.9,11.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,3.85,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,10.0,1.1,11.0,12.0,21.04,0.0
2016,4,11,6,0,94.0,20.0,0.9,11.0,24.0,60.89,5.5
2016,4,11,6,15,211.0,35.0,0.75,11.0,62.0,132.64,97.74
2016,4,11,6,30,328.0,50.0,0.6,11.0,100.0,210.11,166.4
2016,4,11,6,45,164.0,51.5,0.45,11.5,76.5,141.68,114.37
2016,4,11,7,0,0.0,53.0,0.3,12.0,53.0,49.27,36.74
2016,4,11,7,15,0.0,67.0,0.25,12.0,67.0,62.74,48.55
2016,4,11,7,30,0.0,81.0,0.2,12.0,81.0,76.34,60.02
2016,4,11,7,45,0.0,93.0,0.15,12.5,93.0,87.89,69.41
2016,4,11,8,0,0.0,105.0,0.1,13.0,105.0,99.46,78.61
2016,4,11,8,15,0.0,123.0,0.15,13.0,123.0,117.14,92.91
2016,4,11,8,30,0.0,141.0,0.2,13.0,141.0,134.83,107.02
2016,4,11,8,45,9.5,181.5,0.3,13.5,187.5,183.68,146.24
2016,4,11,9,0,19.0,222.0,0.4,14.0,234.0,233.45,185.1
2016,4,11,9,15,40.0,260.5,0.45,14.0,287.5,305.3,240.8
2016,4,11,9,30,61.0,299.0,0.5,14.0,341.0,366.84,287.17
2016,4,11,9,45,179.0,319.5,0.55,14.0,451.0,514.11,398.88
2016,4,11,10,0,297.0,340.0,0.6,14.0,561.0,665.56,507.27
2016,4,11,10,15,159.5,318.0,0.6,14.0,437.5,494.82,380.38
2016,4,11,10,30,22.0,296.0,0.6,14.0,314.0,308.75,238.99
2016,4,11,10,45,56.0,347.5,0.65,14.0,394.0,409.18,316.65
2016,4,11,11,0,90.0,399.0,0.7,14.0,474.0,496.55,380.4
2016,4,11,11,15,127.5,414.5,0.75,14.0,522.5,560.58,426.48
2016,4,11,11,30,165.0,430.0,0.8,14.0,571.0,610.02,461.9
2016,4,11,11,45,207.5,429.5,0.85,14.5,608.5,645.77,487.05
2016,4,11,12,0,250.0,429.0,0.9,15.0,646.0,690.15,517.79
2016,4,11,12,15,398.0,377.5,0.95,15.0,723.0,767.72,575.34
2016,4,11,12,30,546.0,326.0,1.0,15.0,800.0,847.64,632.48
2016,4,11,12,45,291.0,341.5,1.1,15.0,594.0,608.65,463.29
2016,4,11,13,0,36.0,357.0,1.2,15.0,388.0,376.9,289.91
2016,4,11,13,15,45.0,363.5,1.25,14.5,401.5,387.29,300.33
2016,4,11,13,30,54.0,370.0,1.3,14.0,415.0,396.66,308.44
2016,4,11,13,45,74.0,372.0,1.4,14.0,432.0,408.96,318.68
2016,4,11,14,0,94.0,374.0,1.5,14.0,449.0,419.17,327.27
2016,4,11,14,15,73.0,347.0,1.55,14.0,404.0,372.86,292.19
2016,4,11,14,30,52.0,320.0,1.6,14.0,359.0,328.85,258.76
2016,4,11,14,45,51.5,304.0,1.7,14.0,341.0,308.86,243.96
2016,4,11,15,0,51.0,288.0,1.8,14.0,323.0,288.99,228.94
2016,4,11,15,15,52.0,270.0,1.85,14.0,303.5,268.21,212.96
2016,4,11,15,30,53.0,252.0,1.9,14.0,284.0,247.42,196.76
2016,4,11,15,45,212.0,224.5,1.95,14.0,337.0,272.43,214.32
2016,4,11,16,0,371.0,197.0,2.0,14.0,390.0,277.72,212.94
2016,4,11,16,15,499.5,153.0,2.1,13.5,384.5,242.94,178.13
2016,4,11,16,30,628.0,109.0,2.2,13.0,379.0,195.3,131.38
2016,4,11,16,45,591.5,100.5,2.3,13.0,329.0,142.94,89.83
2016,4,11,17,0,555.0,92.0,2.4,13.0,279.0,95.07,59.19
2016,4,11,17,15,496.5,83.0,2.45,12.5,228.5,59.99,48.36
2016,4,11,17,30,438.0,74.0,2.5,12.0,178.0,54.48,43.4
2016,4,11,17,45,359.0,61.0,2.6,12.0,132.0,45.88,35.34
2016,4,11,18,0,280.0,48.0,2.7,12.0,86.0,36.9,26.72
2016,4,11,18,15,166.5,31.0,2.8,11.5,51.0,24.2,13.79
2016,4,11,18,30,53.0,14.0,2.9,11.0,16.0,13.34,0.0
2016,4,11,18,45,26.5,7.0,3.05,11.0,8.0,6.67,0.0
2016,4,11,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,4.85,11.0,4.5,4.29,0.0
2016,4,12,6,0,0.0,9.0,5.0,11.0,9.0,8.33,0.0
2016,4,12,6,15,0.0,23.5,5.05,11.0,23.5,21.81,12.19
2016,4,12,6,30,0.0,38.0,5.1,11.0,38.0,35.41,24.45
2016,4,12,6,45,0.0,56.0,5.2,11.5,56.0,53.43,40.24
2016,4,12,7,0,0.0,74.0,5.3,12.0,74.0,71.29,55.74
2016,4,12,7,15,0.0,93.0,5.35,12.0,93.0,90.14,71.95
2016,4,12,7,30,0.0,112.0,5.4,12.0,112.0,108.92,87.85
2016,4,12,7,45,0.0,108.0,5.45,12.5,108.0,103.27,82.66
2016,4,12,8,0,0.0,104.0,5.5,13.0,104.0,98.37,78.12
2016,4,12,8,15,1.0,135.0,5.55,13.0,136.0,130.11,104.53
2016,4,12,8,30,2.0,166.0,5.6,13.0,168.0,162.13,130.84
2016,4,12,8,45,48.0,221.0,5.65,13.5,251.0,268.94,219.45
2016,4,12,9,0,94.0,276.0,5.7,14.0,334.0,370.94,301.76
2016,4,12,9,15,191.0,291.5,5.75,14.0,419.5,489.21,397.52
2016,4,12,9,30,288.0,307.0,5.8,14.0,505.0,612.86,495.0
2016,4,12,9,45,284.0,326.5,5.9,14.0,530.0,635.15,510.58
2016,4,12,10,0,280.0,346.0,6.0,14.0,555.0,655.87,525.29
2016,4,12,10,15,321.5,349.5,6.1,14.0,599.0,701.73,560.7
2016,4,12,10,30,363.0,353.0,6.2,14.0,643.0,747.16,595.45
2016,4,12,10,45,616.0,243.0,6.3,14.5,751.0,896.55,713.15
2016,4,12,11,0,869.0,133.0,6.4,15.0,859.0,1014.35,797.53
2016,4,12,11,15,874.0,134.0,6.45,15.0,875.0,1016.89,798.43
2016,4,12,11,30,879.0,135.0,6.5,15.0,891.0,1015.84,797.48
2016,4,12,11,45,884.0,134.0,6.55,15.0,900.0,1009.12,792.6
2016,4,12,12,0,889.0,133.0,6.6,15.0,909.0,998.81,785.29
2016,4,12,12,15,889.5,133.0,6.6,15.0,909.0,981.69,772.89
2016,4,12,12,30,890.0,133.0,6.6,15.0,909.0,961.18,758.14
2016,4,12,12,45,754.0,209.5,6.65,15.0,862.0,901.94,715.26
2016,4,12,13,0,618.0,286.0,6.7,15.0,815.0,832.6,661.3
2016,4,12,13,15,724.0,223.0,6.7,15.0,831.5,836.28,667.41
2016,4,12,13,30,830.0,160.0,6.7,15.0,848.0,827.81,662.25
2016,4,12,13,45,821.0,159.5,6.7,15.0,824.0,785.46,631.07
2016,4,12,14,0,812.0,159.0,6.7,15.0,800.0,741.38,597.2
2016,4,12,14,15,802.0,156.5,6.7,14.5,769.5,693.25,560.41
2016,4,12,14,30,792.0,154.0,6.7,14.0,739.0,643.98,521.85
2016,4,12,14,45,711.5,170.5,6.75,14.0,676.5,569.66,461.27
2016,4,12,15,0,631.0,187.0,6.8,14.0,614.0,502.25,405.41
2016,4,12,15,15,491.5,216.0,6.75,14.0,536.0,423.99,340.4
2016,4,12,15,30,352.0,245.0,6.7,14.0,458.0,361.08,288.25
2016,4,12,15,45,340.0,226.0,6.65,14.0,418.0,316.62,250.37
2016,4,12,16,0,328.0,207.0,6.6,14.0,378.0,273.43,213.1
2016,4,12,16,15,312.0,187.0,6.45,13.5,337.0,229.9,175.92
2016,4,12,16,30,296.0,167.0,6.3,13.0,296.0,188.39,140.86
2016,4,12,16,45,261.5,153.5,6.2,13.0,256.5,151.76,111.99
2016,4,12,17,0,227.0,140.0,6.1,13.0,217.0,119.17,89.37
2016,4,12,17,15,200.0,118.5,6.05,12.5,178.0,89.02,74.28
2016,4,12,17,30,173.0,97.0,6.0,12.0,139.0,74.33,61.13
2016,4,12,17,45,130.5,75.5,5.95,12.0,103.0,61.44,49.17
2016,4,12,18,0,88.0,54.0,5.9,12.0,67.0,44.85,33.69
2016,4,12,18,15,44.0,33.0,5.8,11.5,39.5,28.18,17.27
2016,4,12,18,30,0.0,12.0,5.7,11.0,12.0,11.13,0.0
2016,4,12,18,45,0.0,6.0,5.65,11.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
