Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.5,11.5,3.4,10.5,14.5,24.06,0.0
2016,4,13,6,0,105.0,23.0,3.4,11.0,29.0,69.98,27.69
2016,4,13,6,15,219.5,39.0,3.4,11.0,69.0,141.12,106.59
2016,4,13,6,30,334.0,55.0,3.4,11.0,109.0,219.84,176.79
2016,4,13,6,45,415.0,66.5,3.45,11.5,158.0,289.7,238.97
2016,4,13,7,0,496.0,78.0,3.5,12.0,207.0,371.09,309.29
2016,4,13,7,15,550.5,86.0,3.5,12.0,259.5,438.65,367.01
2016,4,13,7,30,605.0,94.0,3.5,12.0,312.0,510.25,426.22
2016,4,13,7,45,645.5,100.0,3.5,12.5,364.5,573.67,476.27
2016,4,13,8,0,686.0,106.0,3.5,13.0,417.0,638.88,526.07
2016,4,13,8,15,714.0,111.0,3.4,13.0,467.0,694.72,566.88
2016,4,13,8,30,742.0,116.0,3.3,13.0,517.0,750.48,606.27
2016,4,13,8,45,766.0,118.5,3.25,13.5,564.0,799.48,638.9
2016,4,13,9,0,790.0,121.0,3.2,14.0,611.0,843.38,667.18
2016,4,13,9,15,805.5,124.5,3.15,14.0,653.0,883.37,693.48
2016,4,13,9,30,821.0,128.0,3.1,14.0,695.0,921.1,717.9
2016,4,13,9,45,839.5,127.0,3.05,14.0,733.0,954.12,738.81
2016,4,13,10,0,858.0,126.0,3.0,14.0,771.0,984.48,757.76
2016,4,13,10,15,866.5,127.5,2.9,14.0,800.5,1004.97,769.42
2016,4,13,10,30,875.0,129.0,2.8,14.0,830.0,1013.14,772.78
2016,4,13,10,45,878.0,132.0,2.75,14.5,852.0,1022.91,776.48
2016,4,13,11,0,881.0,135.0,2.7,15.0,874.0,1029.08,777.82
2016,4,13,11,15,885.0,136.0,2.65,15.0,889.5,1030.52,777.61
2016,4,13,11,30,889.0,137.0,2.6,15.0,905.0,1028.35,775.16
2016,4,13,11,45,884.5,141.0,2.55,15.0,910.5,1017.3,766.95
2016,4,13,12,0,880.0,145.0,2.5,15.0,916.0,1002.78,756.64
2016,4,13,12,15,880.0,145.0,2.5,15.0,915.5,985.18,744.93
2016,4,13,12,30,880.0,145.0,2.5,15.0,915.0,964.27,731.07
2016,4,13,12,45,876.0,145.5,2.55,15.0,905.5,937.01,713.44
2016,4,13,13,0,872.0,146.0,2.6,15.0,896.0,912.53,697.69
2016,4,13,13,15,868.0,145.0,2.7,15.0,880.0,877.36,674.84
2016,4,13,13,30,864.0,144.0,2.8,15.0,864.0,839.59,649.96
2016,4,13,13,45,849.5,147.0,2.95,15.0,838.0,795.31,620.43
2016,4,13,14,0,835.0,150.0,3.1,15.0,812.0,749.57,588.53
2016,4,13,14,15,826.0,147.5,3.15,14.5,781.5,701.16,553.61
2016,4,13,14,30,817.0,145.0,3.2,14.0,751.0,651.45,516.68
2016,4,13,14,45,798.0,145.5,3.3,14.0,712.5,597.73,474.69
2016,4,13,15,0,779.0,146.0,3.4,14.0,674.0,542.31,430.22
2016,4,13,15,15,761.5,142.0,3.45,13.5,631.5,485.29,383.86
2016,4,13,15,30,744.0,138.0,3.5,13.0,589.0,428.93,336.48
2016,4,13,15,45,719.0,134.0,3.6,13.0,541.5,370.85,285.95
2016,4,13,16,0,694.0,130.0,3.7,13.0,494.0,314.85,236.18
2016,4,13,16,15,662.5,123.5,3.75,12.5,443.5,257.5,185.69
2016,4,13,16,30,631.0,117.0,3.8,12.0,393.0,203.58,139.05
2016,4,13,16,45,580.5,111.5,3.9,12.0,340.0,152.07,98.39
2016,4,13,17,0,530.0,106.0,4.0,12.0,287.0,105.62,68.73
2016,4,13,17,15,470.0,95.0,3.95,11.5,235.5,68.3,56.0
2016,4,13,17,30,410.0,84.0,3.9,11.0,184.0,61.86,50.21
2016,4,13,17,45,315.5,70.5,3.9,11.0,136.5,53.08,41.96
2016,4,13,18,0,221.0,57.0,3.9,11.0,89.0,43.91,33.09
2016,4,13,18,15,110.5,37.0,3.85,11.0,53.0,30.11,19.2
2016,4,13,18,30,0.0,17.0,3.8,11.0,17.0,15.58,0.0
2016,4,13,18,45,0.0,8.5,3.8,11.0,8.5,8.1,0.0
2016,4,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,13.5,4.05,9.5,16.0,24.07,0.0
2016,4,14,6,0,89.0,27.0,4.0,10.0,32.0,65.98,31.74
2016,4,14,6,15,203.0,44.0,4.0,10.0,72.5,141.63,108.39
2016,4,14,6,30,317.0,61.0,4.0,10.0,113.0,220.5,178.63
2016,4,14,6,45,388.5,74.0,4.05,10.5,161.5,286.83,238.02
2016,4,14,7,0,460.0,87.0,4.1,11.0,210.0,360.49,302.27
2016,4,14,7,15,529.0,85.0,4.1,11.0,255.0,426.11,359.05
2016,4,14,7,30,598.0,83.0,4.1,11.0,300.0,494.32,416.52
2016,4,14,7,45,618.5,92.5,4.1,11.5,347.0,547.74,458.97
2016,4,14,8,0,639.0,102.0,4.1,12.0,394.0,601.28,500.17
2016,4,14,8,15,642.5,115.5,4.1,12.0,437.5,646.24,533.96
2016,4,14,8,30,646.0,129.0,4.1,12.0,481.0,689.29,565.28
2016,4,14,8,45,688.0,140.5,4.2,12.5,544.0,760.4,616.71
2016,4,14,9,0,730.0,152.0,4.3,13.0,607.0,831.81,667.14
2016,4,14,9,15,747.0,156.0,4.35,13.0,649.0,872.0,694.81
2016,4,14,9,30,764.0,160.0,4.4,13.0,691.0,910.17,721.04
2016,4,14,9,45,789.0,156.5,4.45,13.5,729.5,945.14,743.43
2016,4,14,10,0,814.0,153.0,4.5,14.0,768.0,972.64,760.39
2016,4,14,10,15,662.5,224.0,4.55,14.0,737.5,917.11,719.86
2016,4,14,10,30,511.0,295.0,4.6,14.0,707.0,843.74,662.53
2016,4,14,10,45,519.5,304.0,4.65,14.0,732.5,862.39,676.03
2016,4,14,11,0,528.0,313.0,4.7,14.0,758.0,878.6,687.23
2016,4,14,11,15,673.5,248.5,4.8,14.0,826.5,954.81,746.28
2016,4,14,11,30,819.0,184.0,4.9,14.0,895.0,1017.78,790.69
2016,4,14,11,45,810.0,191.5,5.0,14.0,899.5,1005.75,782.3
2016,4,14,12,0,801.0,199.0,5.1,14.0,904.0,990.46,772.18
2016,4,14,12,15,640.5,274.0,5.25,14.0,837.5,902.61,708.68
2016,4,14,12,30,480.0,349.0,5.4,14.0,771.0,809.58,637.13
2016,4,14,12,45,437.0,362.5,5.55,14.0,744.0,767.0,605.55
2016,4,14,13,0,394.0,376.0,5.7,14.0,717.0,719.21,569.57
2016,4,14,13,15,622.0,266.0,5.8,14.0,792.0,792.57,631.44
2016,4,14,13,30,850.0,156.0,5.9,14.0,867.0,840.44,670.88
2016,4,14,13,45,839.5,156.0,6.05,14.0,842.0,796.68,639.27
2016,4,14,14,0,829.0,156.0,6.2,14.0,817.0,751.26,605.39
2016,4,14,14,15,819.5,153.5,6.25,14.0,785.5,702.73,567.52
2016,4,14,14,30,810.0,151.0,6.3,14.0,754.0,652.98,527.89
2016,4,14,14,45,804.0,144.5,6.4,14.0,717.5,600.56,485.43
2016,4,14,15,0,798.0,138.0,6.5,14.0,681.0,547.08,440.96
2016,4,14,15,15,734.0,141.5,6.5,13.5,617.0,472.29,379.07
2016,4,14,15,30,670.0,145.0,6.5,13.0,553.0,405.02,322.14
2016,4,14,15,45,371.0,184.0,6.55,13.0,407.5,290.58,229.66
2016,4,14,16,0,72.0,223.0,6.6,13.0,262.0,216.52,173.89
2016,4,14,16,15,158.5,200.0,6.6,12.5,273.0,207.66,163.74
2016,4,14,16,30,245.0,177.0,6.6,12.0,284.0,187.58,142.96
2016,4,14,16,45,221.0,159.5,6.6,12.0,247.0,152.06,114.4
2016,4,14,17,0,197.0,142.0,6.6,12.0,210.0,123.9,94.48
2016,4,14,17,15,177.5,120.0,6.5,11.5,173.0,94.38,79.38
2016,4,14,17,30,158.0,98.0,6.4,11.0,136.0,78.42,65.08
2016,4,14,17,45,230.0,75.0,6.3,11.0,116.0,58.86,47.13
2016,4,14,18,0,302.0,52.0,6.2,11.0,96.0,39.89,29.59
2016,4,14,18,15,183.0,35.5,6.15,11.0,58.5,27.7,17.41
2016,4,14,18,30,64.0,19.0,6.1,11.0,21.0,15.87,0.0
2016,4,14,18,45,32.0,9.5,6.1,11.0,10.5,9.05,0.0
2016,4,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,12.5,5.85,8.5,19.5,37.84,0.0
2016,4,15,6,0,204.0,25.0,5.8,9.0,39.0,106.42,60.25
2016,4,15,6,15,325.5,37.5,5.65,9.0,82.5,180.31,139.7
2016,4,15,6,30,447.0,50.0,5.5,9.0,126.0,265.24,216.74
2016,4,15,6,45,519.5,59.0,5.35,9.5,177.5,335.94,281.07
2016,4,15,7,0,592.0,68.0,5.2,10.0,229.0,413.55,349.42
2016,4,15,7,15,642.5,75.0,5.05,10.5,283.0,482.31,408.22
2016,4,15,7,30,693.0,82.0,4.9,11.0,337.0,554.63,467.64
2016,4,15,7,45,726.5,87.5,4.8,11.5,390.0,616.62,516.7
2016,4,15,8,0,760.0,93.0,4.7,12.0,443.0,679.63,564.06
2016,4,15,8,15,786.0,97.0,4.6,12.0,494.5,732.55,602.42
2016,4,15,8,30,812.0,101.0,4.5,12.0,546.0,788.23,642.06
2016,4,15,8,45,833.0,103.5,4.45,12.5,594.0,837.14,674.84
2016,4,15,9,0,854.0,106.0,4.4,13.0,642.0,884.5,705.85
2016,4,15,9,15,868.5,108.0,4.3,13.5,684.5,923.56,729.87
2016,4,15,9,30,883.0,110.0,4.2,14.0,727.0,952.2,746.28
2016,4,15,9,45,900.0,109.0,4.1,14.5,765.5,984.81,765.57
2016,4,15,10,0,917.0,108.0,4.0,15.0,804.0,1014.63,782.64
2016,4,15,10,15,924.5,109.5,4.05,15.0,834.0,1034.84,795.48
2016,4,15,10,30,932.0,111.0,4.1,15.0,864.0,1051.53,806.06
2016,4,15,10,45,938.0,111.5,4.15,15.5,887.0,1061.98,810.99
2016,4,15,11,0,944.0,112.0,4.2,16.0,910.0,1068.69,813.52
2016,4,15,11,15,946.5,112.5,4.35,16.0,925.0,1068.1,813.49
2016,4,15,11,30,949.0,113.0,4.5,16.0,940.0,1063.68,811.6
2016,4,15,11,45,951.0,113.0,4.65,16.0,947.0,1054.42,806.48
2016,4,15,12,0,953.0,113.0,4.8,16.0,954.0,1041.39,798.81
2016,4,15,12,15,952.0,113.0,4.95,16.0,952.5,1021.8,786.58
2016,4,15,12,30,951.0,113.0,5.1,16.0,951.0,998.66,771.85
2016,4,15,12,45,949.5,112.0,5.3,16.0,941.5,970.63,753.93
2016,4,15,13,0,948.0,111.0,5.5,16.0,932.0,939.32,733.47
2016,4,15,13,15,943.5,110.0,5.6,16.0,914.5,902.37,708.08
2016,4,15,13,30,939.0,109.0,5.7,16.0,897.0,862.62,680.47
2016,4,15,13,45,931.5,108.5,5.85,16.5,871.5,818.47,648.32
2016,4,15,14,0,924.0,108.0,6.0,17.0,846.0,772.14,614.29
2016,4,15,14,15,915.5,106.5,6.05,16.5,814.0,722.24,578.06
2016,4,15,14,30,907.0,105.0,6.1,16.0,782.0,670.72,538.42
2016,4,15,14,45,893.5,103.5,6.15,16.0,743.0,614.94,493.33
2016,4,15,15,0,880.0,102.0,6.2,16.0,704.0,558.54,446.55
2016,4,15,15,15,865.0,99.5,6.25,16.0,660.5,500.17,396.95
2016,4,15,15,30,850.0,97.0,6.3,16.0,617.0,439.2,343.95
2016,4,15,15,45,828.5,94.5,6.4,16.0,568.5,378.51,289.96
2016,4,15,16,0,807.0,92.0,6.5,16.0,520.0,319.29,236.21
2016,4,15,16,15,780.5,88.0,6.5,15.5,468.5,259.3,182.19
2016,4,15,16,30,754.0,84.0,6.5,15.0,417.0,201.96,131.59
2016,4,15,16,45,717.0,79.0,6.55,15.0,363.5,141.39,82.55
2016,4,15,17,0,680.0,74.0,6.6,15.0,310.0,88.85,48.77
2016,4,15,17,15,627.0,67.5,6.55,14.5,257.0,46.64,36.09
2016,4,15,17,30,574.0,61.0,6.5,14.0,204.0,43.81,33.57
2016,4,15,17,45,493.5,52.5,6.5,13.5,154.5,39.06,29.15
2016,4,15,18,0,413.0,44.0,6.5,13.0,105.0,34.1,24.31
2016,4,15,18,15,283.5,31.0,6.45,12.5,65.0,24.54,14.85
2016,4,15,18,30,154.0,18.0,6.4,12.0,25.0,14.42,0.0
2016,4,15,18,45,77.0,9.0,6.35,12.0,12.5,8.58,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,12.5,1.15,12.5,21.0,40.5,0.0
2016,4,16,6,0,223.0,25.0,1.1,13.0,42.0,114.01,68.58
2016,4,16,6,15,335.0,37.5,1.05,13.5,85.0,184.54,140.19
2016,4,16,6,30,447.0,50.0,1.0,14.0,128.0,266.22,210.97
2016,4,16,6,45,515.0,59.5,0.95,14.5,178.5,335.38,270.42
2016,4,16,7,0,583.0,69.0,0.9,15.0,229.0,411.01,332.73
2016,4,16,7,15,631.5,75.5,0.9,15.0,282.5,477.6,386.42
2016,4,16,7,30,680.0,82.0,0.9,15.0,336.0,547.55,440.6
2016,4,16,7,45,712.0,88.0,0.9,15.5,388.0,608.5,485.09
2016,4,16,8,0,744.0,94.0,0.9,16.0,440.0,670.37,527.93
2016,4,16,8,15,769.5,98.5,0.9,16.0,491.0,722.76,562.82
2016,4,16,8,30,795.0,103.0,0.9,16.0,542.0,777.95,598.96
2016,4,16,8,45,811.0,108.0,0.95,16.5,588.5,824.85,628.22
2016,4,16,9,0,827.0,113.0,1.0,17.0,635.0,869.95,655.88
2016,4,16,9,15,841.5,115.5,1.05,17.5,677.0,908.78,678.99
2016,4,16,9,30,856.0,118.0,1.1,18.0,719.0,945.18,700.34
2016,4,16,9,45,872.5,117.5,1.2,18.5,756.5,969.08,714.32
2016,4,16,10,0,889.0,117.0,1.3,19.0,794.0,998.4,731.94
2016,4,16,10,15,896.5,118.0,1.3,19.0,823.5,1017.54,742.63
2016,4,16,10,30,904.0,119.0,1.3,19.0,853.0,1033.28,751.35
2016,4,16,10,45,917.0,115.5,1.3,19.0,877.5,1046.11,758.38
2016,4,16,11,0,930.0,112.0,1.3,19.0,902.0,1055.38,763.31
2016,4,16,11,15,933.0,113.0,1.35,19.0,916.5,1055.8,763.79
2016,4,16,11,30,936.0,114.0,1.4,19.0,931.0,1052.43,762.13
2016,4,16,11,45,939.0,113.0,1.45,19.5,938.5,1043.2,755.48
2016,4,16,12,0,942.0,112.0,1.5,20.0,946.0,1030.23,746.65
2016,4,16,12,15,941.5,112.0,1.55,20.0,944.5,1011.29,735.54
2016,4,16,12,30,941.0,112.0,1.6,20.0,943.0,988.82,722.23
2016,4,16,12,45,939.5,111.0,1.7,20.0,934.0,961.04,706.14
2016,4,16,13,0,938.0,110.0,1.8,20.0,925.0,930.02,687.77
2016,4,16,13,15,934.0,109.0,1.9,20.0,908.0,893.81,665.69
2016,4,16,13,30,930.0,108.0,2.0,20.0,891.0,854.82,641.43
2016,4,16,13,45,925.0,106.5,2.15,20.0,866.5,811.97,614.55
2016,4,16,14,0,920.0,105.0,2.3,20.0,842.0,766.78,585.46
2016,4,16,14,15,911.5,103.5,2.4,19.5,810.5,717.1,552.4
2016,4,16,14,30,903.0,102.0,2.5,19.0,779.0,665.82,515.76
2016,4,16,14,45,888.0,102.0,2.6,19.0,740.5,610.82,474.04
2016,4,16,15,0,873.0,102.0,2.7,19.0,702.0,555.32,430.56
2016,4,16,15,15,858.5,100.0,2.65,19.0,659.0,495.86,382.3
2016,4,16,15,30,844.0,98.0,2.6,19.0,616.0,438.1,333.85
2016,4,16,15,45,745.0,111.5,2.6,19.0,542.5,361.5,270.98
2016,4,16,16,0,646.0,125.0,2.6,19.0,469.0,297.4,217.82
2016,4,16,16,15,532.0,137.5,2.5,18.5,402.5,239.46,171.24
2016,4,16,16,30,418.0,150.0,2.4,18.0,336.0,193.76,136.54
2016,4,16,16,45,370.0,142.0,2.3,17.5,291.5,152.56,105.39
2016,4,16,17,0,322.0,134.0,2.2,17.0,247.0,121.29,86.12
2016,4,16,17,15,295.0,114.5,2.1,16.5,205.0,86.51,70.82
2016,4,16,17,30,268.0,95.0,2.0,16.0,163.0,73.15,59.16
2016,4,16,17,45,216.0,76.5,1.9,16.0,123.0,59.93,47.19
2016,4,16,18,0,164.0,58.0,1.8,16.0,83.0,46.23,34.58
2016,4,16,18,15,82.0,39.0,1.8,15.5,51.5,32.93,21.78
2016,4,16,18,30,0.0,20.0,1.8,15.0,20.0,18.21,0.0
2016,4,16,18,45,0.0,10.0,1.85,15.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,13.5,0.75,13.0,21.5,39.12,0.0
2016,4,17,6,0,203.0,27.0,0.8,13.0,43.0,110.0,69.74
2016,4,17,6,15,308.5,40.5,0.9,13.0,85.5,178.48,136.47
2016,4,17,6,30,414.0,54.0,1.0,13.0,128.0,257.22,205.16
2016,4,17,6,45,487.5,63.5,1.1,13.5,178.5,327.5,265.89
2016,4,17,7,0,561.0,73.0,1.2,14.0,229.0,404.8,330.42
2016,4,17,7,15,609.5,80.0,1.2,14.0,281.5,470.97,384.31
2016,4,17,7,30,658.0,87.0,1.2,14.0,334.0,540.52,438.82
2016,4,17,7,45,694.0,92.0,1.3,14.5,386.5,602.04,485.22
2016,4,17,8,0,730.0,97.0,1.4,15.0,439.0,664.86,530.63
2016,4,17,8,15,756.0,101.5,1.45,15.5,489.5,720.22,567.94
2016,4,17,8,30,782.0,106.0,1.5,16.0,540.0,771.93,601.85
2016,4,17,8,45,802.5,109.0,1.6,16.5,587.0,819.87,633.01
2016,4,17,9,0,823.0,112.0,1.7,17.0,634.0,866.32,662.72
2016,4,17,9,15,837.5,114.5,1.75,17.0,676.0,904.97,687.46
2016,4,17,9,30,852.0,117.0,1.8,17.0,718.0,941.22,710.5
2016,4,17,9,45,868.0,117.0,1.85,17.5,755.5,965.1,723.87
2016,4,17,10,0,884.0,117.0,1.9,18.0,793.0,994.36,740.9
2016,4,17,10,15,892.0,118.5,1.95,18.0,823.0,1014.42,753.21
2016,4,17,10,30,900.0,120.0,2.0,18.0,853.0,1031.09,763.5
2016,4,17,10,45,905.0,121.5,2.05,18.5,875.5,1041.24,768.25
2016,4,17,11,0,910.0,123.0,2.1,19.0,898.0,1047.76,770.82
2016,4,17,11,15,913.5,123.5,2.1,19.0,913.0,1048.03,770.34
2016,4,17,11,30,917.0,124.0,2.1,19.0,928.0,1044.6,767.69
2016,4,17,11,45,918.0,124.5,2.1,19.5,935.0,1035.02,759.79
2016,4,17,12,0,919.0,125.0,2.1,20.0,942.0,1021.81,749.76
2016,4,17,12,15,919.0,125.0,2.0,20.0,940.5,1003.59,736.83
2016,4,17,12,30,919.0,125.0,1.9,20.0,939.0,981.92,721.81
2016,4,17,12,45,918.0,124.0,1.85,20.5,930.5,955.01,702.76
2016,4,17,13,0,917.0,123.0,1.8,21.0,922.0,924.92,681.77
2016,4,17,13,15,912.5,122.0,1.65,21.0,904.5,888.85,657.02
2016,4,17,13,30,908.0,121.0,1.5,21.0,887.0,850.1,630.5
2016,4,17,13,45,903.0,119.0,1.4,21.0,863.0,807.52,601.94
2016,4,17,14,0,898.0,117.0,1.3,21.0,839.0,762.68,571.71
2016,4,17,14,15,889.5,115.0,1.15,21.0,807.5,713.42,536.42
2016,4,17,14,30,881.0,113.0,1.0,21.0,776.0,662.63,498.68
2016,4,17,14,45,871.5,110.0,0.85,21.0,738.5,609.04,458.15
2016,4,17,15,0,862.0,107.0,0.7,21.0,701.0,554.51,415.94
2016,4,17,15,15,847.5,104.0,0.6,21.0,658.0,494.79,369.34
2016,4,17,15,30,833.0,101.0,0.5,21.0,615.0,436.73,322.57
2016,4,17,15,45,815.0,97.5,0.45,21.0,567.5,377.4,273.85
2016,4,17,16,0,797.0,94.0,0.4,21.0,520.0,319.16,224.75
2016,4,17,16,15,771.0,90.0,0.5,20.5,469.5,259.94,175.38
2016,4,17,16,30,745.0,86.0,0.6,20.0,419.0,203.31,128.36
2016,4,17,16,45,710.5,80.5,0.7,20.0,366.5,143.1,81.63
2016,4,17,17,0,676.0,75.0,0.8,20.0,314.0,90.73,48.7
2016,4,17,17,15,626.0,68.5,0.95,19.5,261.5,47.15,35.79
2016,4,17,17,30,576.0,62.0,1.1,19.0,209.0,44.36,33.4
2016,4,17,17,45,500.5,53.0,1.3,18.5,159.5,39.21,28.74
2016,4,17,18,0,425.0,44.0,1.5,18.0,110.0,33.79,23.63
2016,4,17,18,15,306.5,31.5,1.55,17.5,69.5,24.73,14.95
2016,4,17,18,30,188.0,19.0,1.6,17.0,29.0,15.15,0.0
2016,4,17,18,45,94.0,9.5,1.65,17.0,14.5,9.05,0.0
2016,4,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.5,14.0,0.15,14.0,24.0,45.3,0.0
2016,4,18,6,0,245.0,28.0,0.2,14.0,48.0,126.88,83.42
2016,4,18,6,15,352.5,40.5,0.25,14.5,92.5,195.7,148.49
2016,4,18,6,30,460.0,53.0,0.3,15.0,137.0,276.95,217.57
2016,4,18,6,45,527.0,62.0,0.4,15.5,188.0,346.06,276.06
2016,4,18,7,0,594.0,71.0,0.5,16.0,239.0,421.43,337.52
2016,4,18,7,15,641.5,78.0,0.55,16.0,293.0,488.68,390.89
2016,4,18,7,30,689.0,85.0,0.6,16.0,347.0,559.16,444.76
2016,4,18,7,45,719.5,91.0,0.65,16.5,399.5,619.5,488.4
2016,4,18,8,0,750.0,97.0,0.7,17.0,452.0,680.58,530.44
2016,4,18,8,15,775.0,101.5,0.75,17.5,503.0,732.68,564.19
2016,4,18,8,30,800.0,106.0,0.8,18.0,554.0,787.61,599.2
2016,4,18,8,45,819.5,109.0,0.9,18.5,601.0,835.28,629.34
2016,4,18,9,0,839.0,112.0,1.0,19.0,648.0,881.35,658.06
2016,4,18,9,15,853.5,114.5,1.05,19.0,690.0,920.39,682.3
2016,4,18,9,30,868.0,117.0,1.1,19.0,732.0,956.98,704.87
2016,4,18,9,45,884.0,116.5,1.2,19.5,770.0,980.6,718.57
2016,4,18,10,0,900.0,116.0,1.3,20.0,808.0,1009.54,735.82
2016,4,18,10,15,907.5,117.5,1.3,20.0,837.5,1029.27,746.81
2016,4,18,10,30,915.0,119.0,1.3,20.0,867.0,1045.54,755.79
2016,4,18,10,45,921.5,119.5,1.35,20.0,890.0,1056.16,762.29
2016,4,18,11,0,928.0,120.0,1.4,20.0,913.0,1063.1,766.68
2016,4,18,11,15,931.0,120.5,1.35,20.0,927.5,1062.81,764.93
2016,4,18,11,30,934.0,121.0,1.3,20.0,942.0,1058.76,761.06
2016,4,18,11,45,934.0,122.0,1.3,20.5,948.5,1048.53,753.0
2016,4,18,12,0,934.0,123.0,1.3,21.0,955.0,1034.63,742.88
2016,4,18,12,15,933.5,123.5,1.25,21.0,954.0,1016.15,730.58
2016,4,18,12,30,933.0,124.0,1.2,21.0,953.0,994.19,716.24
2016,4,18,12,45,923.5,127.5,1.15,21.0,941.5,963.71,696.6
2016,4,18,13,0,914.0,131.0,1.1,21.0,930.0,930.39,675.27
2016,4,18,13,15,909.5,130.0,1.15,20.5,913.0,894.34,654.96
2016,4,18,13,30,905.0,129.0,1.2,20.0,896.0,855.62,632.55
2016,4,18,13,45,891.5,132.0,1.25,20.0,869.5,811.32,604.84
2016,4,18,14,0,878.0,135.0,1.3,20.0,843.0,767.42,576.99
2016,4,18,14,15,785.0,166.0,1.4,20.0,781.0,692.13,524.09
2016,4,18,14,30,692.0,197.0,1.5,20.0,719.0,621.87,473.52
2016,4,18,14,45,660.5,195.5,1.65,20.0,674.0,564.25,431.88
2016,4,18,15,0,629.0,194.0,1.8,20.0,629.0,508.47,390.05
2016,4,18,15,15,652.0,170.5,1.9,19.5,597.0,460.87,353.58
2016,4,18,15,30,675.0,147.0,2.0,19.0,565.0,410.01,312.72
2016,4,18,15,45,707.0,133.5,2.15,19.0,541.0,367.99,275.96
2016,4,18,16,0,739.0,120.0,2.3,19.0,517.0,321.63,234.11
2016,4,18,16,15,728.5,100.0,2.4,18.5,460.0,255.36,177.11
2016,4,18,16,30,718.0,80.0,2.5,18.0,403.0,193.83,124.18
2016,4,18,16,45,636.0,91.5,2.6,18.0,352.0,143.91,86.62
2016,4,18,17,0,554.0,103.0,2.7,18.0,301.0,107.71,66.98
2016,4,18,17,15,504.5,92.5,2.75,17.0,250.0,65.98,52.74
2016,4,18,17,30,455.0,82.0,2.8,16.0,199.0,59.9,47.55
2016,4,18,17,45,384.5,68.5,2.85,15.5,152.0,51.15,39.63
2016,4,18,18,0,314.0,55.0,2.9,15.0,105.0,41.97,31.11
2016,4,18,18,15,211.0,38.5,2.85,14.5,66.5,29.9,19.62
2016,4,18,18,30,108.0,22.0,2.8,14.0,28.0,17.31,1.58
2016,4,18,18,45,54.0,11.0,2.8,14.0,14.0,10.48,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,1.1,13.0,25.5,54.03,0.0
2016,4,19,6,0,230.0,31.0,1.1,13.0,51.0,124.73,84.93
2016,4,19,6,15,336.0,44.0,1.15,13.0,95.0,193.78,149.52
2016,4,19,6,30,442.0,57.0,1.2,13.0,139.0,274.28,219.63
2016,4,19,6,45,521.0,64.0,1.25,13.5,191.5,346.35,281.64
2016,4,19,7,0,600.0,71.0,1.3,14.0,244.0,425.76,347.55
2016,4,19,7,15,647.0,77.5,1.35,14.5,297.5,492.45,401.11
2016,4,19,7,30,694.0,84.0,1.4,15.0,351.0,562.3,455.05
2016,4,19,7,45,729.5,88.5,1.5,15.5,404.5,624.5,501.63
2016,4,19,8,0,765.0,93.0,1.6,16.0,458.0,684.88,544.41
2016,4,19,8,15,789.0,97.0,1.65,16.0,508.5,739.55,582.06
2016,4,19,8,30,813.0,101.0,1.7,16.0,559.0,793.55,618.59
2016,4,19,8,45,827.0,106.0,1.8,16.5,605.0,839.22,648.01
2016,4,19,9,0,841.0,111.0,1.9,17.0,651.0,882.91,675.74
2016,4,19,9,15,774.0,141.5,1.9,17.5,663.5,883.9,673.03
2016,4,19,9,30,707.0,172.0,1.9,18.0,676.0,874.08,663.58
2016,4,19,9,45,792.0,150.0,1.95,18.5,740.5,939.07,705.49
2016,4,19,10,0,877.0,128.0,2.0,19.0,805.0,1009.85,749.53
2016,4,19,10,15,884.5,130.0,2.0,19.0,834.5,1020.85,754.74
2016,4,19,10,30,892.0,132.0,2.0,19.0,864.0,1037.26,764.28
2016,4,19,10,45,893.0,136.0,2.0,19.0,885.5,1045.79,768.74
2016,4,19,11,0,894.0,140.0,2.0,19.0,907.0,1050.63,771.05
2016,4,19,11,15,686.0,246.0,1.95,19.0,840.5,965.87,714.7
2016,4,19,11,30,478.0,352.0,1.9,19.0,774.0,858.57,637.34
2016,4,19,11,45,482.5,355.5,1.9,19.5,784.0,857.62,636.31
2016,4,19,12,0,487.0,359.0,1.9,20.0,794.0,854.29,632.66
2016,4,19,12,15,414.5,390.0,1.9,19.5,760.0,802.65,596.77
2016,4,19,12,30,342.0,421.0,1.9,19.0,726.0,745.81,557.37
2016,4,19,12,45,394.5,389.5,1.95,19.0,738.0,748.22,561.69
2016,4,19,13,0,447.0,358.0,2.0,19.0,750.0,752.75,566.7
2016,4,19,13,15,401.0,374.0,2.05,19.0,720.5,705.03,532.69
2016,4,19,13,30,355.0,390.0,2.1,19.0,691.0,664.41,503.57
2016,4,19,13,45,274.0,393.0,2.15,19.0,622.0,586.7,447.1
2016,4,19,14,0,193.0,396.0,2.2,19.0,553.0,512.12,392.11
2016,4,19,14,15,149.5,377.0,2.25,18.5,496.0,452.49,348.85
2016,4,19,14,30,106.0,358.0,2.3,18.0,439.0,396.08,307.11
2016,4,19,14,45,84.0,331.0,2.4,18.0,393.0,350.86,273.16
2016,4,19,15,0,62.0,304.0,2.5,18.0,347.0,308.2,240.72
2016,4,19,15,15,58.0,283.5,2.55,17.5,322.0,282.27,221.42
2016,4,19,15,30,54.0,263.0,2.6,17.0,297.0,256.96,202.26
2016,4,19,15,45,53.0,242.5,2.65,17.0,273.5,233.34,183.79
2016,4,19,16,0,52.0,222.0,2.7,17.0,250.0,210.02,165.33
2016,4,19,16,15,98.5,206.5,2.7,16.5,253.5,202.29,157.93
2016,4,19,16,30,145.0,191.0,2.7,16.0,257.0,185.06,142.11
2016,4,19,16,45,72.5,144.0,2.75,16.0,177.0,132.51,102.38
2016,4,19,17,0,0.0,97.0,2.8,16.0,97.0,87.96,68.78
2016,4,19,17,15,0.0,81.0,2.75,15.5,81.0,73.59,59.79
2016,4,19,17,30,0.0,65.0,2.7,15.0,65.0,59.56,47.44
2016,4,19,17,45,199.5,57.5,2.65,15.0,89.5,42.23,31.86
2016,4,19,18,0,399.0,50.0,2.6,15.0,114.0,38.98,28.54
2016,4,19,18,15,280.0,36.0,2.5,14.5,73.0,28.66,18.69
2016,4,19,18,30,161.0,22.0,2.4,14.0,32.0,17.3,2.99
2016,4,19,18,45,80.5,11.0,2.35,14.0,16.0,10.48,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.5,15.5,2.7,12.5,26.5,56.07,0.0
2016,4,20,6,0,241.0,31.0,2.8,13.0,53.0,128.24,89.31
2016,4,20,6,15,343.0,43.0,2.8,13.0,96.5,196.15,152.51
2016,4,20,6,30,445.0,55.0,2.8,13.0,140.0,274.38,221.62
2016,4,20,6,45,510.5,63.5,2.85,13.5,190.0,341.58,280.66
2016,4,20,7,0,576.0,72.0,2.9,14.0,240.0,414.85,342.86
2016,4,20,7,15,366.5,115.0,2.8,14.0,229.5,364.84,302.26
2016,4,20,7,30,157.0,158.0,2.7,14.0,219.0,277.02,228.43
2016,4,20,7,45,449.0,125.5,2.65,14.5,334.0,468.52,386.76
2016,4,20,8,0,741.0,93.0,2.6,15.0,449.0,668.32,541.32
2016,4,20,8,15,504.5,167.5,2.55,15.0,421.5,597.36,481.59
2016,4,20,8,30,268.0,242.0,2.5,15.0,394.0,495.08,397.38
2016,4,20,8,45,164.0,260.0,2.5,15.5,355.5,422.21,337.77
2016,4,20,9,0,60.0,278.0,2.5,16.0,317.0,341.22,270.67
2016,4,20,9,15,208.5,292.0,2.45,16.0,439.0,504.71,400.13
2016,4,20,9,30,357.0,306.0,2.4,16.0,561.0,676.04,528.08
2016,4,20,9,45,422.0,296.5,2.4,16.5,613.0,746.19,576.59
2016,4,20,10,0,487.0,287.0,2.4,17.0,665.0,805.03,617.1
2016,4,20,10,15,391.0,337.5,2.35,17.0,648.0,756.62,578.48
2016,4,20,10,30,295.0,388.0,2.3,17.0,631.0,717.38,546.73
2016,4,20,10,45,390.5,362.0,2.3,17.0,692.5,783.53,595.86
2016,4,20,11,0,486.0,336.0,2.3,17.0,754.0,861.14,650.74
2016,4,20,11,15,474.5,347.0,2.2,17.0,760.5,856.59,645.06
2016,4,20,11,30,463.0,358.0,2.1,17.0,767.0,849.74,638.66
2016,4,20,11,45,462.5,361.5,2.05,17.0,773.0,843.96,633.97
2016,4,20,12,0,462.0,365.0,2.0,17.0,779.0,836.01,627.84
2016,4,20,12,15,441.0,372.0,1.95,17.0,767.0,809.95,608.95
2016,4,20,12,30,420.0,379.0,1.9,17.0,755.0,782.68,589.38
2016,4,20,12,45,654.5,257.0,1.9,17.0,836.0,860.18,649.69
2016,4,20,13,0,889.0,135.0,1.9,17.0,917.0,913.0,686.15
2016,4,20,13,15,884.5,134.0,1.9,17.0,899.5,877.72,662.22
2016,4,20,13,30,880.0,133.0,1.9,17.0,882.0,839.89,637.36
2016,4,20,13,45,871.0,133.0,1.95,17.0,857.0,797.15,609.35
2016,4,20,14,0,862.0,133.0,2.0,17.0,832.0,754.47,581.04
2016,4,20,14,15,853.0,131.0,2.0,17.0,800.5,705.59,545.65
2016,4,20,14,30,844.0,129.0,2.0,17.0,769.0,655.37,508.38
2016,4,20,14,45,833.5,125.5,2.0,17.0,732.0,601.78,467.63
2016,4,20,15,0,823.0,122.0,2.0,17.0,695.0,547.5,425.14
2016,4,20,15,15,807.0,118.5,2.0,16.5,652.0,490.19,379.74
2016,4,20,15,30,791.0,115.0,2.0,16.0,609.0,433.29,333.05
2016,4,20,15,45,773.0,110.5,2.0,16.0,562.5,375.46,283.58
2016,4,20,16,0,755.0,106.0,2.0,16.0,516.0,318.83,233.92
2016,4,20,16,15,682.5,107.5,1.95,15.5,451.0,251.66,177.55
2016,4,20,16,30,610.0,109.0,1.9,15.0,386.0,196.1,131.81
2016,4,20,16,45,618.5,97.0,1.9,15.0,349.0,147.48,91.13
2016,4,20,17,0,627.0,85.0,1.9,15.0,312.0,97.89,56.65
2016,4,20,17,15,576.0,77.5,1.8,14.5,260.5,53.8,42.47
2016,4,20,17,30,525.0,70.0,1.7,14.0,209.0,50.52,39.63
2016,4,20,17,45,452.0,60.0,1.6,14.0,160.5,44.8,34.32
2016,4,20,18,0,379.0,50.0,1.5,14.0,112.0,38.76,28.53
2016,4,20,18,15,268.0,36.5,1.4,13.5,72.0,28.21,18.51
2016,4,20,18,30,157.0,23.0,1.3,13.0,32.0,18.07,4.61
2016,4,20,18,45,78.5,11.5,1.25,13.0,16.0,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,45,18.5,16.5,1.7,13.0,18.0,23.76,0.0
2016,4,21,6,0,37.0,33.0,1.7,13.0,36.0,52.11,34.98
2016,4,21,6,15,69.0,54.0,1.75,13.0,65.5,90.19,69.05
2016,4,21,6,30,101.0,75.0,1.8,13.0,95.0,131.07,104.97
2016,4,21,6,45,122.0,97.0,1.9,13.5,128.5,170.87,139.53
2016,4,21,7,0,143.0,119.0,2.0,14.0,162.0,212.51,174.91
2016,4,21,7,15,165.5,138.5,2.05,14.0,197.0,253.79,209.55
2016,4,21,7,30,188.0,158.0,2.1,14.0,232.0,296.96,245.01
2016,4,21,7,45,143.5,182.0,2.15,14.5,243.0,300.63,246.11
2016,4,21,8,0,99.0,206.0,2.2,15.0,254.0,289.1,234.81
2016,4,21,8,15,98.5,228.5,2.2,15.0,280.5,315.94,255.47
2016,4,21,8,30,98.0,251.0,2.2,15.0,307.0,342.38,275.38
2016,4,21,8,45,89.0,270.0,2.25,15.0,324.0,357.18,285.78
2016,4,21,9,0,80.0,289.0,2.3,15.0,341.0,371.06,295.44
2016,4,21,9,15,203.0,302.5,2.3,15.0,445.5,511.41,405.64
2016,4,21,9,30,326.0,316.0,2.3,15.0,550.0,658.22,515.45
2016,4,21,9,45,378.5,314.0,2.35,15.5,599.0,711.08,552.26
2016,4,21,10,0,431.0,312.0,2.4,16.0,648.0,777.3,598.28
2016,4,21,10,15,258.5,352.0,2.45,16.0,556.0,641.8,495.7
2016,4,21,10,30,86.0,392.0,2.5,16.0,464.0,486.41,376.45
2016,4,21,10,45,66.5,386.0,2.55,16.0,442.5,458.62,355.64
2016,4,21,11,0,47.0,380.0,2.6,16.0,421.0,430.68,333.91
2016,4,21,11,15,28.5,304.5,2.65,16.0,329.5,331.44,258.32
2016,4,21,11,30,10.0,229.0,2.7,16.0,238.0,227.42,177.38
2016,4,21,11,45,10.5,230.5,2.75,16.5,240.0,228.94,178.48
2016,4,21,12,0,11.0,232.0,2.8,17.0,242.0,230.37,179.26
2016,4,21,12,15,16.0,279.0,2.85,17.0,293.5,279.88,217.83
2016,4,21,12,30,21.0,326.0,2.9,17.0,345.0,328.93,255.5
2016,4,21,12,45,180.5,368.0,3.0,17.0,527.5,526.83,409.64
2016,4,21,13,0,340.0,410.0,3.1,17.0,710.0,704.29,541.27
2016,4,21,13,15,434.5,365.0,3.15,17.0,741.0,728.66,560.39
2016,4,21,13,30,529.0,320.0,3.2,17.0,772.0,741.47,572.06
2016,4,21,13,45,481.0,324.5,3.3,17.0,727.0,683.43,529.51
2016,4,21,14,0,433.0,329.0,3.4,17.0,682.0,627.68,488.41
2016,4,21,14,15,331.0,345.5,3.45,16.5,609.5,547.72,428.35
2016,4,21,14,30,229.0,362.0,3.5,16.0,537.0,477.41,374.67
2016,4,21,14,45,310.5,324.0,3.55,16.0,548.5,475.41,374.41
2016,4,21,15,0,392.0,286.0,3.6,16.0,560.0,464.61,366.09
2016,4,21,15,15,219.5,273.0,3.6,16.0,424.5,348.26,274.82
2016,4,21,15,30,47.0,260.0,3.6,16.0,289.0,251.51,199.06
2016,4,21,15,45,220.0,232.0,3.6,16.0,354.0,279.5,219.15
2016,4,21,16,0,393.0,204.0,3.6,16.0,419.0,289.29,221.15
2016,4,21,16,15,213.5,190.0,3.6,15.5,305.0,210.19,161.08
2016,4,21,16,30,34.0,176.0,3.6,15.0,191.0,157.78,125.08
2016,4,21,16,45,154.5,156.0,3.65,15.0,213.5,147.54,111.75
2016,4,21,17,0,275.0,136.0,3.7,15.0,236.0,121.79,88.25
2016,4,21,17,15,250.0,117.5,3.65,14.5,197.5,88.32,73.04
2016,4,21,17,30,225.0,99.0,3.6,14.0,159.0,75.81,62.06
2016,4,21,17,45,196.0,79.0,3.6,14.0,123.0,61.7,49.28
2016,4,21,18,0,167.0,59.0,3.6,14.0,87.0,47.04,35.8
2016,4,21,18,15,109.5,41.0,3.6,13.5,56.5,33.31,22.92
2016,4,21,18,30,52.0,23.0,3.6,13.0,26.0,19.14,6.21
2016,4,21,18,45,26.0,11.5,3.65,13.0,13.0,10.96,0.0
2016,4,21,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,5.9,13.0,7.0,6.48,0.0
2016,4,22,6,0,0.0,14.0,6.0,13.0,14.0,12.97,4.75
2016,4,22,6,15,0.0,25.5,6.05,13.0,25.5,23.66,14.27
2016,4,22,6,30,0.0,37.0,6.1,13.0,37.0,34.36,23.7
2016,4,22,6,45,0.0,50.0,6.15,13.0,50.0,46.47,34.29
2016,4,22,7,0,0.0,63.0,6.2,13.0,63.0,58.69,44.83
2016,4,22,7,15,0.0,76.5,6.25,13.0,76.5,71.74,55.94
2016,4,22,7,30,0.0,90.0,6.3,13.0,90.0,84.79,66.9
2016,4,22,7,45,0.0,108.5,6.35,13.0,108.5,102.91,82.02
2016,4,22,8,0,0.0,127.0,6.4,13.0,127.0,121.05,96.99
2016,4,22,8,15,0.0,75.5,6.55,13.0,75.5,70.3,54.0
2016,4,22,8,30,0.0,24.0,6.7,13.0,24.0,22.3,13.29
2016,4,22,8,45,0.0,79.5,6.85,13.5,79.5,74.08,56.74
2016,4,22,9,0,0.0,135.0,7.0,14.0,135.0,127.49,100.78
2016,4,22,9,15,5.0,179.5,7.15,14.0,183.0,175.9,140.49
2016,4,22,9,30,10.0,224.0,7.3,14.0,231.0,224.99,180.31
2016,4,22,9,45,6.5,196.0,7.45,14.0,201.0,193.27,154.06
2016,4,22,10,0,3.0,168.0,7.6,14.0,171.0,162.13,128.34
2016,4,22,10,15,40.0,278.5,7.6,13.5,312.0,319.9,257.43
2016,4,22,10,30,77.0,389.0,7.6,13.0,453.0,473.91,380.28
2016,4,22,10,45,40.0,274.0,7.65,13.0,307.5,313.6,251.91
2016,4,22,11,0,3.0,159.0,7.7,13.0,162.0,153.09,120.74
2016,4,22,11,15,267.0,251.5,7.65,13.0,489.5,536.27,437.4
2016,4,22,11,30,531.0,344.0,7.6,13.0,817.0,902.8,720.79
2016,4,22,11,45,414.5,389.5,7.55,13.0,760.5,824.57,656.61
2016,4,22,12,0,298.0,435.0,7.5,13.0,704.0,739.77,588.64
2016,4,22,12,15,224.5,444.5,7.45,13.0,647.0,660.62,526.25
2016,4,22,12,30,151.0,454.0,7.4,13.0,590.0,593.07,472.01
2016,4,22,12,45,508.0,302.0,7.35,13.0,752.5,770.81,620.08
2016,4,22,13,0,865.0,150.0,7.3,13.0,915.0,912.48,731.49
2016,4,22,13,15,862.0,149.0,7.25,13.0,899.5,878.3,705.59
2016,4,22,13,30,859.0,148.0,7.2,13.0,884.0,841.52,678.37
2016,4,22,13,45,868.0,138.5,7.2,13.0,864.5,800.43,647.97
2016,4,22,14,0,877.0,129.0,7.2,13.0,845.0,760.2,618.05
2016,4,22,14,15,869.0,127.5,7.2,13.0,814.5,712.67,580.57
2016,4,22,14,30,861.0,126.0,7.2,13.0,784.0,663.81,540.91
2016,4,22,14,45,464.5,219.0,7.25,13.0,572.0,471.69,383.73
2016,4,22,15,0,68.0,312.0,7.3,13.0,360.0,318.13,256.28
2016,4,22,15,15,114.0,300.0,7.2,13.0,374.0,321.18,259.15
2016,4,22,15,30,160.0,288.0,7.1,13.0,388.0,319.83,257.49
2016,4,22,15,45,251.0,252.5,7.05,13.0,396.0,307.59,245.49
2016,4,22,16,0,342.0,217.0,7.0,13.0,404.0,287.39,225.1
2016,4,22,16,15,288.5,202.5,6.9,13.0,350.0,238.41,184.2
2016,4,22,16,30,235.0,188.0,6.8,13.0,296.0,195.68,149.52
2016,4,22,16,45,425.0,141.0,6.7,13.0,308.0,160.33,111.64
2016,4,22,17,0,615.0,94.0,6.6,13.0,320.0,105.83,63.93
2016,4,22,17,15,560.5,86.5,6.45,12.5,267.5,60.88,49.16
2016,4,22,17,30,506.0,79.0,6.3,12.0,215.0,57.97,46.62
2016,4,22,17,45,427.0,68.5,6.15,12.0,166.0,50.87,40.03
2016,4,22,18,0,348.0,58.0,6.0,12.0,117.0,44.07,33.49
2016,4,22,18,15,232.0,43.0,5.9,11.5,76.5,33.28,23.17
2016,4,22,18,30,116.0,28.0,5.8,11.0,36.0,23.07,9.73
2016,4,22,18,45,58.0,14.0,5.7,11.0,18.0,13.34,0.0
2016,4,22,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
