Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,17.0,4.1,11.5,31.5,64.08,13.42
2016,4,23,6,0,272.0,34.0,4.2,12.0,63.0,144.1,105.23
2016,4,23,6,15,370.5,45.0,4.15,12.0,107.5,210.85,166.37
2016,4,23,6,30,469.0,56.0,4.1,12.0,152.0,288.54,235.59
2016,4,23,6,45,524.0,65.5,4.1,12.0,201.5,353.15,293.4
2016,4,23,7,0,579.0,75.0,4.1,12.0,251.0,422.7,353.68
2016,4,23,7,15,623.5,81.5,4.1,12.0,303.0,486.96,407.9
2016,4,23,7,30,668.0,88.0,4.1,12.0,355.0,554.12,462.79
2016,4,23,7,45,692.5,95.0,4.15,12.5,405.0,610.41,506.61
2016,4,23,8,0,717.0,102.0,4.2,13.0,455.0,666.95,548.78
2016,4,23,8,15,741.5,106.5,4.15,13.0,504.0,720.45,587.39
2016,4,23,8,30,766.0,111.0,4.1,13.0,553.0,770.13,622.56
2016,4,23,8,45,781.0,115.5,4.1,13.5,597.5,814.23,652.04
2016,4,23,9,0,796.0,120.0,4.1,14.0,642.0,856.55,679.78
2016,4,23,9,15,810.5,122.5,4.1,14.0,682.5,894.13,705.02
2016,4,23,9,30,825.0,125.0,4.1,14.0,723.0,929.39,728.45
2016,4,23,9,45,847.0,121.5,4.15,14.5,761.0,962.52,749.15
2016,4,23,10,0,869.0,118.0,4.2,15.0,799.0,984.75,762.1
2016,4,23,10,15,876.5,119.5,4.15,15.0,827.5,1003.78,773.75
2016,4,23,10,30,884.0,121.0,4.1,15.0,856.0,1019.49,783.17
2016,4,23,10,45,887.5,123.0,4.1,15.0,877.5,1028.28,788.25
2016,4,23,11,0,891.0,125.0,4.1,15.0,899.0,1033.49,791.05
2016,4,23,11,15,894.5,125.5,4.05,15.0,913.5,1033.53,790.14
2016,4,23,11,30,898.0,126.0,4.0,15.0,928.0,1029.98,786.94
2016,4,23,11,45,895.0,129.0,4.0,15.0,933.5,1018.99,779.13
2016,4,23,12,0,892.0,132.0,4.0,15.0,939.0,1004.53,769.12
2016,4,23,12,15,891.5,132.0,4.15,15.0,937.5,986.12,757.43
2016,4,23,12,30,891.0,132.0,4.3,15.0,936.0,964.43,743.49
2016,4,23,12,45,888.0,132.0,4.45,15.0,926.5,937.29,726.14
2016,4,23,13,0,885.0,132.0,4.6,15.0,917.0,907.21,706.53
2016,4,23,13,15,880.5,131.5,4.75,15.0,900.0,872.6,683.44
2016,4,23,13,30,876.0,131.0,4.9,15.0,883.0,835.44,658.22
2016,4,23,13,45,864.0,132.5,5.1,15.0,857.5,792.03,628.32
2016,4,23,14,0,852.0,134.0,5.3,15.0,832.0,748.87,598.13
2016,4,23,14,15,843.0,132.5,5.35,15.0,801.0,700.98,561.33
2016,4,23,14,30,834.0,131.0,5.4,15.0,770.0,651.77,522.67
2016,4,23,14,45,818.5,130.5,5.5,15.0,732.0,598.64,480.11
2016,4,23,15,0,803.0,130.0,5.6,15.0,694.0,545.32,436.26
2016,4,23,15,15,787.0,127.0,5.55,14.5,652.0,489.59,389.83
2016,4,23,15,30,771.0,124.0,5.5,14.0,610.0,434.32,342.43
2016,4,23,15,45,745.0,122.0,5.5,14.0,562.5,373.65,289.11
2016,4,23,16,0,719.0,120.0,5.5,14.0,515.0,317.95,238.99
2016,4,23,16,15,691.0,115.0,5.45,14.0,465.5,261.59,188.27
2016,4,23,16,30,663.0,110.0,5.4,14.0,416.0,208.15,141.07
2016,4,23,16,45,616.5,106.0,5.35,14.0,364.0,156.42,99.33
2016,4,23,17,0,570.0,102.0,5.3,14.0,312.0,110.36,68.77
2016,4,23,17,15,517.0,93.0,5.2,13.5,261.5,66.11,53.62
2016,4,23,17,30,464.0,84.0,5.1,13.0,211.0,60.93,49.08
2016,4,23,17,45,395.0,72.0,5.1,13.0,163.5,53.41,42.15
2016,4,23,18,0,326.0,60.0,5.1,13.0,116.0,45.53,34.68
2016,4,23,18,15,222.5,44.0,5.05,12.5,76.5,34.01,23.78
2016,4,23,18,30,119.0,28.0,5.0,12.0,37.0,22.0,9.73
2016,4,23,18,45,59.5,14.0,4.95,12.0,18.5,13.34,0.0
2016,4,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,24,5,45,107.0,20.5,7.4,11.0,32.0,61.6,20.22
2016,4,24,6,0,214.0,41.0,7.5,11.0,64.0,132.56,98.43
2016,4,24,6,15,311.0,55.0,7.5,11.0,109.0,197.98,157.99
2016,4,24,6,30,408.0,69.0,7.5,11.0,154.0,274.4,226.7
2016,4,24,6,45,484.0,77.5,7.5,11.5,206.0,346.94,291.42
2016,4,24,7,0,560.0,86.0,7.5,12.0,258.0,425.24,359.59
2016,4,24,7,15,606.5,93.5,7.45,12.5,311.0,491.15,415.62
2016,4,24,7,30,653.0,101.0,7.4,13.0,364.0,560.12,472.46
2016,4,24,7,45,692.0,105.0,7.35,13.5,417.0,622.51,522.42
2016,4,24,8,0,731.0,109.0,7.3,14.0,470.0,686.33,571.7
2016,4,24,8,15,755.5,113.0,7.25,14.0,520.0,739.82,611.7
2016,4,24,8,30,780.0,117.0,7.2,14.0,570.0,789.04,647.8
2016,4,24,8,45,803.0,118.5,7.2,14.5,617.5,837.12,681.46
2016,4,24,9,0,826.0,120.0,7.2,15.0,665.0,883.81,713.57
2016,4,24,9,15,839.5,123.0,7.2,15.0,706.0,921.81,740.19
2016,4,24,9,30,853.0,126.0,7.2,15.0,747.0,957.34,764.86
2016,4,24,9,45,861.0,129.5,7.25,15.0,782.0,985.45,784.23
2016,4,24,10,0,869.0,133.0,7.3,15.0,817.0,1010.44,801.35
2016,4,24,10,15,876.5,135.0,7.45,15.0,846.0,1020.87,808.43
2016,4,24,10,30,884.0,137.0,7.6,15.0,875.0,1036.91,819.8
2016,4,24,10,45,883.5,141.5,7.8,15.5,895.5,1044.08,823.47
2016,4,24,11,0,883.0,146.0,8.0,16.0,916.0,1047.6,824.62
2016,4,24,11,15,886.5,147.0,8.2,15.5,930.0,1047.92,826.76
2016,4,24,11,30,890.0,148.0,8.4,15.0,944.0,1044.67,826.41
2016,4,24,11,45,881.0,155.0,8.6,15.0,948.0,1031.51,817.3
2016,4,24,12,0,872.0,162.0,8.8,15.0,952.0,1023.92,812.39
2016,4,24,12,15,719.5,249.0,9.0,15.0,900.5,953.16,760.55
2016,4,24,12,30,567.0,336.0,9.2,15.0,849.0,876.3,698.89
2016,4,24,12,45,694.5,262.5,9.4,15.0,884.5,901.36,722.62
2016,4,24,13,0,822.0,189.0,9.6,15.0,920.0,913.26,733.39
2016,4,24,13,15,817.5,188.0,9.7,14.5,903.5,878.86,709.31
2016,4,24,13,30,813.0,187.0,9.8,14.0,887.0,842.12,683.37
2016,4,24,13,45,806.0,185.0,10.0,14.0,862.5,800.37,651.92
2016,4,24,14,0,799.0,183.0,10.2,14.0,838.0,756.88,617.72
2016,4,24,14,15,789.0,180.0,10.25,14.0,807.0,708.8,579.09
2016,4,24,14,30,779.0,177.0,10.3,14.0,776.0,659.08,538.5
2016,4,24,14,45,779.5,166.5,10.4,14.0,741.5,607.83,496.13
2016,4,24,15,0,780.0,156.0,10.5,14.0,707.0,555.07,451.51
2016,4,24,15,15,762.5,152.0,10.55,13.5,663.5,498.23,403.1
2016,4,24,15,30,745.0,148.0,10.6,13.0,620.0,442.08,354.03
2016,4,24,15,45,730.5,140.5,10.65,13.0,574.0,384.93,302.4
2016,4,24,16,0,716.0,133.0,10.7,13.0,528.0,328.71,250.75
2016,4,24,16,15,687.0,127.0,10.7,12.5,477.5,271.36,198.84
2016,4,24,16,30,658.0,121.0,10.7,12.0,427.0,217.1,150.58
2016,4,24,16,45,613.5,115.5,10.7,12.0,374.0,164.68,107.5
2016,4,24,17,0,569.0,110.0,10.7,12.0,321.0,117.75,75.55
2016,4,24,17,15,516.0,100.0,10.7,11.5,269.5,71.41,58.82
2016,4,24,17,30,463.0,90.0,10.7,11.0,218.0,65.34,53.45
2016,4,24,17,45,392.0,77.0,10.7,11.0,169.0,57.17,45.87
2016,4,24,18,0,321.0,64.0,10.7,11.0,120.0,48.61,37.72
2016,4,24,18,15,221.5,47.0,10.7,11.0,79.5,36.36,26.03
2016,4,24,18,30,122.0,30.0,10.7,11.0,39.0,24.65,12.34
2016,4,24,18,45,61.0,15.0,10.75,11.0,19.5,14.3,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,45,191.5,17.0,7.85,8.5,38.0,83.21,36.0
2016,4,25,6,0,383.0,34.0,7.9,9.0,76.0,182.14,137.22
2016,4,25,6,15,479.0,42.5,7.9,9.0,124.5,251.76,202.86
2016,4,25,6,30,575.0,51.0,7.9,9.0,173.0,331.78,276.54
2016,4,25,6,45,636.0,57.5,7.95,9.5,226.5,401.62,340.34
2016,4,25,7,0,697.0,64.0,8.0,10.0,280.0,474.49,404.9
2016,4,25,7,15,737.0,68.5,7.95,10.5,334.5,539.69,460.95
2016,4,25,7,30,777.0,73.0,7.9,11.0,389.0,607.04,516.91
2016,4,25,7,45,804.5,77.0,7.85,11.5,442.5,666.79,564.2
2016,4,25,8,0,832.0,81.0,7.8,12.0,496.0,726.75,609.16
2016,4,25,8,15,853.0,84.0,7.7,12.0,547.0,780.26,649.14
2016,4,25,8,30,874.0,87.0,7.6,12.0,598.0,826.5,682.84
2016,4,25,8,45,888.5,90.0,7.5,12.5,644.5,871.7,713.99
2016,4,25,9,0,903.0,93.0,7.4,13.0,691.0,914.83,743.06
2016,4,25,9,15,914.5,95.0,7.35,13.0,733.0,951.73,768.71
2016,4,25,9,30,926.0,97.0,7.3,13.0,775.0,985.89,792.18
2016,4,25,9,45,928.5,102.0,7.3,13.5,809.0,1011.8,808.19
2016,4,25,10,0,931.0,107.0,7.3,14.0,843.0,1034.16,821.58
2016,4,25,10,15,937.5,108.5,7.3,14.0,872.0,1053.01,834.03
2016,4,25,10,30,944.0,110.0,7.3,14.0,901.0,1068.29,843.99
2016,4,25,10,45,947.5,111.0,7.35,14.0,922.5,1076.33,849.12
2016,4,25,11,0,951.0,112.0,7.4,14.0,944.0,1080.6,851.7
2016,4,25,11,15,953.5,112.5,7.45,14.0,958.0,1079.53,850.59
2016,4,25,11,30,956.0,113.0,7.5,14.0,972.0,1074.66,846.89
2016,4,25,11,45,954.5,114.5,7.55,14.5,977.5,1063.08,836.88
2016,4,25,12,0,953.0,116.0,7.6,15.0,983.0,1047.83,824.38
2016,4,25,12,15,952.0,116.0,7.65,15.0,981.0,1027.96,810.23
2016,4,25,12,30,951.0,116.0,7.7,15.0,979.0,1004.61,793.62
2016,4,25,12,45,946.0,117.0,7.8,15.0,968.0,975.27,772.85
2016,4,25,13,0,941.0,118.0,7.9,15.0,957.0,942.89,749.79
2016,4,25,13,15,937.0,117.5,8.0,15.0,939.5,907.02,724.05
2016,4,25,13,30,933.0,117.0,8.1,15.0,922.0,868.4,696.12
2016,4,25,13,45,925.5,116.5,8.2,15.0,896.5,824.52,664.01
2016,4,25,14,0,918.0,116.0,8.3,15.0,871.0,778.53,630.05
2016,4,25,14,15,909.5,114.5,8.35,15.0,839.0,729.06,591.88
2016,4,25,14,30,901.0,113.0,8.4,15.0,807.0,678.03,550.61
2016,4,25,14,45,888.0,111.5,8.5,15.0,768.0,623.05,505.36
2016,4,25,15,0,875.0,110.0,8.6,15.0,729.0,567.45,458.5
2016,4,25,15,15,860.0,107.5,8.65,14.5,685.5,507.37,407.63
2016,4,25,15,30,845.0,105.0,8.7,14.0,642.0,449.16,356.77
2016,4,25,15,45,824.0,102.5,8.8,14.0,593.5,389.24,302.7
2016,4,25,16,0,803.0,100.0,8.9,14.0,545.0,330.76,248.95
2016,4,25,16,15,777.5,96.0,8.9,13.5,494.0,271.58,194.97
2016,4,25,16,30,752.0,92.0,8.9,13.0,443.0,214.92,144.13
2016,4,25,16,45,715.0,87.5,8.9,13.0,389.5,154.68,94.03
2016,4,25,17,0,678.0,83.0,8.9,13.0,336.0,102.83,58.51
2016,4,25,17,15,628.5,76.5,8.85,12.5,283.5,53.87,42.87
2016,4,25,17,30,579.0,70.0,8.8,12.0,231.0,49.82,39.3
2016,4,25,17,45,504.0,61.5,8.75,12.0,180.5,45.37,35.15
2016,4,25,18,0,429.0,53.0,8.7,12.0,130.0,40.72,30.6
2016,4,25,18,15,315.5,40.5,8.55,11.5,87.0,31.97,22.23
2016,4,25,18,30,202.0,28.0,8.4,11.0,44.0,21.95,10.89
2016,4,25,18,45,101.0,14.0,8.3,11.0,22.0,13.34,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,5.5,9.5,28.0,45.13,20.62
2016,4,26,6,0,121.0,42.0,5.6,10.0,56.0,96.09,71.72
2016,4,26,6,15,168.0,61.0,5.6,10.0,91.5,142.66,114.0
2016,4,26,6,30,215.0,80.0,5.6,10.0,127.0,194.14,160.39
2016,4,26,6,45,240.0,100.5,5.7,10.5,165.5,241.16,202.27
2016,4,26,7,0,265.0,121.0,5.8,11.0,204.0,290.33,244.96
2016,4,26,7,15,299.0,135.0,5.7,11.0,245.0,339.22,286.98
2016,4,26,7,30,333.0,149.0,5.6,11.0,286.0,390.91,330.44
2016,4,26,7,45,446.0,144.0,5.55,11.5,352.5,490.33,412.62
2016,4,26,8,0,559.0,139.0,5.5,12.0,419.0,593.27,495.36
2016,4,26,8,15,453.0,187.5,5.3,12.0,429.5,581.87,481.99
2016,4,26,8,30,347.0,236.0,5.1,12.0,440.0,553.12,455.1
2016,4,26,8,45,440.5,224.5,4.95,12.5,504.5,644.09,525.89
2016,4,26,9,0,534.0,213.0,4.8,13.0,569.0,727.65,588.76
2016,4,26,9,15,485.0,249.5,4.75,13.0,587.5,736.89,592.04
2016,4,26,9,30,436.0,286.0,4.7,13.0,606.0,740.97,591.82
2016,4,26,9,45,370.0,325.0,4.7,13.0,605.5,714.91,569.24
2016,4,26,10,0,304.0,364.0,4.7,13.0,605.0,697.4,552.9
2016,4,26,10,15,317.5,375.0,4.8,13.0,634.5,724.31,572.89
2016,4,26,10,30,331.0,386.0,4.9,13.0,664.0,749.99,591.7
2016,4,26,10,45,285.5,408.5,5.0,13.5,653.0,727.3,571.84
2016,4,26,11,0,240.0,431.0,5.1,14.0,642.0,690.17,541.76
2016,4,26,11,15,241.0,438.5,5.25,14.0,653.5,695.35,545.85
2016,4,26,11,30,242.0,446.0,5.4,14.0,665.0,699.28,548.86
2016,4,26,11,45,524.5,319.0,5.55,14.0,796.0,861.11,678.03
2016,4,26,12,0,807.0,192.0,5.7,14.0,927.0,991.36,776.76
2016,4,26,12,15,663.5,275.0,5.85,14.0,879.0,925.38,728.14
2016,4,26,12,30,520.0,358.0,6.0,14.0,831.0,853.9,672.1
2016,4,26,12,45,686.5,257.0,6.15,14.5,874.5,888.7,702.87
2016,4,26,13,0,853.0,156.0,6.3,15.0,918.0,908.39,717.7
2016,4,26,13,15,849.0,155.0,6.35,15.0,901.5,873.73,692.82
2016,4,26,13,30,845.0,154.0,6.4,15.0,885.0,836.62,666.24
2016,4,26,13,45,838.5,152.5,6.5,15.0,861.0,794.82,636.17
2016,4,26,14,0,832.0,151.0,6.6,15.0,837.0,751.13,603.82
2016,4,26,14,15,822.5,149.0,6.65,14.5,806.0,703.25,567.54
2016,4,26,14,30,813.0,147.0,6.7,14.0,775.0,654.18,529.4
2016,4,26,14,45,797.5,145.5,6.75,14.0,737.0,601.13,486.16
2016,4,26,15,0,782.0,144.0,6.8,14.0,699.0,547.97,441.83
2016,4,26,15,15,689.5,162.0,6.85,14.0,630.0,473.03,379.23
2016,4,26,15,30,597.0,180.0,6.9,14.0,561.0,408.75,324.73
2016,4,26,15,45,438.0,206.5,6.95,14.0,475.0,335.41,264.11
2016,4,26,16,0,279.0,233.0,7.0,14.0,389.0,281.77,221.2
2016,4,26,16,15,174.0,213.0,7.05,13.5,307.5,223.12,175.23
2016,4,26,16,30,69.0,193.0,7.1,13.0,226.0,177.63,141.5
2016,4,26,16,45,205.0,162.5,7.15,13.0,243.0,154.98,116.81
2016,4,26,17,0,341.0,132.0,7.2,13.0,260.0,119.94,84.66
2016,4,26,17,15,300.0,119.0,7.1,12.5,219.0,90.69,75.79
2016,4,26,17,30,259.0,106.0,7.0,12.0,178.0,80.69,66.99
2016,4,26,17,45,215.0,87.0,6.95,12.0,138.5,67.43,54.89
2016,4,26,18,0,171.0,68.0,6.9,12.0,99.0,53.66,42.12
2016,4,26,18,15,116.0,48.5,6.8,11.5,66.5,39.02,28.44
2016,4,26,18,30,61.0,29.0,6.7,11.0,34.0,24.98,13.66
2016,4,26,18,45,30.5,14.5,6.6,11.0,17.0,13.82,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,12.5,4.5,4.15,10.0,5.0,0.0,0.0
2016,4,27,5,30,25.0,9.0,4.5,10.0,10.0,14.16,0.0
2016,4,27,5,45,135.0,26.0,4.85,10.5,41.0,78.78,43.1
2016,4,27,6,0,245.0,43.0,5.2,11.0,72.0,145.6,110.1
2016,4,27,6,15,337.5,55.5,5.45,11.0,117.0,209.88,168.23
2016,4,27,6,30,430.0,68.0,5.7,11.0,162.0,284.51,235.18
2016,4,27,6,45,215.0,56.5,6.0,11.5,103.5,184.16,153.71
2016,4,27,7,0,0.0,45.0,6.3,12.0,45.0,41.8,30.45
2016,4,27,7,15,0.0,54.5,6.6,12.0,54.5,50.66,38.04
2016,4,27,7,30,0.0,64.0,6.9,12.0,64.0,59.53,45.53
2016,4,27,7,45,13.0,126.5,7.2,12.0,133.5,130.07,105.66
2016,4,27,8,0,26.0,189.0,7.5,12.0,203.0,204.57,168.1
2016,4,27,8,15,36.0,215.0,7.65,12.0,236.0,250.08,205.58
2016,4,27,8,30,46.0,241.0,7.8,12.0,269.0,286.81,235.5
2016,4,27,8,45,412.5,190.5,8.0,12.0,464.5,582.53,486.08
2016,4,27,9,0,779.0,140.0,8.2,12.0,660.0,870.47,715.39
2016,4,27,9,15,795.0,143.0,8.25,12.0,702.0,904.69,739.2
2016,4,27,9,30,811.0,146.0,8.3,12.0,744.0,941.35,765.65
2016,4,27,9,45,825.5,147.5,8.35,12.0,780.5,972.46,787.83
2016,4,27,10,0,840.0,149.0,8.4,12.0,817.0,1000.81,807.94
2016,4,27,10,15,849.0,150.5,8.4,12.0,846.5,1020.73,821.58
2016,4,27,10,30,858.0,152.0,8.4,12.0,876.0,1037.37,832.89
2016,4,27,10,45,855.5,159.0,8.45,12.0,896.0,1044.92,837.77
2016,4,27,11,0,853.0,166.0,8.5,12.0,916.0,1048.79,840.1
2016,4,27,11,15,857.0,167.0,8.5,12.0,930.5,1049.3,839.88
2016,4,27,11,30,861.0,168.0,8.5,12.0,945.0,1046.24,837.17
2016,4,27,11,45,857.5,172.0,8.55,12.0,950.5,1035.3,828.98
2016,4,27,12,0,854.0,176.0,8.6,12.0,956.0,1020.96,818.4
2016,4,27,12,15,853.5,175.5,8.6,12.0,954.5,1001.7,804.05
2016,4,27,12,30,853.0,175.0,8.6,12.0,953.0,979.23,787.41
2016,4,27,12,45,651.5,270.5,8.65,12.5,861.0,869.99,702.11
2016,4,27,13,0,450.0,366.0,8.7,13.0,769.0,761.49,612.23
2016,4,27,13,15,651.0,264.5,8.7,13.0,835.5,814.97,659.45
2016,4,27,13,30,852.0,163.0,8.7,13.0,902.0,851.01,690.03
2016,4,27,13,45,849.0,158.5,8.75,13.0,878.0,808.71,658.22
2016,4,27,14,0,846.0,154.0,8.8,13.0,854.0,764.27,624.2
2016,4,27,14,15,836.5,152.0,8.8,13.0,822.0,715.77,585.27
2016,4,27,14,30,827.0,150.0,8.8,13.0,790.0,666.05,544.67
2016,4,27,14,45,819.5,144.0,8.85,13.0,753.5,612.85,500.65
2016,4,27,15,0,812.0,138.0,8.9,13.0,717.0,558.76,454.86
2016,4,27,15,15,795.5,134.5,8.9,13.0,673.5,501.96,405.7
2016,4,27,15,30,779.0,131.0,8.9,13.0,630.0,445.69,355.86
2016,4,27,15,45,764.5,124.5,8.9,13.0,584.0,384.76,301.21
2016,4,27,16,0,750.0,118.0,8.9,13.0,538.0,327.74,248.82
2016,4,27,16,15,722.0,113.0,8.9,13.0,487.0,269.71,195.8
2016,4,27,16,30,694.0,108.0,8.9,13.0,436.0,214.57,146.34
2016,4,27,16,45,663.5,100.5,8.9,13.0,384.5,160.16,100.84
2016,4,27,17,0,633.0,93.0,8.9,13.0,333.0,109.4,65.2
2016,4,27,17,15,582.0,85.5,8.9,12.5,280.5,62.32,50.44
2016,4,27,17,30,531.0,78.0,8.9,12.0,228.0,56.16,45.02
2016,4,27,17,45,464.0,68.0,8.95,12.0,179.0,50.72,39.96
2016,4,27,18,0,397.0,58.0,9.0,12.0,130.0,44.96,34.43
2016,4,27,18,15,289.5,44.5,9.0,11.5,88.0,34.21,24.29
2016,4,27,18,30,182.0,31.0,9.0,11.0,46.0,24.27,13.49
2016,4,27,18,45,91.0,15.5,9.05,11.0,23.0,14.77,0.0
2016,4,27,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,5.5,7.7,9.5,6.0,0.0,0.0
2016,4,28,5,30,50.0,11.0,7.7,10.0,12.0,21.73,0.0
2016,4,28,5,45,185.5,25.0,7.7,10.5,45.5,92.37,54.21
2016,4,28,6,0,321.0,39.0,7.7,11.0,79.0,168.16,127.88
2016,4,28,6,15,412.0,49.0,7.55,11.0,125.0,234.62,188.85
2016,4,28,6,30,503.0,59.0,7.4,11.0,171.0,310.88,257.94
2016,4,28,6,45,567.0,65.5,7.3,11.5,223.0,378.71,318.73
2016,4,28,7,0,631.0,72.0,7.2,12.0,275.0,452.22,382.6
2016,4,28,7,15,672.0,77.5,7.05,12.5,327.5,515.75,436.22
2016,4,28,7,30,713.0,83.0,6.9,13.0,380.0,581.73,490.06
2016,4,28,7,45,744.0,87.0,6.75,13.5,432.5,638.45,534.7
2016,4,28,8,0,775.0,91.0,6.6,14.0,485.0,698.36,578.86
2016,4,28,8,15,797.0,94.5,6.45,14.0,534.5,750.86,617.31
2016,4,28,8,30,819.0,98.0,6.3,14.0,584.0,802.52,654.44
2016,4,28,8,45,835.0,101.0,6.2,14.5,629.5,847.3,684.64
2016,4,28,9,0,851.0,104.0,6.1,15.0,675.0,890.21,712.93
2016,4,28,9,15,864.0,106.5,5.95,15.0,716.0,920.2,732.41
2016,4,28,9,30,877.0,109.0,5.8,15.0,757.0,954.86,755.15
2016,4,28,9,45,891.5,108.5,5.7,15.5,794.0,984.92,773.15
2016,4,28,10,0,906.0,108.0,5.6,16.0,831.0,1012.12,788.92
2016,4,28,10,15,913.0,109.0,5.55,16.0,859.5,1030.45,800.23
2016,4,28,10,30,920.0,110.0,5.5,16.0,888.0,1045.33,809.21
2016,4,28,10,45,918.0,115.5,5.5,16.5,908.0,1052.41,811.65
2016,4,28,11,0,916.0,121.0,5.5,17.0,928.0,1055.7,811.62
2016,4,28,11,15,919.0,121.5,5.6,17.0,942.5,1055.04,811.37
2016,4,28,11,30,922.0,122.0,5.7,17.0,957.0,1050.73,808.69
2016,4,28,11,45,918.5,125.5,5.85,17.0,961.5,1039.4,801.59
2016,4,28,12,0,915.0,129.0,6.0,17.0,966.0,1024.56,792.09
2016,4,28,12,15,914.5,129.0,6.15,17.0,965.0,1005.71,779.76
2016,4,28,12,30,914.0,129.0,6.3,17.0,964.0,983.52,765.05
2016,4,28,12,45,915.0,126.5,6.45,17.0,955.0,957.02,747.2
2016,4,28,13,0,916.0,124.0,6.6,17.0,946.0,927.34,726.95
2016,4,28,13,15,912.5,123.5,6.75,16.5,929.5,892.7,704.31
2016,4,28,13,30,909.0,123.0,6.9,16.0,913.0,855.38,679.39
2016,4,28,13,45,899.5,123.5,7.1,16.0,888.0,811.86,648.41
2016,4,28,14,0,890.0,124.0,7.3,16.0,863.0,766.47,615.64
2016,4,28,14,15,882.0,122.5,7.45,16.0,832.0,718.62,579.11
2016,4,28,14,30,874.0,121.0,7.6,16.0,801.0,669.25,539.81
2016,4,28,14,45,857.5,121.5,7.75,16.0,762.0,614.6,495.37
2016,4,28,15,0,841.0,122.0,7.9,16.0,723.0,559.93,449.8
2016,4,28,15,15,826.0,119.5,7.95,15.5,680.5,503.37,402.27
2016,4,28,15,30,811.0,117.0,8.0,15.0,638.0,447.09,353.56
2016,4,28,15,45,788.5,114.5,8.1,15.0,590.5,388.61,301.35
2016,4,28,16,0,766.0,112.0,8.2,15.0,543.0,331.8,249.69
2016,4,28,16,15,740.0,107.5,8.2,14.5,492.5,270.16,194.39
2016,4,28,16,30,714.0,103.0,8.2,14.0,442.0,214.82,145.13
2016,4,28,16,45,677.0,98.0,8.2,14.0,389.5,160.5,100.07
2016,4,28,17,0,640.0,93.0,8.2,14.0,337.0,110.57,65.45
2016,4,28,17,15,590.5,86.0,8.15,13.5,285.0,63.49,51.28
2016,4,28,17,30,541.0,79.0,8.1,13.0,233.0,56.87,45.47
2016,4,28,17,45,463.5,70.0,8.05,12.5,183.0,52.33,41.34
2016,4,28,18,0,386.0,61.0,8.0,12.0,133.0,46.0,35.38
2016,4,28,18,15,280.0,47.0,7.7,11.5,90.5,36.13,26.03
2016,4,28,18,30,174.0,33.0,7.4,11.0,48.0,25.85,15.09
2016,4,28,18,45,87.0,16.5,7.15,11.0,24.0,13.06,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,5.15,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,5.2,10.0,11.0,10.48,0.0
2016,4,29,5,45,97.5,31.0,5.3,10.0,43.0,70.67,43.28
2016,4,29,6,0,195.0,51.0,5.4,10.0,75.0,132.78,101.68
2016,4,29,6,15,282.5,66.0,5.4,10.0,120.0,201.07,162.51
2016,4,29,6,30,370.0,81.0,5.4,10.0,165.0,273.46,227.12
2016,4,29,6,45,438.0,91.0,5.45,10.5,215.0,339.35,285.36
2016,4,29,7,0,506.0,101.0,5.5,11.0,265.0,411.76,347.71
2016,4,29,7,15,552.0,109.0,5.6,11.0,316.5,478.38,404.31
2016,4,29,7,30,598.0,117.0,5.7,11.0,368.0,545.19,459.82
2016,4,29,7,45,630.0,124.0,5.8,11.0,419.0,603.67,507.31
2016,4,29,8,0,662.0,131.0,5.9,11.0,470.0,663.09,554.58
2016,4,29,8,15,687.5,136.5,5.9,11.0,518.5,716.3,595.35
2016,4,29,8,30,713.0,142.0,5.9,11.0,567.0,769.2,634.54
2016,4,29,8,45,729.0,148.0,5.95,11.5,611.0,813.85,665.84
2016,4,29,9,0,745.0,154.0,6.0,12.0,655.0,856.92,695.56
2016,4,29,9,15,760.0,157.5,6.05,12.0,695.5,894.41,722.15
2016,4,29,9,30,775.0,161.0,6.1,12.0,736.0,929.75,747.04
2016,4,29,9,45,801.5,155.0,6.15,12.5,774.0,958.09,765.24
2016,4,29,10,0,828.0,149.0,6.2,13.0,812.0,989.63,785.75
2016,4,29,10,15,836.0,151.0,6.35,13.0,840.5,1008.86,799.36
2016,4,29,10,30,844.0,153.0,6.5,13.0,869.0,1024.85,810.78
2016,4,29,10,45,852.5,153.0,6.7,13.5,891.0,1035.82,817.44
2016,4,29,11,0,861.0,153.0,6.9,14.0,913.0,1043.35,821.72
2016,4,29,11,15,864.5,153.5,6.95,14.0,927.5,1042.84,821.04
2016,4,29,11,30,868.0,154.0,7.0,14.0,942.0,1029.45,811.2
2016,4,29,11,45,872.0,153.0,7.1,14.5,949.0,1021.21,804.0
2016,4,29,12,0,876.0,152.0,7.2,15.0,956.0,1009.55,794.41
2016,4,29,12,15,876.0,152.0,7.35,15.0,954.5,991.65,782.14
2016,4,29,12,30,876.0,152.0,7.5,15.0,953.0,970.55,767.57
2016,4,29,12,45,864.0,157.5,7.65,15.0,941.5,947.4,751.48
2016,4,29,13,0,852.0,163.0,7.8,15.0,930.0,914.57,728.16
2016,4,29,13,15,848.0,162.0,7.95,15.0,913.0,879.93,703.39
2016,4,29,13,30,844.0,161.0,8.1,15.0,896.0,842.86,676.61
2016,4,29,13,45,839.5,158.0,8.25,15.0,872.5,801.23,646.18
2016,4,29,14,0,835.0,155.0,8.4,15.0,849.0,757.59,613.31
2016,4,29,14,15,826.5,152.5,8.45,15.0,818.5,709.86,575.5
2016,4,29,14,30,818.0,150.0,8.5,15.0,788.0,660.86,535.98
2016,4,29,14,45,809.5,145.5,8.6,15.0,752.0,609.0,493.46
2016,4,29,15,0,801.0,141.0,8.7,15.0,716.0,556.35,449.29
2016,4,29,15,15,661.5,174.5,8.75,14.5,630.5,471.61,379.1
2016,4,29,15,30,522.0,208.0,8.8,14.0,545.0,401.41,320.56
2016,4,29,15,45,632.0,165.5,8.85,14.0,543.5,372.82,292.44
2016,4,29,16,0,742.0,123.0,8.9,14.0,542.0,330.64,250.58
2016,4,29,16,15,715.5,118.0,8.95,14.0,492.0,273.5,198.54
2016,4,29,16,30,689.0,113.0,9.0,14.0,442.0,219.07,149.82
2016,4,29,16,45,661.0,105.5,9.05,14.0,391.5,165.31,104.82
2016,4,29,17,0,633.0,98.0,9.1,14.0,341.0,114.92,69.17
2016,4,29,17,15,584.5,90.5,9.2,13.5,289.0,67.88,55.2
2016,4,29,17,30,536.0,83.0,9.3,13.0,237.0,60.15,48.41
2016,4,29,17,45,473.5,72.0,9.4,12.5,188.0,53.97,42.82
2016,4,29,18,0,411.0,61.0,9.5,12.0,139.0,47.42,36.67
2016,4,29,18,15,305.5,47.5,9.55,11.5,95.5,36.49,26.4
2016,4,29,18,30,200.0,34.0,9.6,11.0,52.0,26.63,16.0
2016,4,29,18,45,100.0,17.0,9.65,11.0,26.0,13.44,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,6.5,5.6,10.0,8.5,6.2,0.0
2016,4,30,5,30,114.0,13.0,5.6,10.0,17.0,38.42,0.0
2016,4,30,5,45,258.5,25.5,5.6,10.5,53.5,117.51,75.54
2016,4,30,6,0,403.0,38.0,5.6,11.0,90.0,196.23,150.15
2016,4,30,6,15,489.0,46.5,5.5,11.0,138.5,263.79,212.39
2016,4,30,6,30,575.0,55.0,5.4,11.0,187.0,340.46,281.69
2016,4,30,6,45,632.0,61.0,5.35,11.5,240.0,407.96,341.65
2016,4,30,7,0,689.0,67.0,5.3,12.0,293.0,480.33,403.64
2016,4,30,7,15,727.0,71.5,5.2,12.5,346.5,541.6,454.47
2016,4,30,7,30,765.0,76.0,5.1,13.0,400.0,607.07,506.73
2016,4,30,7,45,792.5,79.5,5.1,13.5,452.5,665.52,551.16
2016,4,30,8,0,820.0,83.0,5.1,14.0,505.0,724.18,593.48
2016,4,30,8,15,840.0,86.0,5.1,14.0,555.0,776.19,630.98
2016,4,30,8,30,860.0,89.0,5.1,14.0,605.0,820.88,662.45
2016,4,30,8,45,874.5,92.0,5.1,14.5,650.5,865.33,692.08
2016,4,30,9,0,889.0,95.0,5.1,15.0,696.0,907.75,719.77
2016,4,30,9,15,900.5,96.5,5.0,15.0,737.0,943.41,742.95
2016,4,30,9,30,912.0,98.0,4.9,15.0,778.0,976.4,764.0
2016,4,30,9,45,924.5,97.5,4.85,15.5,814.0,1005.21,780.84
2016,4,30,10,0,937.0,97.0,4.8,16.0,850.0,1031.0,795.44
2016,4,30,10,15,943.0,98.0,4.7,16.0,878.0,1048.74,805.49
2016,4,30,10,30,949.0,99.0,4.6,16.0,906.0,1062.92,813.14
2016,4,30,10,45,952.5,100.0,4.6,16.5,927.0,1070.9,816.07
2016,4,30,11,0,956.0,101.0,4.6,17.0,948.0,1075.12,816.59
2016,4,30,11,15,958.0,101.5,4.55,17.0,961.5,1073.5,814.39
2016,4,30,11,30,960.0,102.0,4.5,17.0,975.0,1068.1,809.8
2016,4,30,11,45,959.5,102.5,4.5,17.0,980.5,1056.46,801.66
2016,4,30,12,0,959.0,103.0,4.5,17.0,986.0,1041.16,791.17
2016,4,30,12,15,958.5,103.0,4.5,17.0,984.0,1021.76,778.0
2016,4,30,12,30,958.0,103.0,4.5,17.0,982.0,998.87,762.53
2016,4,30,12,45,949.5,106.5,4.5,17.5,970.0,968.83,740.7
2016,4,30,13,0,941.0,110.0,4.5,18.0,958.0,935.9,716.95
2016,4,30,13,15,936.5,109.0,4.5,18.0,940.5,899.3,692.0
2016,4,30,13,30,932.0,108.0,4.5,18.0,923.0,860.03,665.03
2016,4,30,13,45,927.0,106.5,4.55,18.0,898.5,817.4,635.8
2016,4,30,14,0,922.0,105.0,4.6,18.0,874.0,772.5,604.62
2016,4,30,14,15,914.5,103.5,4.65,18.0,842.0,723.83,569.72
2016,4,30,14,30,907.0,102.0,4.7,18.0,810.0,673.52,531.18
2016,4,30,14,45,897.0,100.0,4.8,18.0,772.5,619.89,489.25
2016,4,30,15,0,887.0,98.0,4.9,18.0,735.0,565.34,445.34
2016,4,30,15,15,873.5,95.5,4.95,18.0,692.0,508.01,397.81
2016,4,30,15,30,860.0,93.0,5.0,18.0,649.0,450.64,348.84
2016,4,30,15,45,841.0,91.0,5.05,18.0,602.0,388.15,294.61
2016,4,30,16,0,822.0,89.0,5.1,18.0,555.0,330.08,242.73
2016,4,30,16,15,799.0,85.5,5.1,17.5,504.5,271.14,190.2
2016,4,30,16,30,776.0,82.0,5.1,17.0,454.0,214.38,140.13
2016,4,30,16,45,741.5,78.5,5.1,17.0,401.0,158.52,94.14
2016,4,30,17,0,707.0,75.0,5.1,17.0,348.0,106.7,58.49
2016,4,30,17,15,662.0,69.5,5.1,16.5,295.5,52.67,41.1
2016,4,30,17,30,617.0,64.0,5.1,16.0,243.0,44.29,33.8
2016,4,30,17,45,548.0,57.0,5.1,15.5,192.5,40.87,30.73
2016,4,30,18,0,479.0,50.0,5.1,15.0,142.0,37.29,27.34
2016,4,30,18,15,374.5,40.0,5.0,14.5,98.5,30.78,21.16
2016,4,30,18,30,270.0,30.0,4.9,14.0,55.0,23.92,13.84
2016,4,30,18,45,135.0,15.0,4.85,14.0,27.5,11.77,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.65,12.0,9.0,16.33,0.0
2016,5,1,5,30,110.0,14.0,1.6,12.0,18.0,38.64,0.0
2016,5,1,5,45,244.0,26.5,1.55,12.5,54.0,114.67,74.97
2016,5,1,6,0,378.0,39.0,1.5,13.0,90.0,189.22,143.25
2016,5,1,6,15,464.0,48.0,1.5,13.5,137.5,256.07,202.46
2016,5,1,6,30,550.0,57.0,1.5,14.0,185.0,332.04,268.03
2016,5,1,6,45,603.5,64.0,1.5,14.5,236.5,397.65,323.63
2016,5,1,7,0,657.0,71.0,1.5,15.0,288.0,467.8,380.68
2016,5,1,7,15,696.0,76.0,1.45,15.0,341.0,530.78,430.49
2016,5,1,7,30,735.0,81.0,1.4,15.0,394.0,593.67,478.45
2016,5,1,7,45,761.5,85.5,1.4,15.5,445.5,651.22,519.6
2016,5,1,8,0,788.0,90.0,1.4,16.0,497.0,708.96,558.33
2016,5,1,8,15,809.0,93.0,1.4,16.5,546.5,760.46,591.56
2016,5,1,8,30,830.0,96.0,1.4,17.0,596.0,811.02,623.38
2016,5,1,8,45,845.0,99.5,1.4,17.5,641.0,855.73,650.52
2016,5,1,9,0,860.0,103.0,1.4,18.0,686.0,891.4,671.14
2016,5,1,9,15,872.0,105.0,1.3,18.0,726.5,927.19,691.48
2016,5,1,9,30,884.0,107.0,1.2,18.0,767.0,960.41,709.7
2016,5,1,9,45,892.5,109.0,1.2,18.5,802.0,987.48,724.05
2016,5,1,10,0,901.0,111.0,1.2,19.0,837.0,1011.44,736.4
2016,5,1,10,15,907.5,112.5,1.1,19.5,865.0,1029.6,743.18
2016,5,1,10,30,914.0,114.0,1.0,20.0,893.0,1044.32,747.74
2016,5,1,10,45,918.0,115.0,0.95,20.5,914.0,1052.45,749.27
2016,5,1,11,0,922.0,116.0,0.9,21.0,935.0,1056.95,748.75
2016,5,1,11,15,924.5,116.5,0.8,21.0,949.0,1055.76,745.19
2016,5,1,11,30,927.0,117.0,0.7,21.0,963.0,1050.9,739.55
2016,5,1,11,45,927.5,117.5,0.6,21.0,968.5,1040.43,730.65
2016,5,1,12,0,928.0,118.0,0.5,21.0,974.0,1026.39,719.8
2016,5,1,12,15,927.5,118.0,0.5,21.0,972.0,1007.41,708.51
2016,5,1,12,30,927.0,118.0,0.5,21.0,970.0,985.06,695.29
2016,5,1,12,45,925.5,117.0,0.55,21.0,960.5,957.57,680.05
2016,5,1,13,0,924.0,116.0,0.6,21.0,951.0,926.99,662.81
2016,5,1,13,15,920.0,115.0,0.75,20.5,933.5,891.34,645.3
2016,5,1,13,30,916.0,114.0,0.9,20.0,916.0,853.04,625.4
2016,5,1,13,45,909.5,113.5,1.1,20.0,891.5,810.81,601.62
2016,5,1,14,0,903.0,113.0,1.3,20.0,867.0,766.46,575.41
2016,5,1,14,15,895.0,111.0,1.45,19.5,835.5,717.81,544.94
2016,5,1,14,30,887.0,109.0,1.6,19.0,804.0,667.62,510.8
2016,5,1,14,45,875.0,108.0,1.75,19.0,766.5,614.7,472.17
2016,5,1,15,0,863.0,107.0,1.9,19.0,729.0,561.08,431.46
2016,5,1,15,15,849.5,104.5,1.95,18.5,686.5,504.99,387.68
2016,5,1,15,30,836.0,102.0,2.0,18.0,644.0,445.8,339.9
2016,5,1,15,45,816.0,99.5,2.15,18.0,596.5,387.08,290.45
2016,5,1,16,0,796.0,97.0,2.3,18.0,549.0,329.68,240.65
2016,5,1,16,15,772.0,93.0,2.3,17.5,499.0,271.57,189.95
2016,5,1,16,30,748.0,89.0,2.3,17.0,449.0,215.78,141.59
2016,5,1,16,45,713.5,85.0,2.35,17.0,397.0,156.94,93.64
2016,5,1,17,0,679.0,81.0,2.4,17.0,345.0,105.93,58.5
2016,5,1,17,15,633.5,75.0,2.3,16.5,293.0,57.41,37.95
2016,5,1,17,30,588.0,69.0,2.2,16.0,241.0,48.1,37.2
2016,5,1,17,45,521.0,61.0,2.15,15.5,191.0,44.04,33.57
2016,5,1,18,0,454.0,53.0,2.1,15.0,141.0,39.76,29.57
2016,5,1,18,15,353.5,42.0,2.0,14.5,98.0,32.44,22.68
2016,5,1,18,30,253.0,31.0,1.9,14.0,55.0,24.71,14.71
2016,5,1,18,45,126.5,15.5,1.8,14.0,27.5,12.16,0.0
2016,5,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.3,10.5,5.5,5.24,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,10.2,0.0
2016,5,2,5,45,21.0,29.5,1.35,11.5,32.5,36.93,22.54
2016,5,2,6,0,42.0,48.0,1.4,12.0,54.0,65.1,48.21
2016,5,2,6,15,62.0,69.5,1.45,12.0,82.5,103.95,82.17
2016,5,2,6,30,82.0,91.0,1.5,12.0,111.0,139.79,113.52
2016,5,2,6,45,102.0,111.5,1.55,12.5,142.0,176.27,144.77
2016,5,2,7,0,122.0,132.0,1.6,13.0,173.0,214.62,176.9
2016,5,2,7,15,61.0,120.0,1.6,13.0,140.5,159.15,130.2
2016,5,2,7,30,0.0,108.0,1.6,13.0,108.0,102.47,81.39
2016,5,2,7,45,5.5,142.5,1.6,13.5,145.5,140.88,113.15
2016,5,2,8,0,11.0,177.0,1.6,14.0,183.0,179.98,144.63
2016,5,2,8,15,34.5,216.0,1.55,14.0,236.5,248.93,200.27
2016,5,2,8,30,58.0,255.0,1.5,14.0,290.0,311.3,249.27
2016,5,2,8,45,77.5,282.5,1.5,14.5,333.5,358.72,285.15
2016,5,2,9,0,97.0,310.0,1.5,15.0,377.0,407.01,321.01
2016,5,2,9,15,65.0,304.5,1.5,15.0,350.5,371.97,292.36
2016,5,2,9,30,33.0,299.0,1.5,15.0,324.0,335.56,262.98
2016,5,2,9,45,154.0,339.0,1.5,15.5,463.0,507.94,395.62
2016,5,2,10,0,275.0,379.0,1.5,16.0,602.0,684.09,522.16
2016,5,2,10,15,306.5,385.0,1.5,16.0,641.0,722.96,547.64
2016,5,2,10,30,338.0,391.0,1.5,16.0,680.0,761.07,573.64
2016,5,2,10,45,604.0,268.0,1.55,16.0,800.0,912.8,684.34
2016,5,2,11,0,870.0,145.0,1.6,16.0,920.0,1034.73,764.03
2016,5,2,11,15,873.0,146.0,1.6,16.0,933.5,1034.39,761.7
2016,5,2,11,30,876.0,147.0,1.6,16.0,947.0,1030.56,758.86
2016,5,2,11,45,870.5,151.5,1.65,16.0,951.0,1018.34,751.53
2016,5,2,12,0,865.0,156.0,1.7,16.0,955.0,1002.83,742.22
2016,5,2,12,15,698.5,258.0,1.75,16.0,903.0,941.39,702.64
2016,5,2,12,30,532.0,360.0,1.8,16.0,851.0,865.88,647.88
2016,5,2,12,45,434.0,391.5,1.85,16.0,789.0,788.61,593.94
2016,5,2,13,0,336.0,423.0,1.9,16.0,727.0,710.8,538.47
2016,5,2,13,15,346.5,411.5,1.95,16.0,720.0,692.73,527.23
2016,5,2,13,30,357.0,400.0,2.0,16.0,713.0,673.03,514.14
2016,5,2,13,45,393.5,369.5,2.1,16.0,706.5,654.03,502.45
2016,5,2,14,0,430.0,339.0,2.2,16.0,700.0,633.32,489.07
2016,5,2,14,15,358.0,351.0,2.2,16.0,644.0,570.01,441.54
2016,5,2,14,30,286.0,363.0,2.2,16.0,588.0,513.59,398.82
2016,5,2,14,45,299.0,341.0,2.25,16.0,566.5,483.07,376.47
2016,5,2,15,0,312.0,319.0,2.3,16.0,545.0,451.05,352.21
2016,5,2,15,15,343.0,291.0,2.3,15.5,525.5,421.08,329.35
2016,5,2,15,30,374.0,263.0,2.3,15.0,506.0,387.74,302.79
2016,5,2,15,45,378.5,240.5,2.3,15.0,471.0,345.72,268.09
2016,5,2,16,0,383.0,218.0,2.3,15.0,436.0,303.16,232.14
2016,5,2,16,15,337.5,204.5,2.3,14.5,384.5,254.58,192.75
2016,5,2,16,30,292.0,191.0,2.3,14.0,333.0,211.19,158.06
2016,5,2,16,45,271.0,171.0,2.35,14.0,291.0,171.57,126.3
2016,5,2,17,0,250.0,151.0,2.4,14.0,249.0,134.72,98.97
2016,5,2,17,15,210.5,136.5,2.4,13.5,210.5,104.17,81.21
2016,5,2,17,30,171.0,122.0,2.4,13.0,172.0,95.59,79.87
2016,5,2,17,45,141.5,100.0,2.4,13.0,136.0,79.66,65.61
2016,5,2,18,0,112.0,78.0,2.4,13.0,100.0,63.29,50.67
2016,5,2,18,15,74.5,56.5,2.35,12.5,69.0,46.8,35.49
2016,5,2,18,30,37.0,35.0,2.3,12.0,38.0,29.86,19.31
2016,5,2,18,45,18.5,17.5,2.3,12.0,19.0,16.01,0.0
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
