Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,17.0,1.5,11.5,17.0,15.76,6.79
2016,5,3,6,0,0.0,28.0,1.5,12.0,28.0,25.99,16.27
2016,5,3,6,15,0.0,43.0,1.55,12.0,43.0,39.96,28.59
2016,5,3,6,30,0.0,58.0,1.6,12.0,58.0,54.49,41.31
2016,5,3,6,45,0.0,74.0,1.7,12.5,74.0,70.07,54.66
2016,5,3,7,0,0.0,90.0,1.8,13.0,90.0,85.63,67.73
2016,5,3,7,15,28.5,131.0,1.95,13.0,143.5,151.38,123.41
2016,5,3,7,30,57.0,172.0,2.1,13.0,197.0,216.18,177.16
2016,5,3,7,45,87.0,199.0,2.25,13.5,242.5,268.44,219.48
2016,5,3,8,0,117.0,226.0,2.4,14.0,288.0,333.65,271.23
2016,5,3,8,15,146.0,249.5,2.45,14.0,334.0,386.1,312.34
2016,5,3,8,30,175.0,273.0,2.5,14.0,380.0,440.22,354.12
2016,5,3,8,45,177.0,295.5,2.55,14.0,410.5,471.26,376.82
2016,5,3,9,0,179.0,318.0,2.6,14.0,441.0,501.7,398.93
2016,5,3,9,15,143.5,336.0,2.55,14.0,438.0,491.91,389.1
2016,5,3,9,30,108.0,354.0,2.5,14.0,435.0,466.41,367.76
2016,5,3,9,45,122.5,374.0,2.5,14.5,470.0,515.68,403.76
2016,5,3,10,0,137.0,394.0,2.5,15.0,505.0,551.52,428.94
2016,5,3,10,15,151.5,409.5,2.45,15.0,536.5,582.08,450.71
2016,5,3,10,30,166.0,425.0,2.4,15.0,568.0,612.08,471.91
2016,5,3,10,45,193.5,434.0,2.4,15.5,604.5,647.45,496.62
2016,5,3,11,0,221.0,443.0,2.4,16.0,641.0,681.96,520.35
2016,5,3,11,15,139.5,431.0,2.35,16.0,557.0,583.87,446.8
2016,5,3,11,30,58.0,419.0,2.3,16.0,473.0,474.98,364.71
2016,5,3,11,45,82.0,439.0,2.25,16.0,515.0,516.16,396.07
2016,5,3,12,0,106.0,459.0,2.2,16.0,557.0,555.96,425.17
2016,5,3,12,15,164.5,461.0,2.15,16.0,613.0,617.31,470.65
2016,5,3,12,30,223.0,463.0,2.1,16.0,669.0,665.97,506.22
2016,5,3,12,45,276.5,444.5,2.1,16.0,697.5,692.44,526.13
2016,5,3,13,0,330.0,426.0,2.1,16.0,726.0,708.21,538.61
2016,5,3,13,15,324.5,419.0,2.15,16.0,709.5,681.11,519.63
2016,5,3,13,30,319.0,412.0,2.2,16.0,693.0,653.44,500.4
2016,5,3,13,45,364.0,381.0,2.25,16.0,693.5,641.91,493.93
2016,5,3,14,0,409.0,350.0,2.3,16.0,694.0,627.86,485.15
2016,5,3,14,15,469.0,313.0,2.4,16.0,693.5,612.47,475.53
2016,5,3,14,30,529.0,276.0,2.5,16.0,693.0,591.0,460.75
2016,5,3,14,45,397.0,303.5,2.65,16.0,608.5,507.3,396.59
2016,5,3,15,0,265.0,331.0,2.8,16.0,524.0,436.24,341.58
2016,5,3,15,15,302.5,301.5,2.9,15.5,509.5,410.56,322.39
2016,5,3,15,30,340.0,272.0,3.0,15.0,495.0,380.92,298.82
2016,5,3,15,45,252.5,263.0,3.15,15.0,422.0,317.72,248.88
2016,5,3,16,0,165.0,254.0,3.3,15.0,349.0,267.75,209.96
2016,5,3,16,15,223.0,224.0,3.35,15.0,340.0,245.22,189.3
2016,5,3,16,30,281.0,194.0,3.4,15.0,331.0,211.64,158.71
2016,5,3,16,45,181.5,176.0,3.45,15.0,261.0,168.49,127.44
2016,5,3,17,0,82.0,158.0,3.5,15.0,191.0,137.51,107.23
2016,5,3,17,15,67.0,137.5,3.5,14.5,162.0,113.53,90.05
2016,5,3,17,30,52.0,117.0,3.5,14.0,133.0,96.38,80.3
2016,5,3,17,45,39.5,94.5,3.5,14.0,105.5,79.13,64.91
2016,5,3,18,0,27.0,72.0,3.5,14.0,78.0,61.5,48.92
2016,5,3,18,15,13.5,51.0,3.45,13.5,54.0,44.54,33.41
2016,5,3,18,30,0.0,30.0,3.4,13.0,30.0,27.49,17.4
2016,5,3,18,45,0.0,15.0,3.35,13.0,15.0,13.92,0.0
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,3.0,12.0,10.0,9.27,0.0
2016,5,4,5,45,5.5,29.5,2.9,12.0,30.5,29.97,18.03
2016,5,4,6,0,11.0,49.0,2.8,12.0,51.0,52.11,38.03
2016,5,4,6,15,27.5,71.5,2.65,12.0,78.0,86.37,67.8
2016,5,4,6,30,44.0,94.0,2.5,12.0,105.0,119.18,96.38
2016,5,4,6,45,68.0,114.0,2.4,12.0,135.5,154.33,126.73
2016,5,4,7,0,92.0,134.0,2.3,12.0,166.0,199.64,165.14
2016,5,4,7,15,128.0,157.5,2.25,12.0,209.0,251.65,208.61
2016,5,4,7,30,164.0,181.0,2.2,12.0,252.0,306.8,253.8
2016,5,4,7,45,82.0,152.5,2.15,12.5,188.0,221.73,182.02
2016,5,4,8,0,0.0,124.0,2.1,13.0,124.0,117.39,93.17
2016,5,4,8,15,9.0,170.5,2.1,13.0,176.0,170.91,137.45
2016,5,4,8,30,18.0,217.0,2.1,13.0,228.0,225.64,181.56
2016,5,4,8,45,57.5,265.0,2.1,13.0,304.0,321.5,258.43
2016,5,4,9,0,97.0,313.0,2.1,13.0,380.0,409.88,327.2
2016,5,4,9,15,156.5,335.0,2.1,13.0,450.5,502.52,398.21
2016,5,4,9,30,216.0,357.0,2.1,13.0,521.0,584.74,459.72
2016,5,4,9,45,291.0,357.0,2.1,13.5,587.5,672.7,523.62
2016,5,4,10,0,366.0,357.0,2.1,14.0,654.0,748.97,577.56
2016,5,4,10,15,276.5,391.5,2.05,14.0,620.5,699.67,537.81
2016,5,4,10,30,187.0,426.0,2.0,14.0,587.0,633.91,487.24
2016,5,4,10,45,202.5,435.5,1.95,14.0,614.0,657.83,504.51
2016,5,4,11,0,218.0,445.0,1.9,14.0,641.0,680.78,520.24
2016,5,4,11,15,171.0,452.0,1.85,14.0,607.5,637.17,486.77
2016,5,4,11,30,124.0,459.0,1.8,14.0,574.0,593.07,453.32
2016,5,4,11,45,93.0,445.0,1.75,14.5,531.5,532.95,408.18
2016,5,4,12,0,62.0,431.0,1.7,15.0,489.0,484.58,371.26
2016,5,4,12,15,83.0,444.5,1.75,15.0,522.0,514.34,394.16
2016,5,4,12,30,104.0,458.0,1.8,15.0,555.0,542.56,415.25
2016,5,4,12,45,260.0,421.5,1.85,15.0,659.5,654.84,500.93
2016,5,4,13,0,416.0,385.0,1.9,15.0,764.0,748.19,570.22
2016,5,4,13,15,305.0,412.0,1.95,15.0,687.5,657.82,503.13
2016,5,4,13,30,194.0,439.0,2.0,15.0,611.0,574.43,441.21
2016,5,4,13,45,115.0,393.5,2.1,15.0,495.0,459.76,356.47
2016,5,4,14,0,36.0,348.0,2.2,15.0,379.0,350.19,273.01
2016,5,4,14,15,134.0,362.0,2.25,15.0,469.5,426.44,334.0
2016,5,4,14,30,232.0,376.0,2.3,15.0,560.0,490.81,383.55
2016,5,4,14,45,301.0,341.0,2.4,15.0,567.5,484.21,379.26
2016,5,4,15,0,370.0,306.0,2.5,15.0,575.0,471.0,369.48
2016,5,4,15,15,295.5,301.5,2.5,14.5,508.5,407.27,320.2
2016,5,4,15,30,221.0,297.0,2.5,14.0,442.0,353.7,278.68
2016,5,4,15,45,197.5,276.0,2.55,14.0,398.5,311.24,244.95
2016,5,4,16,0,174.0,255.0,2.6,14.0,355.0,271.5,213.08
2016,5,4,16,15,119.5,227.5,2.55,14.0,293.5,221.76,174.06
2016,5,4,16,30,65.0,200.0,2.5,14.0,232.0,183.24,144.68
2016,5,4,16,45,45.5,173.0,2.5,14.0,194.0,152.73,120.78
2016,5,4,17,0,26.0,146.0,2.5,14.0,156.0,125.07,99.25
2016,5,4,17,15,19.0,126.0,2.45,13.5,132.5,110.01,87.86
2016,5,4,17,30,12.0,106.0,2.4,13.0,109.0,92.7,77.31
2016,5,4,17,45,6.0,85.5,2.4,13.0,87.0,75.47,61.93
2016,5,4,18,0,0.0,65.0,2.4,13.0,65.0,58.08,46.13
2016,5,4,18,15,0.0,45.5,2.35,12.5,45.5,41.29,30.77
2016,5,4,18,30,0.0,26.0,2.3,12.0,26.0,24.15,14.81
2016,5,4,18,45,0.0,13.0,2.25,12.0,13.0,12.05,0.0
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.8,12.0,17.0,15.88,0.0
2016,5,5,5,45,58.5,37.0,1.9,12.5,46.0,61.31,41.91
2016,5,5,6,0,117.0,57.0,2.0,13.0,75.0,112.37,86.28
2016,5,5,6,15,164.5,77.5,2.0,13.0,112.5,161.0,128.85
2016,5,5,6,30,212.0,98.0,2.0,13.0,150.0,214.58,175.4
2016,5,5,6,45,270.0,108.5,2.05,13.0,190.5,266.43,220.11
2016,5,5,7,0,328.0,119.0,2.1,13.0,231.0,333.55,276.35
2016,5,5,7,15,356.5,135.5,2.05,13.0,276.0,386.2,319.2
2016,5,5,7,30,385.0,152.0,2.0,13.0,321.0,440.75,362.45
2016,5,5,7,45,403.0,169.5,2.0,13.0,365.5,490.55,400.82
2016,5,5,8,0,421.0,187.0,2.0,13.0,410.0,540.73,438.57
2016,5,5,8,15,435.5,204.0,2.0,13.0,453.5,587.7,473.02
2016,5,5,8,30,450.0,221.0,2.0,13.0,497.0,634.29,506.5
2016,5,5,8,45,461.5,234.0,2.0,13.5,535.0,673.32,532.9
2016,5,5,9,0,473.0,247.0,2.0,14.0,573.0,711.33,558.11
2016,5,5,9,15,343.0,303.0,1.95,14.0,546.5,651.86,509.64
2016,5,5,9,30,213.0,359.0,1.9,14.0,520.0,583.87,455.12
2016,5,5,9,45,154.0,373.0,1.9,14.0,492.0,544.43,423.94
2016,5,5,10,0,95.0,387.0,1.9,14.0,464.0,488.79,380.37
2016,5,5,10,15,97.5,402.0,1.9,14.0,483.5,506.51,393.31
2016,5,5,10,30,100.0,417.0,1.9,14.0,503.0,523.75,405.37
2016,5,5,10,45,165.5,430.5,1.9,14.5,577.0,614.99,472.37
2016,5,5,11,0,231.0,444.0,1.9,15.0,651.0,692.56,527.36
2016,5,5,11,15,192.5,454.5,1.9,15.0,629.0,661.1,502.76
2016,5,5,11,30,154.0,465.0,1.9,15.0,607.0,628.91,478.5
2016,5,5,11,45,120.5,459.0,1.95,15.0,570.5,584.47,445.97
2016,5,5,12,0,87.0,453.0,2.0,15.0,534.0,530.97,406.64
2016,5,5,12,15,101.0,458.0,2.05,15.0,551.5,544.85,417.7
2016,5,5,12,30,115.0,463.0,2.1,15.0,569.0,564.96,432.74
2016,5,5,12,45,293.0,417.0,2.15,15.5,685.0,680.07,520.34
2016,5,5,13,0,471.0,371.0,2.2,16.0,801.0,783.02,595.63
2016,5,5,13,15,434.5,375.0,2.2,15.5,766.0,735.34,561.58
2016,5,5,13,30,398.0,379.0,2.2,15.0,731.0,685.97,527.21
2016,5,5,13,45,243.5,390.0,2.25,15.0,604.0,557.33,431.43
2016,5,5,14,0,89.0,401.0,2.3,15.0,477.0,437.22,339.63
2016,5,5,14,15,44.5,252.5,2.3,15.0,290.5,264.86,208.16
2016,5,5,14,30,0.0,104.0,2.3,15.0,104.0,97.03,74.17
2016,5,5,14,45,0.0,128.5,2.35,15.0,128.5,119.58,92.91
2016,5,5,15,0,0.0,153.0,2.4,15.0,153.0,141.83,111.13
2016,5,5,15,15,4.0,178.0,2.4,15.0,180.5,165.98,130.89
2016,5,5,15,30,8.0,203.0,2.4,15.0,208.0,188.96,149.63
2016,5,5,15,45,135.5,224.5,2.45,15.0,303.0,246.71,194.49
2016,5,5,16,0,263.0,246.0,2.5,15.0,398.0,288.74,224.06
2016,5,5,16,15,193.5,227.5,2.55,14.5,334.0,240.83,186.62
2016,5,5,16,30,124.0,209.0,2.6,14.0,270.0,197.24,153.68
2016,5,5,16,45,167.0,183.5,2.7,14.0,256.0,172.45,131.65
2016,5,5,17,0,210.0,158.0,2.8,14.0,242.0,137.7,102.75
2016,5,5,17,15,294.0,135.5,2.65,13.5,234.5,106.19,81.25
2016,5,5,17,30,378.0,113.0,2.5,13.0,227.0,81.13,67.07
2016,5,5,17,45,320.5,97.0,2.4,13.0,181.0,71.26,58.21
2016,5,5,18,0,263.0,81.0,2.3,13.0,135.0,63.22,50.71
2016,5,5,18,15,184.5,62.0,2.2,12.5,94.5,49.19,37.74
2016,5,5,18,30,106.0,43.0,2.1,12.0,54.0,34.72,23.88
2016,5,5,18,45,53.0,21.5,2.05,12.0,27.0,17.91,1.96
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,19.5,9.5,4.1,11.0,11.0,12.61,0.0
2016,5,6,5,30,39.0,19.0,4.1,11.0,22.0,30.62,1.99
2016,5,6,5,45,115.5,39.5,4.2,11.5,55.5,86.0,60.83
2016,5,6,6,0,192.0,60.0,4.3,12.0,89.0,142.45,110.63
2016,5,6,6,15,264.5,76.0,4.25,12.0,132.5,206.37,166.88
2016,5,6,6,30,337.0,92.0,4.2,12.0,176.0,272.64,225.07
2016,5,6,6,45,329.5,106.5,4.2,12.0,204.0,303.25,252.88
2016,5,6,7,0,322.0,121.0,4.2,12.0,232.0,323.24,270.89
2016,5,6,7,15,178.0,144.5,4.1,12.0,207.5,267.16,223.09
2016,5,6,7,30,34.0,168.0,4.0,12.0,183.0,195.64,160.56
2016,5,6,7,45,29.0,182.5,3.9,12.0,196.5,207.82,170.15
2016,5,6,8,0,24.0,197.0,3.8,12.0,210.0,210.32,171.49
2016,5,6,8,15,66.0,236.0,3.65,12.0,276.0,295.5,241.54
2016,5,6,8,30,108.0,275.0,3.5,12.0,342.0,374.44,304.8
2016,5,6,8,45,71.5,275.5,3.35,12.5,321.0,344.84,278.47
2016,5,6,9,0,35.0,276.0,3.2,13.0,300.0,313.06,250.81
2016,5,6,9,15,17.5,202.5,3.05,13.0,214.5,209.73,167.52
2016,5,6,9,30,0.0,129.0,2.9,13.0,129.0,121.3,94.94
2016,5,6,9,45,8.0,201.5,2.75,13.5,208.0,199.64,158.39
2016,5,6,10,0,16.0,274.0,2.6,14.0,287.0,279.35,220.89
2016,5,6,10,15,11.0,228.0,2.4,14.0,237.0,228.4,180.0
2016,5,6,10,30,6.0,182.0,2.2,14.0,187.0,178.34,139.92
2016,5,6,10,45,47.0,308.0,2.0,14.0,350.0,354.2,278.78
2016,5,6,11,0,88.0,434.0,1.8,14.0,513.0,525.43,405.91
2016,5,6,11,15,81.0,436.0,1.65,14.0,510.0,517.85,397.92
2016,5,6,11,30,74.0,438.0,1.5,14.0,507.0,509.94,391.04
2016,5,6,11,45,73.5,441.0,1.4,14.0,509.5,509.2,389.88
2016,5,6,12,0,73.0,444.0,1.3,14.0,512.0,508.03,388.39
2016,5,6,12,15,46.5,387.0,1.15,14.0,430.5,421.72,323.95
2016,5,6,12,30,20.0,330.0,1.0,14.0,349.0,330.94,255.59
2016,5,6,12,45,38.5,373.5,0.9,14.0,409.0,394.46,303.92
2016,5,6,13,0,57.0,417.0,0.8,14.0,469.0,449.23,343.66
2016,5,6,13,15,38.5,365.5,0.75,14.0,400.0,379.8,291.71
2016,5,6,13,30,20.0,314.0,0.7,14.0,331.0,309.74,239.37
2016,5,6,13,45,20.0,305.5,0.65,14.5,322.5,300.1,232.18
2016,5,6,14,0,20.0,297.0,0.6,15.0,314.0,290.44,224.58
2016,5,6,14,15,19.5,287.0,0.55,15.0,303.0,279.05,216.09
2016,5,6,14,30,19.0,277.0,0.5,15.0,292.0,267.7,207.63
2016,5,6,14,45,27.5,286.0,0.5,15.0,306.5,277.19,215.37
2016,5,6,15,0,36.0,295.0,0.5,15.0,321.0,285.84,222.25
2016,5,6,15,15,35.0,278.0,0.55,15.0,302.5,266.22,207.59
2016,5,6,15,30,34.0,261.0,0.6,15.0,284.0,246.83,193.13
2016,5,6,15,45,81.5,259.0,0.65,15.0,308.0,257.95,201.64
2016,5,6,16,0,129.0,257.0,0.7,15.0,332.0,259.19,201.43
2016,5,6,16,15,64.5,160.5,0.75,14.5,198.0,158.9,123.68
2016,5,6,16,30,0.0,64.0,0.8,14.0,64.0,59.55,44.77
2016,5,6,16,45,0.0,78.0,0.85,14.0,78.0,72.61,56.1
2016,5,6,17,0,0.0,92.0,0.9,14.0,92.0,84.48,66.24
2016,5,6,17,15,0.0,78.5,0.9,14.0,78.5,72.31,56.12
2016,5,6,17,30,0.0,65.0,0.9,14.0,65.0,60.26,48.33
2016,5,6,17,45,0.0,52.0,0.9,14.0,52.0,48.34,37.67
2016,5,6,18,0,0.0,39.0,0.9,14.0,39.0,36.22,26.69
2016,5,6,18,15,0.0,27.5,0.9,13.5,27.5,25.52,16.9
2016,5,6,18,30,0.0,16.0,0.9,13.0,16.0,14.83,7.02
2016,5,6,18,45,0.0,8.0,0.9,12.5,8.0,7.4,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,1.65,12.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,9.0,1.75,12.0,9.0,8.33,1.13
2016,5,7,6,0,0.0,15.0,1.8,12.0,15.0,13.89,6.14
2016,5,7,6,15,0.0,22.0,1.9,12.0,22.0,20.39,11.9
2016,5,7,6,30,0.0,29.0,2.0,12.0,29.0,26.9,17.64
2016,5,7,6,45,0.0,37.0,2.1,12.5,37.0,34.35,24.05
2016,5,7,7,0,0.0,45.0,2.2,13.0,45.0,41.8,30.37
2016,5,7,7,15,0.0,62.0,2.25,13.0,62.0,57.66,43.83
2016,5,7,7,30,0.0,79.0,2.3,13.0,79.0,73.55,57.14
2016,5,7,7,45,12.5,139.0,2.4,13.0,146.0,141.9,114.53
2016,5,7,8,0,25.0,199.0,2.5,13.0,213.0,213.06,172.84
2016,5,7,8,15,14.0,188.0,2.55,13.0,196.0,192.6,155.16
2016,5,7,8,30,3.0,177.0,2.6,13.0,179.0,171.96,137.54
2016,5,7,8,45,1.5,164.0,2.7,13.0,165.0,157.27,125.19
2016,5,7,9,0,0.0,151.0,2.8,13.0,151.0,142.87,113.09
2016,5,7,9,15,0.5,155.0,2.8,13.0,155.5,147.08,116.31
2016,5,7,9,30,1.0,159.0,2.8,13.0,160.0,151.34,119.54
2016,5,7,9,45,4.0,181.5,2.85,13.5,185.0,176.1,139.23
2016,5,7,10,0,7.0,204.0,2.9,14.0,210.0,200.97,158.74
2016,5,7,10,15,4.5,178.5,2.85,14.0,183.0,173.5,136.39
2016,5,7,10,30,2.0,153.0,2.8,14.0,156.0,146.32,114.31
2016,5,7,10,45,1.0,109.0,2.75,14.0,110.5,103.26,79.36
2016,5,7,11,0,0.0,65.0,2.7,14.0,65.0,60.76,44.57
2016,5,7,11,15,8.5,187.0,2.65,14.0,195.5,185.31,145.75
2016,5,7,11,30,17.0,309.0,2.6,14.0,326.0,311.77,244.8
2016,5,7,11,45,8.5,208.0,2.6,14.0,216.5,204.97,160.58
2016,5,7,12,0,0.0,107.0,2.6,14.0,107.0,100.36,76.65
2016,5,7,12,15,9.0,210.5,2.5,14.0,218.5,207.03,162.69
2016,5,7,12,30,18.0,314.0,2.4,14.0,330.0,313.68,245.89
2016,5,7,12,45,20.5,327.0,2.35,14.0,345.5,327.1,255.86
2016,5,7,13,0,23.0,340.0,2.3,14.0,361.0,340.12,265.88
2016,5,7,13,15,18.5,306.5,2.25,14.0,323.5,303.01,237.26
2016,5,7,13,30,14.0,273.0,2.2,14.0,286.0,266.53,209.1
2016,5,7,13,45,8.0,212.0,2.2,14.0,219.5,203.95,160.09
2016,5,7,14,0,2.0,151.0,2.2,14.0,153.0,142.28,110.98
2016,5,7,14,15,4.5,177.0,2.15,14.0,181.0,167.75,131.79
2016,5,7,14,30,7.0,203.0,2.1,14.0,209.0,192.66,151.89
2016,5,7,14,45,25.5,254.5,2.05,14.0,273.5,248.04,196.26
2016,5,7,15,0,44.0,306.0,2.0,14.0,338.0,299.62,236.82
2016,5,7,15,15,84.0,304.5,1.95,14.0,361.5,312.37,246.85
2016,5,7,15,30,124.0,303.0,1.9,14.0,385.0,317.3,250.36
2016,5,7,15,45,131.5,281.0,1.85,14.0,362.0,291.01,229.24
2016,5,7,16,0,139.0,259.0,1.8,14.0,339.0,264.03,207.28
2016,5,7,16,15,88.0,225.5,1.7,14.0,275.0,216.7,170.47
2016,5,7,16,30,37.0,192.0,1.6,14.0,211.0,172.08,136.32
2016,5,7,16,45,69.0,178.0,1.55,14.0,208.0,160.11,125.52
2016,5,7,17,0,101.0,164.0,1.5,14.0,205.0,139.13,107.76
2016,5,7,17,15,265.5,132.0,1.4,13.5,218.5,104.2,79.24
2016,5,7,17,30,430.0,100.0,1.3,13.0,232.0,71.3,58.31
2016,5,7,17,45,364.5,88.0,1.2,13.0,185.5,64.22,51.97
2016,5,7,18,0,299.0,76.0,1.1,13.0,139.0,56.77,45.07
2016,5,7,18,15,219.5,59.5,1.0,13.0,98.5,47.46,36.26
2016,5,7,18,30,140.0,43.0,0.9,13.0,58.0,34.81,24.13
2016,5,7,18,45,70.0,21.5,0.8,13.0,29.0,17.95,4.46
2016,5,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.0,1.4,12.0,14.0,18.51,0.0
2016,5,8,5,30,87.0,22.0,1.5,12.0,28.0,49.11,15.27
2016,5,8,5,45,190.5,37.5,1.6,12.0,63.5,110.98,79.71
2016,5,8,6,0,294.0,53.0,1.7,12.0,99.0,176.0,136.61
2016,5,8,6,15,370.0,64.5,1.75,12.0,144.5,236.63,190.33
2016,5,8,6,30,446.0,76.0,1.8,12.0,190.0,305.4,250.27
2016,5,8,6,45,261.5,107.0,1.85,12.5,178.0,260.29,215.02
2016,5,8,7,0,77.0,138.0,1.9,13.0,166.0,187.22,153.52
2016,5,8,7,15,169.0,157.0,1.95,13.0,229.5,275.86,228.05
2016,5,8,7,30,261.0,176.0,2.0,13.0,293.0,374.97,308.75
2016,5,8,7,45,135.0,177.0,2.05,13.5,238.0,286.59,234.52
2016,5,8,8,0,9.0,178.0,2.1,14.0,183.0,178.9,143.33
2016,5,8,8,15,13.0,198.5,2.1,14.0,206.5,202.56,162.47
2016,5,8,8,30,17.0,219.0,2.1,14.0,230.0,226.48,181.28
2016,5,8,8,45,84.0,272.0,2.1,14.0,330.0,351.39,281.62
2016,5,8,9,0,151.0,325.0,2.1,14.0,430.0,483.26,383.07
2016,5,8,9,15,161.0,345.0,2.05,14.0,463.0,516.77,406.54
2016,5,8,9,30,171.0,365.0,2.0,14.0,496.0,550.01,430.14
2016,5,8,9,45,254.5,367.0,2.0,14.5,571.5,647.38,501.73
2016,5,8,10,0,338.0,369.0,2.0,15.0,647.0,733.6,562.91
2016,5,8,10,15,351.0,371.5,2.05,15.0,668.5,751.18,574.47
2016,5,8,10,30,364.0,374.0,2.1,15.0,690.0,767.51,585.8
2016,5,8,10,45,432.0,365.5,2.15,15.0,749.0,837.06,635.3
2016,5,8,11,0,500.0,357.0,2.2,15.0,808.0,894.35,675.41
2016,5,8,11,15,334.0,412.0,2.3,15.0,715.5,769.46,584.38
2016,5,8,11,30,168.0,467.0,2.4,15.0,623.0,644.12,491.45
2016,5,8,11,45,110.5,445.0,2.5,15.5,548.0,559.54,428.99
2016,5,8,12,0,53.0,423.0,2.6,16.0,473.0,467.0,359.1
2016,5,8,12,15,76.0,441.0,2.7,15.5,512.5,503.4,388.16
2016,5,8,12,30,99.0,459.0,2.8,15.0,552.0,538.13,415.21
2016,5,8,12,45,126.5,460.0,2.95,15.0,577.5,564.52,435.71
2016,5,8,13,0,154.0,461.0,3.1,15.0,603.0,581.54,449.38
2016,5,8,13,15,248.0,435.0,3.2,15.0,658.0,630.66,488.47
2016,5,8,13,30,342.0,409.0,3.3,15.0,713.0,668.38,518.55
2016,5,8,13,45,290.0,410.0,3.45,15.0,663.0,611.08,475.67
2016,5,8,14,0,238.0,411.0,3.6,15.0,613.0,555.86,434.31
2016,5,8,14,15,173.5,395.5,3.7,15.0,540.0,482.99,378.87
2016,5,8,14,30,109.0,380.0,3.8,15.0,467.0,416.18,327.36
2016,5,8,14,45,132.0,364.0,3.9,15.0,464.5,405.79,320.22
2016,5,8,15,0,155.0,348.0,4.0,15.0,462.0,393.41,310.99
2016,5,8,15,15,81.5,277.0,4.1,14.5,337.0,287.9,228.74
2016,5,8,15,30,8.0,206.0,4.2,14.0,212.0,191.64,152.54
2016,5,8,15,45,16.5,212.0,4.35,14.0,223.0,198.42,158.5
2016,5,8,16,0,25.0,218.0,4.5,14.0,234.0,203.64,162.9
2016,5,8,16,15,37.5,208.5,4.6,14.0,229.0,190.58,152.11
2016,5,8,16,30,50.0,199.0,4.7,14.0,224.0,180.08,143.21
2016,5,8,16,45,29.0,168.5,4.8,14.0,182.5,147.69,117.61
2016,5,8,17,0,8.0,138.0,4.9,14.0,141.0,122.74,98.15
2016,5,8,17,15,4.0,119.5,4.95,13.5,121.0,105.36,84.2
2016,5,8,17,30,0.0,101.0,5.0,13.0,101.0,89.27,74.37
2016,5,8,17,45,219.5,81.0,5.05,13.0,127.5,63.09,50.97
2016,5,8,18,0,439.0,61.0,5.1,13.0,154.0,45.77,35.28
2016,5,8,18,15,347.5,50.0,5.0,12.5,111.0,37.92,27.93
2016,5,8,18,30,256.0,39.0,4.9,12.0,68.0,30.19,20.32
2016,5,8,18,45,128.0,19.5,4.85,12.0,34.0,15.18,3.67
2016,5,8,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,3.0,11.0,15.0,18.97,0.0
2016,5,9,5,30,76.0,25.0,3.0,11.0,30.0,50.64,19.46
2016,5,9,5,45,176.5,42.0,3.05,11.0,66.5,112.25,81.85
2016,5,9,6,0,277.0,59.0,3.1,11.0,103.0,177.11,138.83
2016,5,9,6,15,355.0,71.5,3.05,11.0,149.5,238.8,193.77
2016,5,9,6,30,433.0,84.0,3.0,11.0,196.0,308.86,255.28
2016,5,9,6,45,217.0,100.5,2.95,11.5,157.0,229.48,190.95
2016,5,9,7,0,1.0,117.0,2.9,12.0,118.0,113.99,91.85
2016,5,9,7,15,0.5,122.0,2.85,12.0,122.5,117.59,94.81
2016,5,9,7,30,0.0,127.0,2.8,12.0,127.0,121.42,97.71
2016,5,9,7,45,0.0,138.5,2.8,12.0,138.5,132.35,106.51
2016,5,9,8,0,0.0,150.0,2.8,12.0,150.0,143.32,115.24
2016,5,9,8,15,6.0,179.0,2.75,12.0,183.0,176.86,142.71
2016,5,9,8,30,12.0,208.0,2.7,12.0,216.0,210.89,170.17
2016,5,9,8,45,18.5,235.0,2.7,12.5,247.5,243.7,195.98
2016,5,9,9,0,25.0,262.0,2.7,13.0,279.0,276.85,221.66
2016,5,9,9,15,21.0,262.5,2.65,13.0,277.5,273.36,218.1
2016,5,9,9,30,17.0,263.0,2.6,13.0,276.0,269.76,214.63
2016,5,9,9,45,14.5,257.0,2.6,13.5,268.5,260.99,206.85
2016,5,9,10,0,12.0,251.0,2.6,14.0,261.0,252.26,199.2
2016,5,9,10,15,18.0,290.0,2.6,14.0,305.5,296.74,233.96
2016,5,9,10,30,24.0,329.0,2.6,14.0,350.0,341.27,268.15
2016,5,9,10,45,44.0,374.0,2.65,14.5,413.5,419.43,327.46
2016,5,9,11,0,64.0,419.0,2.7,15.0,477.0,484.83,375.79
2016,5,9,11,15,81.5,437.5,2.75,15.0,512.5,519.27,401.37
2016,5,9,11,30,99.0,456.0,2.8,15.0,548.0,552.84,426.29
2016,5,9,11,45,125.5,465.0,2.9,15.0,582.5,594.47,457.42
2016,5,9,12,0,152.0,474.0,3.0,15.0,617.0,623.71,479.42
2016,5,9,12,15,174.5,472.5,3.1,15.0,636.5,636.83,489.76
2016,5,9,12,30,197.0,471.0,3.2,15.0,656.0,648.25,498.98
2016,5,9,12,45,133.5,451.5,3.35,15.5,576.5,562.39,434.12
2016,5,9,13,0,70.0,432.0,3.5,16.0,497.0,474.65,367.24
2016,5,9,13,15,55.5,406.5,3.65,16.0,458.0,432.82,336.24
2016,5,9,13,30,41.0,381.0,3.8,16.0,419.0,392.32,305.68
2016,5,9,13,45,65.0,392.5,3.95,16.0,449.5,417.24,325.83
2016,5,9,14,0,89.0,404.0,4.1,16.0,480.0,439.58,343.66
2016,5,9,14,15,67.5,373.0,4.15,15.5,429.5,389.74,306.03
2016,5,9,14,30,46.0,342.0,4.2,15.0,379.0,342.28,269.99
2016,5,9,14,45,48.0,328.5,4.3,15.0,365.5,326.52,258.26
2016,5,9,15,0,50.0,315.0,4.4,15.0,352.0,310.55,246.16
2016,5,9,15,15,52.0,298.5,4.45,15.0,335.0,291.83,231.71
2016,5,9,15,30,54.0,282.0,4.5,15.0,318.0,272.95,216.98
2016,5,9,15,45,62.5,266.0,4.6,15.0,305.0,256.72,204.13
2016,5,9,16,0,71.0,250.0,4.7,15.0,292.0,239.52,190.2
2016,5,9,16,15,61.0,225.0,4.75,14.5,259.0,209.58,166.55
2016,5,9,16,30,51.0,200.0,4.8,14.0,226.0,181.16,144.04
2016,5,9,16,45,49.0,179.0,4.9,14.0,201.5,158.36,125.58
2016,5,9,17,0,47.0,158.0,5.0,14.0,177.0,136.05,107.73
2016,5,9,17,15,39.0,137.0,5.05,13.5,151.5,114.12,91.0
2016,5,9,17,30,31.0,116.0,5.1,13.0,126.0,96.35,80.65
2016,5,9,17,45,221.5,92.0,5.15,13.0,141.0,70.91,57.95
2016,5,9,18,0,412.0,68.0,5.2,13.0,156.0,50.6,39.59
2016,5,9,18,15,319.5,55.5,5.15,12.5,112.5,42.15,31.68
2016,5,9,18,30,227.0,43.0,5.1,12.0,69.0,33.34,23.11
2016,5,9,18,45,113.5,26.0,5.1,12.0,39.0,20.41,7.73
2016,5,9,19,0,0.0,9.0,5.1,12.0,9.0,8.58,0.0
2016,5,9,19,15,0.0,4.5,5.0,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,56.5,12.0,2.4,11.5,16.0,21.98,0.0
2016,5,10,5,30,113.0,24.0,2.3,12.0,32.0,62.75,28.0
2016,5,10,5,45,223.5,38.5,2.25,12.5,69.5,122.0,88.43
2016,5,10,6,0,334.0,53.0,2.2,13.0,107.0,190.48,147.84
2016,5,10,6,15,410.0,63.5,2.1,13.0,153.5,254.73,204.58
2016,5,10,6,30,486.0,74.0,2.0,13.0,200.0,325.53,265.93
2016,5,10,6,45,252.5,101.0,1.95,13.5,167.5,248.55,204.73
2016,5,10,7,0,19.0,128.0,1.9,14.0,135.0,135.97,109.61
2016,5,10,7,15,31.5,152.0,1.8,14.0,165.5,175.83,142.89
2016,5,10,7,30,44.0,176.0,1.7,14.0,196.0,210.64,171.14
2016,5,10,7,45,62.5,203.0,1.65,14.5,235.0,254.11,205.69
2016,5,10,8,0,81.0,230.0,1.6,15.0,274.0,298.95,240.53
2016,5,10,8,15,85.0,252.5,1.55,15.0,302.5,328.35,262.66
2016,5,10,8,30,89.0,275.0,1.5,15.0,331.0,357.75,284.51
2016,5,10,8,45,190.0,292.0,1.5,15.5,422.0,477.13,376.59
2016,5,10,9,0,291.0,309.0,1.5,16.0,513.0,603.24,469.14
2016,5,10,9,15,297.0,327.5,1.5,16.0,546.0,635.48,490.16
2016,5,10,9,30,303.0,346.0,1.5,16.0,579.0,666.72,511.06
2016,5,10,9,45,288.0,367.0,1.5,16.5,596.0,679.23,517.06
2016,5,10,10,0,273.0,388.0,1.5,17.0,613.0,689.76,521.83
2016,5,10,10,15,562.5,267.0,1.55,17.0,750.5,862.24,649.03
2016,5,10,10,30,852.0,146.0,1.6,17.0,888.0,1025.62,756.77
2016,5,10,10,45,860.5,145.5,1.7,17.5,910.0,1026.5,754.58
2016,5,10,11,0,869.0,145.0,1.8,18.0,932.0,1033.52,758.5
2016,5,10,11,15,595.0,292.0,1.85,18.0,835.0,919.56,681.95
2016,5,10,11,30,321.0,439.0,1.9,18.0,738.0,777.83,578.96
2016,5,10,11,45,316.0,444.0,2.0,18.0,739.5,770.4,575.58
2016,5,10,12,0,311.0,449.0,2.1,18.0,741.0,761.53,569.91
2016,5,10,12,15,311.5,448.0,2.2,18.0,740.0,750.59,563.07
2016,5,10,12,30,312.0,447.0,2.3,18.0,739.0,738.3,555.27
2016,5,10,12,45,392.0,410.5,2.45,18.0,774.0,762.35,575.54
2016,5,10,13,0,472.0,374.0,2.6,18.0,809.0,785.84,594.82
2016,5,10,13,15,487.0,353.5,2.7,18.0,794.5,758.93,577.1
2016,5,10,13,30,502.0,333.0,2.8,18.0,780.0,729.8,557.89
2016,5,10,13,45,308.0,373.5,2.95,18.0,645.5,591.11,454.82
2016,5,10,14,0,114.0,414.0,3.1,18.0,511.0,467.98,360.6
2016,5,10,14,15,91.0,388.5,3.15,18.0,464.5,419.71,324.95
2016,5,10,14,30,68.0,363.0,3.2,18.0,418.0,374.9,291.17
2016,5,10,14,45,81.0,351.5,3.3,18.0,414.0,366.01,285.11
2016,5,10,15,0,94.0,340.0,3.4,18.0,410.0,355.66,277.6
2016,5,10,15,15,96.5,321.0,3.45,17.5,389.0,332.39,260.33
2016,5,10,15,30,99.0,302.0,3.5,17.0,368.0,308.88,242.58
2016,5,10,15,45,136.0,281.5,3.55,17.0,365.5,293.39,229.92
2016,5,10,16,0,173.0,261.0,3.6,17.0,363.0,276.85,215.57
2016,5,10,16,15,112.5,231.0,3.6,16.5,295.0,223.49,174.39
2016,5,10,16,30,52.0,201.0,3.6,16.0,227.0,182.25,143.48
2016,5,10,16,45,40.0,176.5,3.6,16.0,195.0,155.4,122.37
2016,5,10,17,0,28.0,152.0,3.6,16.0,163.0,130.39,102.8
2016,5,10,17,15,22.0,132.0,3.55,15.5,140.0,115.43,91.57
2016,5,10,17,30,16.0,112.0,3.5,15.0,117.0,97.73,81.17
2016,5,10,17,45,243.0,86.0,3.5,14.5,139.5,66.7,53.87
2016,5,10,18,0,470.0,60.0,3.5,14.0,162.0,44.61,34.15
2016,5,10,18,15,380.5,49.5,3.4,13.5,118.0,37.99,27.94
2016,5,10,18,30,291.0,39.0,3.3,13.0,74.0,30.12,20.33
2016,5,10,18,45,145.5,25.0,3.2,13.0,42.5,19.57,7.8
2016,5,10,19,0,0.0,11.0,3.1,13.0,11.0,10.48,0.0
2016,5,10,19,15,0.0,5.5,3.0,13.0,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,12.0,2.5,11.0,18.5,28.62,0.0
2016,5,11,5,30,183.0,24.0,2.5,11.0,37.0,80.24,39.67
2016,5,11,5,45,297.0,36.0,2.55,11.5,76.5,142.8,104.18
2016,5,11,6,0,411.0,48.0,2.6,12.0,116.0,214.6,167.25
2016,5,11,6,15,484.5,56.5,2.5,12.0,164.5,278.5,224.59
2016,5,11,6,30,558.0,65.0,2.4,12.0,213.0,349.84,287.09
2016,5,11,6,45,279.0,80.0,2.35,12.5,154.0,246.93,204.79
2016,5,11,7,0,0.0,95.0,2.3,13.0,95.0,90.25,71.38
2016,5,11,7,15,3.5,123.5,2.25,13.0,125.0,120.85,97.22
2016,5,11,7,30,7.0,152.0,2.2,13.0,155.0,151.86,122.77
2016,5,11,7,45,17.0,178.0,2.15,13.5,186.5,185.22,149.77
2016,5,11,8,0,27.0,204.0,2.1,14.0,218.0,228.73,184.47
2016,5,11,8,15,46.5,236.0,2.05,14.0,264.0,279.01,224.52
2016,5,11,8,30,66.0,268.0,2.0,14.0,310.0,330.56,264.81
2016,5,11,8,45,64.0,287.0,2.0,14.5,330.0,350.07,278.44
2016,5,11,9,0,62.0,306.0,2.0,15.0,350.0,369.2,291.75
2016,5,11,9,15,92.5,335.5,2.0,15.0,405.0,429.49,337.89
2016,5,11,9,30,123.0,365.0,2.0,15.0,460.0,503.79,393.24
2016,5,11,9,45,83.5,358.5,2.0,15.5,424.5,445.91,347.13
2016,5,11,10,0,44.0,352.0,2.0,16.0,389.0,399.67,310.15
2016,5,11,10,15,55.5,377.5,2.0,16.0,425.5,437.13,338.33
2016,5,11,10,30,67.0,403.0,2.0,16.0,462.0,474.36,365.57
2016,5,11,10,45,92.5,426.0,2.05,16.0,509.5,522.63,401.35
2016,5,11,11,0,118.0,449.0,2.1,16.0,557.0,582.32,444.73
2016,5,11,11,15,163.0,458.0,2.15,16.0,609.0,633.51,482.36
2016,5,11,11,30,208.0,467.0,2.2,16.0,661.0,683.25,518.55
2016,5,11,11,45,232.0,466.0,2.3,16.5,683.5,700.11,530.14
2016,5,11,12,0,256.0,465.0,2.4,17.0,706.0,723.85,546.61
2016,5,11,12,15,231.0,468.5,2.45,17.0,685.5,686.29,519.59
2016,5,11,12,30,206.0,472.0,2.5,17.0,665.0,657.19,498.69
2016,5,11,12,45,315.0,429.0,2.6,17.0,721.0,710.32,540.54
2016,5,11,13,0,424.0,386.0,2.7,17.0,777.0,754.78,575.12
2016,5,11,13,15,295.0,416.0,2.7,17.0,685.5,651.86,498.44
2016,5,11,13,30,166.0,446.0,2.7,17.0,594.0,557.18,427.14
2016,5,11,13,45,129.5,426.5,2.7,17.0,540.5,500.24,385.29
2016,5,11,14,0,93.0,407.0,2.7,17.0,487.0,445.07,344.02
2016,5,11,14,15,131.0,397.5,2.65,16.5,505.5,455.42,353.65
2016,5,11,14,30,169.0,388.0,2.6,16.0,524.0,460.91,359.05
2016,5,11,14,45,221.5,362.0,2.55,16.0,531.5,456.84,356.59
2016,5,11,15,0,274.0,336.0,2.5,16.0,539.0,445.59,348.14
2016,5,11,15,15,224.5,322.0,2.4,16.0,482.0,393.1,307.22
2016,5,11,15,30,175.0,308.0,2.3,16.0,425.0,343.65,268.74
2016,5,11,15,45,135.5,283.0,2.2,16.0,370.0,294.5,230.44
2016,5,11,16,0,96.0,258.0,2.1,16.0,315.0,254.01,199.0
2016,5,11,16,15,88.0,234.5,2.05,15.5,283.0,224.19,175.71
2016,5,11,16,30,80.0,211.0,2.0,15.0,251.0,195.55,153.21
2016,5,11,16,45,75.5,188.0,1.95,15.0,222.5,169.03,132.05
2016,5,11,17,0,71.0,165.0,1.9,15.0,194.0,143.36,111.94
2016,5,11,17,15,63.0,143.5,1.9,14.5,167.0,119.5,94.38
2016,5,11,17,30,55.0,122.0,1.9,14.0,140.0,100.58,83.9
2016,5,11,17,45,46.0,100.5,1.9,14.0,114.0,84.09,69.35
2016,5,11,18,0,37.0,79.0,1.9,14.0,88.0,67.26,54.2
2016,5,11,18,15,22.0,59.0,1.85,13.5,64.0,51.13,39.54
2016,5,11,18,30,7.0,39.0,1.8,13.0,40.0,35.29,24.87
2016,5,11,18,45,3.5,22.5,1.8,12.5,23.0,20.76,9.24
2016,5,11,19,0,0.0,6.0,1.8,12.0,6.0,5.72,0.0
2016,5,11,19,15,0.0,3.0,1.8,12.0,3.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,13.0,2.55,10.0,17.5,23.62,0.0
2016,5,12,5,30,119.0,26.0,2.6,10.0,35.0,67.55,35.7
2016,5,12,5,45,217.5,42.0,2.7,10.5,73.0,124.43,91.89
2016,5,12,6,0,316.0,58.0,2.8,11.0,111.0,190.16,149.49
2016,5,12,6,15,158.0,52.5,2.75,11.0,79.0,127.34,102.34
2016,5,12,6,30,0.0,47.0,2.7,11.0,47.0,43.67,32.17
2016,5,12,6,45,0.0,59.0,2.7,11.5,59.0,54.86,41.83
2016,5,12,7,0,0.0,71.0,2.7,12.0,71.0,66.09,51.29
2016,5,12,7,15,0.0,97.5,2.65,12.0,97.5,92.03,73.21
2016,5,12,7,30,0.0,124.0,2.6,12.0,124.0,118.18,94.97
2016,5,12,7,45,0.0,129.5,2.55,12.5,129.5,123.09,98.51
2016,5,12,8,0,0.0,135.0,2.5,13.0,135.0,128.09,102.13
2016,5,12,8,15,4.5,167.5,2.45,13.0,170.0,163.8,131.34
2016,5,12,8,30,9.0,200.0,2.4,13.0,205.0,199.99,160.45
2016,5,12,8,45,12.0,219.0,2.35,13.5,227.0,221.45,176.97
2016,5,12,9,0,15.0,238.0,2.3,14.0,249.0,243.05,193.41
2016,5,12,9,15,18.0,258.5,2.25,14.0,272.5,266.27,211.32
2016,5,12,9,30,21.0,279.0,2.2,14.0,296.0,289.54,229.1
2016,5,12,9,45,24.5,300.0,2.15,14.5,320.5,313.82,247.07
2016,5,12,10,0,28.0,321.0,2.1,15.0,345.0,350.81,274.51
2016,5,12,10,15,47.0,362.0,2.1,15.0,403.0,412.01,320.97
2016,5,12,10,30,66.0,403.0,2.1,15.0,461.0,473.15,366.42
2016,5,12,10,45,80.5,422.5,2.1,15.0,495.0,506.63,390.82
2016,5,12,11,0,95.0,442.0,2.1,15.0,529.0,539.57,414.77
2016,5,12,11,15,98.0,450.0,2.15,15.0,541.0,548.24,420.8
2016,5,12,11,30,101.0,458.0,2.2,15.0,553.0,556.29,426.59
2016,5,12,11,45,159.5,465.5,2.25,15.5,615.5,627.81,479.17
2016,5,12,12,0,218.0,473.0,2.3,16.0,678.0,686.17,521.02
2016,5,12,12,15,155.5,466.0,2.35,16.0,612.5,611.56,465.82
2016,5,12,12,30,93.0,459.0,2.4,16.0,547.0,531.84,406.91
2016,5,12,12,45,160.5,459.0,2.5,16.0,608.5,593.53,454.73
2016,5,12,13,0,228.0,459.0,2.6,16.0,670.0,643.8,492.87
2016,5,12,13,15,175.5,450.5,2.65,15.5,611.0,579.6,445.91
2016,5,12,13,30,123.0,442.0,2.7,15.0,552.0,518.5,401.11
2016,5,12,13,45,203.5,423.0,2.8,15.0,599.5,554.01,430.37
2016,5,12,14,0,284.0,404.0,2.9,15.0,647.0,583.77,454.29
2016,5,12,14,15,227.5,396.5,2.95,15.0,587.0,520.69,406.38
2016,5,12,14,30,171.0,389.0,3.0,15.0,527.0,463.03,362.5
2016,5,12,14,45,169.5,370.0,3.15,15.0,501.5,432.99,340.24
2016,5,12,15,0,168.0,351.0,3.3,15.0,476.0,403.04,317.52
2016,5,12,15,15,134.5,327.5,3.4,14.5,424.0,353.87,279.89
2016,5,12,15,30,101.0,304.0,3.5,14.0,372.0,311.54,247.3
2016,5,12,15,45,156.0,282.0,3.6,14.0,378.5,301.57,238.76
2016,5,12,16,0,211.0,260.0,3.7,14.0,385.0,288.64,226.62
2016,5,12,16,15,197.5,237.5,3.8,14.0,346.5,251.11,195.73
2016,5,12,16,30,184.0,215.0,3.9,14.0,308.0,215.34,166.37
2016,5,12,16,45,156.0,192.5,4.0,14.0,265.5,179.28,137.85
2016,5,12,17,0,128.0,170.0,4.1,14.0,223.0,146.84,113.26
2016,5,12,17,15,112.5,149.5,4.1,13.5,191.5,119.74,94.15
2016,5,12,17,30,97.0,129.0,4.1,13.0,160.0,100.58,84.35
2016,5,12,17,45,84.5,106.5,4.2,13.0,130.0,84.59,70.13
2016,5,12,18,0,72.0,84.0,4.3,13.0,100.0,68.09,55.2
2016,5,12,18,15,50.5,63.0,4.25,12.5,73.0,54.12,42.36
2016,5,12,18,30,29.0,42.0,4.2,12.0,46.0,37.03,26.53
2016,5,12,18,45,14.5,24.5,4.2,12.0,26.5,22.21,10.8
2016,5,12,19,0,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,5,12,19,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
