Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,41.5,13.0,3.35,10.5,16.0,20.27,0.0
2016,5,13,5,30,83.0,26.0,3.4,11.0,32.0,54.25,29.19
2016,5,13,5,45,151.5,43.5,3.5,11.5,65.5,100.53,73.9
2016,5,13,6,0,220.0,61.0,3.6,12.0,99.0,152.96,119.97
2016,5,13,6,15,264.0,78.5,3.55,12.0,139.0,209.46,170.09
2016,5,13,6,30,308.0,96.0,3.5,12.0,179.0,264.34,218.39
2016,5,13,6,45,360.0,105.0,3.45,12.0,221.5,318.19,265.09
2016,5,13,7,0,412.0,114.0,3.4,12.0,264.0,376.81,314.72
2016,5,13,7,15,413.0,134.0,3.35,12.0,304.0,420.34,350.28
2016,5,13,7,30,414.0,154.0,3.3,12.0,344.0,462.9,384.03
2016,5,13,7,45,584.0,131.5,3.25,12.5,432.5,583.45,480.25
2016,5,13,8,0,754.0,109.0,3.2,13.0,521.0,711.93,577.49
2016,5,13,8,15,540.5,185.0,3.25,13.0,494.0,650.49,526.12
2016,5,13,8,30,327.0,261.0,3.3,13.0,467.0,563.47,454.13
2016,5,13,8,45,191.5,282.0,3.35,13.5,405.0,466.73,375.27
2016,5,13,9,0,56.0,303.0,3.4,14.0,343.0,360.12,286.98
2016,5,13,9,15,70.0,329.5,3.5,14.0,382.0,401.69,319.56
2016,5,13,9,30,84.0,356.0,3.6,14.0,421.0,443.57,351.5
2016,5,13,9,45,85.0,373.0,3.75,14.5,441.5,462.66,364.78
2016,5,13,10,0,86.0,390.0,3.9,15.0,462.0,481.35,377.78
2016,5,13,10,15,141.5,411.5,4.0,15.0,533.5,571.57,446.84
2016,5,13,10,30,197.0,433.0,4.1,15.0,605.0,648.97,504.96
2016,5,13,10,45,201.0,439.5,4.25,15.0,619.0,658.17,511.36
2016,5,13,11,0,205.0,446.0,4.4,15.0,633.0,666.38,517.6
2016,5,13,11,15,303.0,424.0,4.55,15.0,704.5,749.43,581.63
2016,5,13,11,30,401.0,402.0,4.7,15.0,776.0,818.88,634.81
2016,5,13,11,45,414.5,392.5,4.85,15.0,781.0,822.65,638.08
2016,5,13,12,0,428.0,383.0,5.0,15.0,786.0,815.9,634.36
2016,5,13,12,15,315.0,428.5,5.05,15.0,725.0,733.85,571.23
2016,5,13,12,30,202.0,474.0,5.1,15.0,664.0,655.01,509.85
2016,5,13,12,45,196.5,469.0,5.15,15.0,652.5,635.66,495.9
2016,5,13,13,0,191.0,464.0,5.2,15.0,641.0,615.93,481.36
2016,5,13,13,15,175.5,455.5,5.15,14.5,616.0,584.15,458.11
2016,5,13,13,30,160.0,447.0,5.1,14.0,591.0,552.97,435.17
2016,5,13,13,45,132.5,430.0,5.05,14.0,547.0,505.51,398.64
2016,5,13,14,0,105.0,413.0,5.0,14.0,503.0,459.16,362.78
2016,5,13,14,15,236.0,382.5,4.9,14.0,575.5,514.1,408.06
2016,5,13,14,30,367.0,352.0,4.8,14.0,648.0,555.43,441.21
2016,5,13,14,45,633.5,224.5,4.75,14.0,707.0,578.84,462.05
2016,5,13,15,0,900.0,97.0,4.7,14.0,766.0,578.3,461.8
2016,5,13,15,15,888.5,94.5,4.6,13.5,724.0,522.05,414.98
2016,5,13,15,30,877.0,92.0,4.5,13.0,682.0,465.55,366.73
2016,5,13,15,45,866.0,88.0,4.4,13.0,637.0,407.92,315.54
2016,5,13,16,0,855.0,84.0,4.3,13.0,592.0,350.5,263.36
2016,5,13,16,15,835.5,81.5,4.2,13.0,542.5,287.62,206.38
2016,5,13,16,30,816.0,79.0,4.1,13.0,493.0,230.95,154.88
2016,5,13,16,45,791.5,74.5,4.05,13.0,441.5,173.8,105.72
2016,5,13,17,0,767.0,70.0,4.0,13.0,390.0,119.42,64.82
2016,5,13,17,15,730.0,66.0,3.9,12.5,337.5,68.04,38.51
2016,5,13,17,30,693.0,62.0,3.8,12.0,285.0,45.62,35.57
2016,5,13,17,45,640.0,56.0,3.75,12.0,233.5,42.54,32.79
2016,5,13,18,0,587.0,50.0,3.7,12.0,182.0,35.91,26.69
2016,5,13,18,15,502.5,42.5,3.65,11.5,135.0,31.55,22.53
2016,5,13,18,30,418.0,35.0,3.6,11.0,88.0,26.99,17.96
2016,5,13,18,45,275.0,24.0,3.55,11.0,52.5,18.87,8.76
2016,5,13,19,0,132.0,13.0,3.5,11.0,17.0,12.39,0.0
2016,5,13,19,15,66.0,6.5,3.45,11.0,8.5,6.2,0.0
2016,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,12.5,3.05,12.0,22.0,35.55,0.0
2016,5,14,5,30,248.0,25.0,3.1,12.0,44.0,100.41,57.81
2016,5,14,5,45,355.0,35.0,3.2,12.5,84.5,159.97,117.33
2016,5,14,6,0,462.0,45.0,3.3,13.0,125.0,230.59,179.73
2016,5,14,6,15,530.5,52.0,3.25,13.0,173.0,293.46,236.54
2016,5,14,6,30,599.0,59.0,3.2,13.0,221.0,363.17,297.97
2016,5,14,6,45,299.5,67.0,3.2,13.5,148.0,242.28,201.06
2016,5,14,7,0,0.0,75.0,3.2,14.0,75.0,70.0,54.05
2016,5,14,7,15,4.0,115.0,3.05,14.0,116.5,112.2,89.67
2016,5,14,7,30,8.0,155.0,2.9,14.0,158.0,155.4,125.33
2016,5,14,7,45,6.5,164.5,2.8,14.5,167.5,163.36,131.1
2016,5,14,8,0,5.0,174.0,2.7,15.0,177.0,171.27,136.8
2016,5,14,8,15,32.5,221.0,2.6,15.0,242.0,250.78,201.32
2016,5,14,8,30,60.0,268.0,2.5,15.0,307.0,324.97,259.88
2016,5,14,8,45,47.5,275.0,2.4,15.0,307.0,321.97,256.03
2016,5,14,9,0,35.0,282.0,2.3,15.0,307.0,318.18,251.89
2016,5,14,9,15,30.5,288.5,2.25,15.0,311.0,320.52,252.93
2016,5,14,9,30,26.0,295.0,2.2,15.0,315.0,322.6,253.76
2016,5,14,9,45,39.0,329.5,2.15,15.5,361.5,371.14,290.34
2016,5,14,10,0,52.0,364.0,2.1,16.0,408.0,419.81,326.08
2016,5,14,10,15,91.0,398.0,2.05,16.0,477.5,493.73,381.45
2016,5,14,10,30,130.0,432.0,2.0,16.0,547.0,580.44,444.46
2016,5,14,10,45,108.5,435.5,2.0,16.0,533.0,548.16,419.41
2016,5,14,11,0,87.0,439.0,2.0,16.0,519.0,527.96,403.8
2016,5,14,11,15,220.0,434.0,2.0,16.0,639.0,665.2,506.66
2016,5,14,11,30,353.0,429.0,2.0,16.0,759.0,798.44,601.64
2016,5,14,11,45,629.5,277.5,2.05,16.0,870.0,921.09,693.1
2016,5,14,12,0,906.0,126.0,2.1,16.0,981.0,1012.84,754.52
2016,5,14,12,15,905.5,126.0,2.15,16.0,979.0,994.39,741.9
2016,5,14,12,30,905.0,126.0,2.2,16.0,977.0,972.75,728.42
2016,5,14,12,45,494.5,286.0,2.3,16.0,750.5,739.88,565.91
2016,5,14,13,0,84.0,446.0,2.4,16.0,524.0,499.72,382.54
2016,5,14,13,15,60.0,409.5,2.45,16.0,464.5,438.9,338.63
2016,5,14,13,30,36.0,373.0,2.5,16.0,405.0,380.27,294.6
2016,5,14,13,45,89.0,397.5,2.6,16.0,474.5,439.95,341.62
2016,5,14,14,0,142.0,422.0,2.7,16.0,544.0,495.22,384.03
2016,5,14,14,15,83.5,364.0,2.75,16.0,435.0,392.37,305.83
2016,5,14,14,30,25.0,306.0,2.8,16.0,326.0,297.68,232.84
2016,5,14,14,45,58.5,324.5,2.9,16.0,369.0,329.12,258.38
2016,5,14,15,0,92.0,343.0,3.0,16.0,412.0,357.22,280.51
2016,5,14,15,15,61.0,302.5,3.05,16.0,347.0,299.68,235.84
2016,5,14,15,30,30.0,262.0,3.1,16.0,282.0,246.06,194.14
2016,5,14,15,45,40.5,253.5,3.15,16.0,279.0,238.56,188.49
2016,5,14,16,0,51.0,245.0,3.2,16.0,276.0,229.63,181.36
2016,5,14,16,15,249.5,207.5,3.2,15.5,337.5,237.58,182.13
2016,5,14,16,30,448.0,170.0,3.2,15.0,399.0,226.45,164.27
2016,5,14,16,45,549.0,133.0,3.25,15.0,383.5,182.79,122.8
2016,5,14,17,0,650.0,96.0,3.3,15.0,368.0,126.49,74.68
2016,5,14,17,15,608.0,89.5,3.3,14.5,317.0,79.35,49.62
2016,5,14,17,30,566.0,83.0,3.3,14.0,266.0,57.57,45.92
2016,5,14,17,45,519.0,73.0,3.35,14.0,218.0,52.3,41.22
2016,5,14,18,0,472.0,63.0,3.4,14.0,170.0,46.66,36.03
2016,5,14,18,15,385.5,53.0,3.35,13.5,125.5,40.6,30.35
2016,5,14,18,30,299.0,43.0,3.3,13.0,81.0,33.1,23.15
2016,5,14,18,45,149.5,29.5,3.25,13.0,48.5,23.06,12.19
2016,5,14,19,0,0.0,16.0,3.2,13.0,16.0,15.25,0.0
2016,5,14,19,15,0.0,8.0,3.2,13.0,8.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,14.5,5.55,12.0,20.5,29.24,0.0
2016,5,15,5,30,161.0,29.0,5.6,12.0,41.0,82.92,49.46
2016,5,15,5,45,275.0,41.0,5.65,12.5,81.0,140.65,104.01
2016,5,15,6,0,389.0,53.0,5.7,13.0,121.0,212.95,167.23
2016,5,15,6,15,461.5,61.5,5.65,13.0,168.5,275.46,223.71
2016,5,15,6,30,534.0,70.0,5.6,13.0,216.0,345.23,285.68
2016,5,15,6,45,593.0,75.0,5.55,13.5,268.0,410.85,342.5
2016,5,15,7,0,652.0,80.0,5.5,14.0,320.0,481.38,401.67
2016,5,15,7,15,687.5,84.5,5.5,14.0,371.5,541.13,451.26
2016,5,15,7,30,723.0,89.0,5.5,14.0,423.0,602.66,500.97
2016,5,15,7,45,754.5,91.0,5.5,14.5,474.5,657.69,542.91
2016,5,15,8,0,786.0,93.0,5.5,15.0,526.0,715.54,584.71
2016,5,15,8,15,805.5,96.5,5.5,15.5,574.0,765.75,619.81
2016,5,15,8,30,825.0,100.0,5.5,16.0,622.0,814.93,653.53
2016,5,15,8,45,843.5,100.5,5.5,16.5,667.0,851.92,677.7
2016,5,15,9,0,862.0,101.0,5.5,17.0,712.0,893.53,704.99
2016,5,15,9,15,873.5,103.5,5.55,17.0,752.0,928.97,729.18
2016,5,15,9,30,885.0,106.0,5.6,17.0,792.0,961.84,751.48
2016,5,15,9,45,897.0,105.5,5.65,17.0,826.5,989.15,769.78
2016,5,15,10,0,909.0,105.0,5.7,17.0,861.0,1013.54,786.07
2016,5,15,10,15,915.0,106.0,5.8,17.0,888.5,1030.48,797.53
2016,5,15,10,30,921.0,107.0,5.9,17.0,916.0,1044.02,806.74
2016,5,15,10,45,924.5,108.5,6.05,17.5,936.5,1052.06,810.99
2016,5,15,11,0,928.0,110.0,6.2,18.0,957.0,1056.51,812.85
2016,5,15,11,15,930.5,111.0,6.3,18.0,970.5,1055.79,812.47
2016,5,15,11,30,933.0,112.0,6.4,18.0,984.0,1051.46,809.69
2016,5,15,11,45,932.0,113.5,6.5,18.0,989.5,1040.57,802.4
2016,5,15,12,0,931.0,115.0,6.6,18.0,995.0,1026.2,792.77
2016,5,15,12,15,710.0,251.5,6.7,18.0,922.0,944.05,734.67
2016,5,15,12,30,489.0,388.0,6.8,18.0,849.0,850.18,660.18
2016,5,15,12,45,707.5,251.0,6.9,18.0,910.5,899.98,704.55
2016,5,15,13,0,926.0,114.0,7.0,18.0,972.0,928.23,725.83
2016,5,15,13,15,923.0,113.0,7.0,17.5,955.5,893.95,702.53
2016,5,15,13,30,920.0,112.0,7.0,17.0,939.0,857.01,677.35
2016,5,15,13,45,915.0,111.0,7.05,17.0,915.0,816.01,647.84
2016,5,15,14,0,910.0,110.0,7.1,17.0,891.0,772.82,616.49
2016,5,15,14,15,903.0,108.5,7.15,17.0,861.0,725.8,581.56
2016,5,15,14,30,896.0,107.0,7.2,17.0,831.0,677.17,543.02
2016,5,15,14,45,886.5,105.0,7.3,17.0,794.5,625.21,501.12
2016,5,15,15,0,877.0,103.0,7.4,17.0,758.0,572.34,457.43
2016,5,15,15,15,641.5,184.0,7.45,16.5,648.5,475.78,378.48
2016,5,15,15,30,406.0,265.0,7.5,16.0,539.0,403.69,319.72
2016,5,15,15,45,610.5,180.0,7.55,16.0,560.5,384.28,299.67
2016,5,15,16,0,815.0,95.0,7.6,16.0,582.0,344.18,258.82
2016,5,15,16,15,793.5,92.0,7.6,16.0,532.5,287.16,206.76
2016,5,15,16,30,772.0,89.0,7.6,16.0,483.0,232.12,156.91
2016,5,15,16,45,741.0,85.5,7.65,16.0,432.0,177.44,110.2
2016,5,15,17,0,710.0,82.0,7.7,16.0,381.0,121.76,68.09
2016,5,15,17,15,670.5,77.0,7.65,15.5,329.5,72.45,41.85
2016,5,15,17,30,631.0,72.0,7.6,15.0,278.0,48.79,37.92
2016,5,15,17,45,570.0,66.0,7.55,14.5,227.5,46.43,35.88
2016,5,15,18,0,509.0,60.0,7.5,14.0,177.0,43.96,33.62
2016,5,15,18,15,424.0,50.5,7.45,13.5,131.5,38.23,28.25
2016,5,15,18,30,339.0,41.0,7.4,13.0,86.0,32.19,22.37
2016,5,15,18,45,210.5,28.0,7.35,13.0,52.0,21.84,11.52
2016,5,15,19,0,82.0,15.0,7.3,13.0,18.0,11.83,0.0
2016,5,15,19,15,41.0,7.5,7.25,13.0,9.0,7.15,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,16,5,15,69.0,14.5,5.75,11.5,20.5,27.09,0.0
2016,5,16,5,30,138.0,29.0,5.7,12.0,41.0,77.57,47.37
2016,5,16,5,45,240.0,43.0,5.7,12.5,79.5,132.36,98.27
2016,5,16,6,0,342.0,57.0,5.7,13.0,118.0,198.66,156.26
2016,5,16,6,15,413.5,67.0,5.65,13.0,164.5,258.79,210.37
2016,5,16,6,30,485.0,77.0,5.6,13.0,211.0,329.81,273.05
2016,5,16,6,45,542.5,83.5,5.55,13.5,261.5,393.95,328.46
2016,5,16,7,0,600.0,90.0,5.5,14.0,312.0,462.9,386.26
2016,5,16,7,15,637.0,95.5,5.45,14.5,363.0,522.31,434.64
2016,5,16,7,30,674.0,101.0,5.4,15.0,414.0,583.72,483.14
2016,5,16,7,45,707.0,104.0,5.4,15.5,464.5,641.0,527.19
2016,5,16,8,0,740.0,107.0,5.4,16.0,515.0,699.14,569.54
2016,5,16,8,15,761.0,110.5,5.35,16.0,562.5,746.01,603.06
2016,5,16,8,30,782.0,114.0,5.3,16.0,610.0,794.84,637.59
2016,5,16,8,45,800.5,116.0,5.25,16.5,655.0,838.69,666.66
2016,5,16,9,0,819.0,118.0,5.2,17.0,700.0,880.95,694.1
2016,5,16,9,15,831.5,120.0,5.2,17.0,739.0,915.81,717.52
2016,5,16,9,30,844.0,122.0,5.2,17.0,778.0,940.31,733.45
2016,5,16,9,45,862.0,119.0,5.2,17.5,814.0,969.83,751.55
2016,5,16,10,0,880.0,116.0,5.2,18.0,850.0,996.79,767.69
2016,5,16,10,15,887.0,117.5,5.25,18.0,878.0,1014.8,779.45
2016,5,16,10,30,894.0,119.0,5.3,18.0,906.0,1029.51,789.06
2016,5,16,10,45,898.0,121.0,5.35,18.5,926.5,1038.33,793.16
2016,5,16,11,0,902.0,123.0,5.4,19.0,947.0,1043.63,794.96
2016,5,16,11,15,905.0,123.5,5.5,19.0,961.0,1042.86,794.66
2016,5,16,11,30,908.0,124.0,5.6,19.0,975.0,1038.57,792.08
2016,5,16,11,45,908.0,125.0,5.7,19.0,980.5,1028.31,785.46
2016,5,16,12,0,908.0,126.0,5.8,19.0,986.0,1014.66,776.57
2016,5,16,12,15,908.0,126.0,5.95,19.0,984.5,996.71,765.05
2016,5,16,12,30,908.0,126.0,6.1,19.0,983.0,975.55,751.25
2016,5,16,12,45,906.0,126.0,6.25,19.0,974.0,949.44,733.88
2016,5,16,13,0,904.0,126.0,6.4,19.0,965.0,920.41,714.33
2016,5,16,13,15,900.5,125.0,6.5,19.0,948.5,886.37,690.8
2016,5,16,13,30,897.0,124.0,6.6,19.0,932.0,849.76,665.26
2016,5,16,13,45,891.0,123.5,6.7,19.0,908.0,809.28,636.66
2016,5,16,14,0,885.0,123.0,6.8,19.0,884.0,766.75,606.3
2016,5,16,14,15,877.5,121.5,6.85,18.5,854.0,720.43,572.86
2016,5,16,14,30,870.0,120.0,6.9,18.0,824.0,672.61,536.34
2016,5,16,14,45,855.5,120.0,7.0,18.0,786.5,620.65,494.73
2016,5,16,15,0,841.0,120.0,7.1,18.0,749.0,566.43,450.39
2016,5,16,15,15,827.5,117.5,7.15,18.0,707.5,511.63,404.43
2016,5,16,15,30,814.0,115.0,7.2,18.0,666.0,456.94,357.38
2016,5,16,15,45,788.5,114.5,7.25,18.0,618.5,399.79,307.4
2016,5,16,16,0,763.0,114.0,7.3,18.0,571.0,344.58,258.18
2016,5,16,16,15,739.0,110.0,7.3,17.5,522.0,284.8,205.33
2016,5,16,16,30,715.0,106.0,7.3,17.0,473.0,231.07,157.68
2016,5,16,16,45,681.0,102.0,7.35,17.0,422.0,178.35,113.11
2016,5,16,17,0,647.0,98.0,7.4,17.0,371.0,129.55,76.69
2016,5,16,17,15,604.5,91.5,7.35,16.5,320.5,82.56,51.08
2016,5,16,17,30,562.0,85.0,7.3,16.0,270.0,58.9,46.72
2016,5,16,17,45,503.0,77.0,7.3,15.5,221.0,55.38,43.69
2016,5,16,18,0,444.0,69.0,7.3,15.0,172.0,51.67,40.32
2016,5,16,18,15,358.5,57.5,7.25,14.5,127.5,43.29,32.61
2016,5,16,18,30,273.0,46.0,7.2,14.0,83.0,35.35,25.06
2016,5,16,18,45,163.5,31.0,7.15,14.0,50.5,24.2,13.57
2016,5,16,19,0,54.0,16.0,7.1,14.0,18.0,13.46,0.0
2016,5,16,19,15,27.0,8.0,7.0,13.5,9.0,7.63,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,125.5,13.5,3.75,14.0,24.0,37.1,0.0
2016,5,17,5,30,251.0,27.0,3.7,14.0,48.0,104.84,64.65
2016,5,17,5,45,355.5,37.5,3.65,14.5,89.5,163.35,119.97
2016,5,17,6,0,460.0,48.0,3.6,15.0,131.0,233.86,181.65
2016,5,17,6,15,528.0,55.0,3.55,15.5,179.5,296.52,237.34
2016,5,17,6,30,596.0,62.0,3.5,16.0,228.0,365.91,297.32
2016,5,17,6,45,642.0,68.0,3.45,16.5,279.0,428.89,350.47
2016,5,17,7,0,688.0,74.0,3.4,17.0,330.0,495.45,404.57
2016,5,17,7,15,721.5,78.5,3.35,17.0,382.0,553.74,451.23
2016,5,17,7,30,755.0,83.0,3.3,17.0,434.0,615.45,499.02
2016,5,17,7,45,779.5,86.5,3.25,17.5,484.5,670.68,538.58
2016,5,17,8,0,804.0,90.0,3.2,18.0,535.0,725.87,576.19
2016,5,17,8,15,822.5,93.0,3.2,18.0,583.0,775.33,610.12
2016,5,17,8,30,841.0,96.0,3.2,18.0,631.0,823.65,642.72
2016,5,17,8,45,855.5,98.5,3.25,18.5,675.5,860.03,665.5
2016,5,17,9,0,870.0,101.0,3.3,19.0,720.0,900.6,691.02
2016,5,17,9,15,881.0,103.0,3.3,19.0,759.5,935.18,713.09
2016,5,17,9,30,892.0,105.0,3.3,19.0,799.0,967.17,733.3
2016,5,17,9,45,901.5,106.0,3.35,19.5,833.5,993.81,748.77
2016,5,17,10,0,911.0,107.0,3.4,20.0,868.0,1017.42,762.2
2016,5,17,10,15,917.0,108.0,3.45,20.0,895.5,1034.36,772.67
2016,5,17,10,30,923.0,109.0,3.5,20.0,923.0,1047.88,781.02
2016,5,17,10,45,926.0,110.5,3.55,20.5,943.0,1055.41,784.03
2016,5,17,11,0,929.0,112.0,3.6,21.0,963.0,1059.34,784.81
2016,5,17,11,15,931.5,113.0,3.7,21.0,976.5,1058.62,784.58
2016,5,17,11,30,934.0,114.0,3.8,21.0,990.0,1054.29,782.1
2016,5,17,11,45,933.5,115.0,3.9,21.0,995.0,1043.4,775.37
2016,5,17,12,0,933.0,116.0,4.0,21.0,1000.0,1029.03,766.44
2016,5,17,12,15,932.5,116.0,4.1,21.0,998.0,1010.29,754.63
2016,5,17,12,30,932.0,116.0,4.2,21.0,996.0,988.27,740.63
2016,5,17,12,45,928.5,116.0,4.3,21.0,986.0,960.33,722.6
2016,5,17,13,0,925.0,116.0,4.4,21.0,976.0,929.48,702.5
2016,5,17,13,15,921.5,115.5,4.5,21.0,959.0,895.37,680.27
2016,5,17,13,30,918.0,115.0,4.6,21.0,942.0,858.63,656.05
2016,5,17,13,45,911.0,114.5,4.75,21.0,918.0,816.71,628.17
2016,5,17,14,0,904.0,114.0,4.9,21.0,894.0,772.77,598.42
2016,5,17,14,15,896.5,112.5,5.0,21.0,863.5,725.76,565.24
2016,5,17,14,30,889.0,111.0,5.1,21.0,833.0,677.2,528.61
2016,5,17,14,45,879.0,109.5,5.2,21.0,796.0,625.82,488.85
2016,5,17,15,0,869.0,108.0,5.3,21.0,759.0,573.58,447.31
2016,5,17,15,15,856.0,105.5,5.35,20.5,717.5,518.36,402.98
2016,5,17,15,30,843.0,103.0,5.4,20.0,676.0,459.7,354.59
2016,5,17,15,45,825.5,100.5,5.5,20.0,630.0,402.39,305.23
2016,5,17,16,0,808.0,98.0,5.6,20.0,584.0,346.1,255.57
2016,5,17,16,15,786.5,95.0,5.6,19.5,535.0,289.56,205.59
2016,5,17,16,30,765.0,92.0,5.6,19.0,486.0,235.0,157.43
2016,5,17,16,45,733.5,88.0,5.6,19.0,434.5,180.27,111.35
2016,5,17,17,0,702.0,84.0,5.6,19.0,383.0,124.49,69.44
2016,5,17,17,15,663.0,79.0,5.55,18.5,331.5,75.66,43.13
2016,5,17,17,30,624.0,74.0,5.5,18.0,280.0,50.09,38.6
2016,5,17,17,45,563.5,68.0,5.45,17.5,230.0,47.8,36.66
2016,5,17,18,0,503.0,62.0,5.4,17.0,180.0,45.41,34.5
2016,5,17,18,15,420.5,52.0,5.25,16.5,134.5,39.3,28.87
2016,5,17,18,30,338.0,42.0,5.1,16.0,89.0,32.84,22.73
2016,5,17,18,45,215.5,29.0,5.0,15.5,54.5,22.57,12.42
2016,5,17,19,0,93.0,16.0,4.9,15.0,20.0,12.59,0.0
2016,5,17,19,15,46.5,8.0,4.8,15.0,10.0,7.63,0.0
2016,5,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,14.5,2.95,14.0,23.0,39.09,0.0
2016,5,18,5,30,202.0,29.0,2.9,14.0,46.0,93.52,58.64
2016,5,18,5,45,300.0,41.0,2.85,14.5,86.0,150.08,110.64
2016,5,18,6,0,398.0,53.0,2.8,15.0,126.0,216.8,168.6
2016,5,18,6,15,465.5,62.0,2.65,15.0,172.5,278.22,222.93
2016,5,18,6,30,533.0,71.0,2.5,15.0,219.0,346.38,281.76
2016,5,18,6,45,579.5,77.5,2.4,15.5,269.0,407.03,332.53
2016,5,18,7,0,626.0,84.0,2.3,16.0,319.0,471.36,384.34
2016,5,18,7,15,660.5,89.5,2.25,16.0,369.5,530.33,430.99
2016,5,18,7,30,695.0,95.0,2.2,16.0,420.0,591.03,477.49
2016,5,18,7,45,719.0,100.0,2.15,16.5,469.0,645.0,516.47
2016,5,18,8,0,743.0,105.0,2.1,17.0,518.0,696.46,551.08
2016,5,18,8,15,762.5,108.5,2.15,17.0,564.5,744.94,584.39
2016,5,18,8,30,782.0,112.0,2.2,17.0,611.0,792.5,616.57
2016,5,18,8,45,793.5,117.0,2.25,17.5,653.5,833.56,642.6
2016,5,18,9,0,805.0,122.0,2.3,18.0,696.0,872.63,666.94
2016,5,18,9,15,817.0,124.5,2.4,18.0,734.5,907.16,689.68
2016,5,18,9,30,829.0,127.0,2.5,18.0,773.0,939.29,710.75
2016,5,18,9,45,844.0,125.5,2.7,18.5,807.5,959.1,723.03
2016,5,18,10,0,859.0,124.0,2.9,19.0,842.0,984.39,739.1
2016,5,18,10,15,865.5,125.5,2.95,19.0,869.0,1001.56,749.8
2016,5,18,10,30,872.0,127.0,3.0,19.0,896.0,1015.51,758.51
2016,5,18,10,45,875.5,129.0,3.05,19.0,916.0,1023.64,763.48
2016,5,18,11,0,879.0,131.0,3.1,19.0,936.0,1028.34,766.35
2016,5,18,11,15,882.0,131.5,3.1,19.0,949.5,1027.58,765.32
2016,5,18,11,30,885.0,132.0,3.1,19.0,963.0,1023.4,762.19
2016,5,18,11,45,888.0,131.0,3.1,19.0,969.5,1014.33,755.96
2016,5,18,12,0,891.0,130.0,3.1,19.0,976.0,1001.91,747.65
2016,5,18,12,15,891.0,130.0,3.25,19.0,974.5,984.3,737.17
2016,5,18,12,30,891.0,130.0,3.4,19.0,973.0,963.55,724.53
2016,5,18,12,45,886.5,131.0,3.55,19.0,963.0,936.6,707.59
2016,5,18,13,0,882.0,132.0,3.7,19.0,953.0,906.91,688.64
2016,5,18,13,15,878.5,131.5,3.9,19.0,937.0,874.09,667.58
2016,5,18,13,30,875.0,131.0,4.1,19.0,921.0,838.78,644.48
2016,5,18,13,45,864.5,132.5,4.35,19.0,896.5,797.53,617.04
2016,5,18,14,0,854.0,134.0,4.6,19.0,872.0,754.62,588.45
2016,5,18,14,15,846.5,132.5,4.75,18.5,842.5,709.68,557.09
2016,5,18,14,30,839.0,131.0,4.9,18.0,813.0,663.09,522.88
2016,5,18,14,45,829.0,128.5,5.1,18.0,777.5,612.36,483.64
2016,5,18,15,0,819.0,126.0,5.3,18.0,742.0,560.95,442.66
2016,5,18,15,15,805.5,123.5,5.4,17.5,701.5,507.36,399.28
2016,5,18,15,30,792.0,121.0,5.5,17.0,661.0,453.92,354.61
2016,5,18,15,45,781.5,115.0,5.6,17.0,617.0,398.97,306.77
2016,5,18,16,0,771.0,109.0,5.7,17.0,573.0,344.35,258.06
2016,5,18,16,15,749.0,105.0,5.85,17.0,525.5,288.91,208.38
2016,5,18,16,30,727.0,101.0,6.0,17.0,478.0,231.22,157.23
2016,5,18,16,45,700.5,96.0,6.2,17.0,428.5,178.24,112.07
2016,5,18,17,0,674.0,91.0,6.4,17.0,379.0,128.27,74.17
2016,5,18,17,15,634.5,85.5,6.55,16.5,328.5,80.62,47.83
2016,5,18,17,30,595.0,80.0,6.7,16.0,278.0,54.64,42.94
2016,5,18,17,45,534.5,73.0,6.85,15.5,228.5,51.75,40.48
2016,5,18,18,0,474.0,66.0,7.0,15.0,179.0,48.72,37.73
2016,5,18,18,15,390.5,56.0,7.05,14.5,134.0,42.75,32.18
2016,5,18,18,30,307.0,46.0,7.1,14.0,89.0,35.28,25.08
2016,5,18,18,45,188.0,32.0,7.2,14.0,55.0,24.94,14.6
2016,5,18,19,0,69.0,18.0,7.3,14.0,21.0,15.08,0.0
2016,5,18,19,15,34.5,9.0,7.35,13.5,10.5,8.58,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,16.5,15.0,8.6,11.0,16.5,19.22,0.0
2016,5,19,5,30,33.0,30.0,8.8,11.0,33.0,42.9,26.38
2016,5,19,5,45,69.0,49.0,9.0,11.0,60.5,76.59,56.98
2016,5,19,6,0,105.0,68.0,9.2,11.0,88.0,113.85,90.01
2016,5,19,6,15,128.0,89.5,9.1,11.0,120.5,152.38,124.56
2016,5,19,6,30,151.0,111.0,9.0,11.0,153.0,193.11,160.76
2016,5,19,6,45,178.5,129.0,8.95,11.5,188.5,234.25,196.57
2016,5,19,7,0,206.0,147.0,8.9,12.0,224.0,286.12,240.75
2016,5,19,7,15,327.5,149.0,8.85,12.5,293.0,373.55,315.46
2016,5,19,7,30,449.0,151.0,8.8,13.0,362.0,482.89,406.74
2016,5,19,7,45,586.5,128.0,8.75,13.5,435.0,581.49,488.33
2016,5,19,8,0,724.0,105.0,8.7,14.0,508.0,684.57,570.68
2016,5,19,8,15,782.5,106.0,8.65,14.0,576.5,758.07,626.78
2016,5,19,8,30,841.0,107.0,8.6,14.0,645.0,836.05,685.48
2016,5,19,8,45,858.0,109.0,8.6,14.5,690.5,880.44,716.27
2016,5,19,9,0,875.0,111.0,8.6,15.0,736.0,915.93,740.04
2016,5,19,9,15,886.0,113.0,8.55,15.0,775.5,950.54,764.25
2016,5,19,9,30,897.0,115.0,8.5,15.0,815.0,982.53,786.4
2016,5,19,9,45,897.0,121.0,8.45,15.0,847.0,1005.35,801.7
2016,5,19,10,0,897.0,127.0,8.4,15.0,879.0,1024.72,814.5
2016,5,19,10,15,903.0,128.5,8.4,15.0,906.5,1041.83,825.93
2016,5,19,10,30,909.0,130.0,8.4,15.0,934.0,1055.56,834.98
2016,5,19,10,45,741.0,232.5,8.45,15.5,897.5,1011.36,800.35
2016,5,19,11,0,573.0,335.0,8.5,16.0,861.0,942.81,743.9
2016,5,19,11,15,749.5,233.0,8.5,16.0,931.5,1013.58,799.92
2016,5,19,11,30,926.0,131.0,8.5,16.0,1002.0,1063.2,835.49
2016,5,19,11,45,930.0,129.5,8.5,16.0,1009.0,1054.22,828.51
2016,5,19,12,0,934.0,128.0,8.5,16.0,1016.0,1041.72,819.31
2016,5,19,12,15,711.5,260.0,8.6,16.0,936.0,953.25,754.74
2016,5,19,12,30,489.0,392.0,8.7,16.0,856.0,853.33,673.52
2016,5,19,12,45,457.5,391.5,8.8,16.0,822.0,806.68,638.41
2016,5,19,13,0,426.0,391.0,8.9,16.0,788.0,760.06,602.9
2016,5,19,13,15,508.5,354.0,9.1,16.0,820.0,776.84,618.48
2016,5,19,13,30,591.0,317.0,9.3,16.0,852.0,786.99,628.61
2016,5,19,13,45,573.0,314.0,9.5,16.0,821.5,743.27,595.09
2016,5,19,14,0,555.0,311.0,9.7,16.0,791.0,699.4,561.14
2016,5,19,14,15,511.0,309.5,9.75,15.5,740.0,639.02,514.36
2016,5,19,14,30,467.0,308.0,9.8,15.0,689.0,581.33,469.03
2016,5,19,14,45,499.5,280.5,9.85,15.0,671.5,549.79,443.96
2016,5,19,15,0,532.0,253.0,9.9,15.0,654.0,514.51,415.07
2016,5,19,15,15,685.0,183.5,10.0,14.5,670.0,498.52,401.68
2016,5,19,15,30,838.0,114.0,10.1,14.0,686.0,468.63,374.38
2016,5,19,15,45,685.0,149.0,10.2,14.0,596.0,388.32,305.82
2016,5,19,16,0,532.0,184.0,10.3,14.0,506.0,326.34,253.4
2016,5,19,16,15,488.0,180.0,10.3,13.5,456.0,277.3,210.83
2016,5,19,16,30,444.0,176.0,10.3,13.0,406.0,232.94,172.8
2016,5,19,16,45,365.0,169.5,10.35,13.0,346.0,191.28,139.89
2016,5,19,17,0,286.0,163.0,10.4,13.0,286.0,153.46,112.82
2016,5,19,17,15,260.5,147.0,10.3,12.5,248.0,119.97,90.71
2016,5,19,17,30,235.0,131.0,10.2,12.0,210.0,97.2,81.78
2016,5,19,17,45,212.0,111.0,10.15,12.0,173.0,83.97,69.96
2016,5,19,18,0,189.0,91.0,10.1,12.0,136.0,70.18,57.42
2016,5,19,18,15,155.5,71.5,10.15,11.5,102.5,56.19,44.58
2016,5,19,18,30,122.0,52.0,10.2,11.0,69.0,41.7,31.08
2016,5,19,18,45,61.0,34.5,10.25,11.0,43.0,29.41,18.69
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,15.68,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,16.5,7.5,10.0,26.0,42.73,0.0
2016,5,20,5,30,211.0,33.0,7.4,10.0,52.0,100.59,66.24
2016,5,20,5,45,320.0,44.0,7.35,10.5,93.5,159.48,120.41
2016,5,20,6,0,429.0,55.0,7.3,11.0,135.0,230.46,183.48
2016,5,20,6,15,498.5,63.0,7.3,11.0,183.5,293.41,241.19
2016,5,20,6,30,568.0,71.0,7.3,11.0,232.0,363.2,304.04
2016,5,20,6,45,620.0,76.0,7.3,11.0,283.5,426.85,360.71
2016,5,20,7,0,672.0,81.0,7.3,11.0,335.0,494.62,419.45
2016,5,20,7,15,706.0,86.0,7.25,11.0,387.0,554.85,470.44
2016,5,20,7,30,740.0,91.0,7.2,11.0,439.0,614.44,519.7
2016,5,20,7,45,765.0,95.0,7.2,11.5,489.5,669.91,562.93
2016,5,20,8,0,790.0,99.0,7.2,12.0,540.0,725.39,604.01
2016,5,20,8,15,809.0,102.0,7.15,12.0,588.0,774.65,640.52
2016,5,20,8,30,828.0,105.0,7.1,12.0,636.0,822.82,675.72
2016,5,20,8,45,840.0,109.0,7.1,12.5,679.5,864.68,704.55
2016,5,20,9,0,852.0,113.0,7.1,13.0,723.0,904.44,731.47
2016,5,20,9,15,863.5,115.0,7.05,13.0,762.5,931.76,750.02
2016,5,20,9,30,875.0,117.0,7.0,13.0,802.0,963.68,771.98
2016,5,20,9,45,885.0,118.0,7.0,13.0,836.0,990.35,790.22
2016,5,20,10,0,895.0,119.0,7.0,13.0,870.0,1014.07,806.32
2016,5,20,10,15,901.5,120.5,6.95,13.0,897.5,1031.73,817.76
2016,5,20,10,30,908.0,122.0,6.9,13.0,925.0,1046.03,826.86
2016,5,20,10,45,910.0,124.5,6.9,13.5,945.0,1053.4,829.74
2016,5,20,11,0,912.0,127.0,6.9,14.0,965.0,1057.2,830.2
2016,5,20,11,15,914.5,127.5,6.9,14.0,978.5,1055.91,828.73
2016,5,20,11,30,917.0,128.0,6.9,14.0,992.0,1051.09,824.87
2016,5,20,11,45,915.0,130.5,6.9,14.0,996.5,1040.3,816.85
2016,5,20,12,0,913.0,133.0,6.9,14.0,1001.0,1026.11,806.53
2016,5,20,12,15,912.5,133.0,6.9,14.0,999.0,1007.66,793.23
2016,5,20,12,30,912.0,133.0,6.9,14.0,997.0,986.03,777.7
2016,5,20,12,45,906.0,134.5,6.9,14.0,986.5,957.72,757.34
2016,5,20,13,0,900.0,136.0,6.9,14.0,976.0,926.69,735.0
2016,5,20,13,15,896.0,135.5,6.85,13.5,959.0,892.94,711.76
2016,5,20,13,30,892.0,135.0,6.8,13.0,942.0,856.69,686.51
2016,5,20,13,45,885.5,134.0,6.8,13.0,918.0,815.69,656.43
2016,5,20,14,0,879.0,133.0,6.8,13.0,894.0,772.72,624.68
2016,5,20,14,15,871.0,131.0,6.75,13.0,863.5,726.03,588.57
2016,5,20,14,30,863.0,129.0,6.7,13.0,833.0,677.9,549.88
2016,5,20,14,45,853.0,126.5,6.7,13.0,796.5,625.85,507.47
2016,5,20,15,0,843.0,124.0,6.7,13.0,760.0,573.37,463.72
2016,5,20,15,15,829.5,121.5,6.65,13.0,718.5,518.66,417.06
2016,5,20,15,30,816.0,119.0,6.6,13.0,677.0,464.06,369.35
2016,5,20,15,45,798.0,116.0,6.55,13.0,631.5,407.65,319.14
2016,5,20,16,0,780.0,113.0,6.5,13.0,586.0,352.35,268.92
2016,5,20,16,15,757.0,109.0,6.45,12.5,537.0,296.19,218.08
2016,5,20,16,30,734.0,105.0,6.4,12.0,488.0,237.7,165.57
2016,5,20,16,45,702.5,101.0,6.4,12.0,436.5,184.35,119.31
2016,5,20,17,0,671.0,97.0,6.4,12.0,385.0,134.59,80.8
2016,5,20,17,15,629.5,91.0,6.3,11.5,334.0,86.62,53.11
2016,5,20,17,30,588.0,85.0,6.2,11.0,283.0,58.39,47.2
2016,5,20,17,45,527.5,78.0,6.1,11.0,233.0,55.69,44.78
2016,5,20,18,0,467.0,71.0,6.0,11.0,183.0,52.86,42.11
2016,5,20,18,15,383.5,60.5,5.85,11.0,138.0,45.41,35.08
2016,5,20,18,30,300.0,50.0,5.7,11.0,93.0,38.34,28.2
2016,5,20,18,45,187.0,35.0,5.55,11.0,58.5,27.28,17.12
2016,5,20,19,0,74.0,20.0,5.4,11.0,24.0,16.69,0.0
2016,5,20,19,15,37.0,10.0,5.3,10.5,12.0,9.53,0.0
2016,5,20,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.0,2.35,10.0,15.0,14.51,0.0
2016,5,21,5,30,6.0,30.0,2.4,10.0,30.0,30.55,18.23
2016,5,21,5,45,27.0,49.5,2.5,10.5,54.0,59.75,44.1
2016,5,21,6,0,48.0,69.0,2.6,11.0,78.0,89.12,69.8
2016,5,21,6,15,65.0,91.0,2.7,11.0,107.0,121.86,98.57
2016,5,21,6,30,82.0,113.0,2.8,11.0,136.0,156.17,128.46
2016,5,21,6,45,100.0,132.5,2.9,11.0,166.5,196.65,163.13
2016,5,21,7,0,118.0,152.0,3.0,11.0,197.0,232.56,193.47
2016,5,21,7,15,92.5,172.0,3.05,11.0,210.0,234.93,194.84
2016,5,21,7,30,67.0,192.0,3.1,11.0,223.0,242.34,200.0
2016,5,21,7,45,85.5,217.5,3.2,11.0,262.0,285.02,234.88
2016,5,21,8,0,104.0,243.0,3.3,11.0,301.0,329.0,270.25
2016,5,21,8,15,183.0,261.5,3.3,11.0,375.0,425.54,348.47
2016,5,21,8,30,262.0,280.0,3.3,11.0,449.0,528.71,429.6
2016,5,21,8,45,181.0,304.5,3.3,11.5,425.0,480.89,388.12
2016,5,21,9,0,100.0,329.0,3.3,12.0,401.0,426.67,342.1
2016,5,21,9,15,424.0,251.5,3.25,12.0,580.5,680.54,545.02
2016,5,21,9,30,748.0,174.0,3.2,12.0,760.0,917.98,719.48
2016,5,21,9,45,758.0,177.5,3.15,12.0,793.0,944.99,734.78
2016,5,21,10,0,768.0,181.0,3.1,12.0,826.0,963.49,745.93
2016,5,21,10,15,776.5,183.0,3.05,12.0,853.0,981.96,757.16
2016,5,21,10,30,785.0,185.0,3.0,12.0,880.0,997.46,766.36
2016,5,21,10,45,596.5,287.5,2.95,12.0,823.0,921.07,710.07
2016,5,21,11,0,408.0,390.0,2.9,12.0,766.0,831.67,640.68
2016,5,21,11,15,359.5,419.5,2.85,12.0,754.0,799.6,616.38
2016,5,21,11,30,311.0,449.0,2.8,12.0,742.0,775.28,596.88
2016,5,21,11,45,315.5,453.5,2.8,12.0,752.5,776.84,597.98
2016,5,21,12,0,320.0,458.0,2.8,12.0,763.0,776.72,597.74
2016,5,21,12,15,565.5,323.0,2.85,12.0,860.5,874.65,675.46
2016,5,21,12,30,811.0,188.0,2.9,12.0,958.0,951.91,732.73
2016,5,21,12,45,667.0,278.0,2.95,12.5,907.5,888.47,685.66
2016,5,21,13,0,523.0,368.0,3.0,13.0,857.0,823.78,635.02
2016,5,21,13,15,453.0,381.5,3.05,13.0,800.0,755.1,585.26
2016,5,21,13,30,383.0,395.0,3.1,13.0,743.0,687.54,535.5
2016,5,21,13,45,420.5,367.5,3.15,13.0,740.5,673.67,527.07
2016,5,21,14,0,458.0,340.0,3.2,13.0,738.0,654.42,514.04
2016,5,21,14,15,449.5,329.5,3.25,13.0,709.0,614.53,484.37
2016,5,21,14,30,441.0,319.0,3.3,13.0,680.0,574.51,454.19
2016,5,21,14,45,460.0,296.0,3.35,13.0,657.5,540.12,428.13
2016,5,21,15,0,479.0,273.0,3.4,13.0,635.0,503.34,399.41
2016,5,21,15,15,617.5,207.0,3.4,13.0,647.0,486.6,385.52
2016,5,21,15,30,756.0,141.0,3.4,13.0,659.0,454.39,357.2
2016,5,21,15,45,744.0,134.0,3.45,13.0,615.5,399.57,309.83
2016,5,21,16,0,732.0,127.0,3.5,13.0,572.0,345.34,261.87
2016,5,21,16,15,708.5,122.5,3.55,13.0,524.0,290.85,213.26
2016,5,21,16,30,685.0,118.0,3.6,13.0,476.0,238.64,166.73
2016,5,21,16,45,657.5,111.5,3.65,13.0,427.0,186.66,122.28
2016,5,21,17,0,630.0,105.0,3.7,13.0,378.0,137.88,84.64
2016,5,21,17,15,589.5,98.5,3.65,12.5,328.0,91.92,57.93
2016,5,21,17,30,549.0,92.0,3.6,12.0,278.0,63.9,51.94
2016,5,21,17,45,493.5,83.0,3.6,12.0,229.5,59.76,48.27
2016,5,21,18,0,438.0,74.0,3.6,12.0,181.0,54.34,43.28
2016,5,21,18,15,359.0,62.5,3.45,11.5,137.0,46.86,36.34
2016,5,21,18,30,280.0,51.0,3.3,11.0,93.0,39.05,28.88
2016,5,21,18,45,178.0,35.5,3.2,11.0,58.5,27.62,17.58
2016,5,21,19,0,76.0,20.0,3.1,11.0,24.0,16.71,0.0
2016,5,21,19,15,38.0,10.0,3.05,10.5,12.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,15,97.0,17.0,1.9,10.5,26.5,41.96,0.0
2016,5,22,5,30,194.0,34.0,1.9,11.0,53.0,97.3,64.93
2016,5,22,5,45,283.5,47.5,1.95,11.5,92.5,150.92,113.45
2016,5,22,6,0,373.0,61.0,2.0,12.0,132.0,214.76,169.26
2016,5,22,6,15,440.5,71.0,2.0,12.0,179.0,277.53,224.73
2016,5,22,6,30,508.0,81.0,2.0,12.0,226.0,345.56,283.59
2016,5,22,6,45,286.0,115.0,2.0,12.0,200.0,281.84,233.3
2016,5,22,7,0,64.0,149.0,2.0,12.0,174.0,190.08,156.06
2016,5,22,7,15,85.5,173.5,1.95,12.0,211.5,232.1,191.14
2016,5,22,7,30,107.0,198.0,1.9,12.0,249.0,284.98,233.97
2016,5,22,7,45,191.5,215.5,1.9,12.5,318.5,368.43,301.33
2016,5,22,8,0,276.0,233.0,1.9,13.0,388.0,469.31,379.93
2016,5,22,8,15,503.0,187.5,1.9,13.0,499.5,622.23,499.62
2016,5,22,8,30,730.0,142.0,1.9,13.0,611.0,785.44,619.32
2016,5,22,8,45,743.5,147.0,1.9,13.5,653.5,826.54,644.03
2016,5,22,9,0,757.0,152.0,1.9,14.0,696.0,865.92,668.37
2016,5,22,9,15,652.0,208.0,1.9,14.0,694.5,849.1,654.83
2016,5,22,9,30,547.0,264.0,1.9,14.0,693.0,819.07,630.08
2016,5,22,9,45,433.5,323.5,1.95,14.0,672.5,781.67,600.05
2016,5,22,10,0,320.0,383.0,2.0,14.0,652.0,727.31,557.98
2016,5,22,10,15,372.5,373.0,2.05,14.0,696.0,770.63,590.26
2016,5,22,10,30,425.0,363.0,2.1,14.0,740.0,824.43,628.37
2016,5,22,10,45,456.5,366.5,2.15,14.0,779.5,859.19,652.29
2016,5,22,11,0,488.0,370.0,2.2,14.0,819.0,891.96,674.91
2016,5,22,11,15,466.0,381.0,2.25,14.0,815.0,876.12,663.09
2016,5,22,11,30,444.0,392.0,2.3,14.0,811.0,858.16,650.31
2016,5,22,11,45,448.0,395.5,2.4,14.0,820.5,856.66,650.03
2016,5,22,12,0,452.0,399.0,2.5,14.0,830.0,852.96,648.1
2016,5,22,12,15,470.5,395.5,2.6,14.0,843.5,854.24,650.11
2016,5,22,12,30,489.0,392.0,2.7,14.0,857.0,852.93,650.26
2016,5,22,12,45,474.0,388.5,2.8,14.0,836.0,818.51,626.67
2016,5,22,13,0,459.0,385.0,2.9,14.0,815.0,783.26,602.45
2016,5,22,13,15,449.5,377.5,3.0,14.0,792.0,748.42,578.37
2016,5,22,13,30,440.0,370.0,3.1,14.0,769.0,712.93,553.45
2016,5,22,13,45,453.5,354.0,3.25,14.0,756.5,687.14,535.98
2016,5,22,14,0,467.0,338.0,3.4,14.0,744.0,659.33,516.53
2016,5,22,14,15,640.5,242.0,3.5,14.0,778.0,668.5,527.32
2016,5,22,14,30,814.0,146.0,3.6,14.0,812.0,662.4,525.34
2016,5,22,14,45,804.0,143.0,3.7,14.0,776.5,612.54,486.37
2016,5,22,15,0,794.0,140.0,3.8,14.0,741.0,562.05,446.07
2016,5,22,15,15,632.0,191.5,3.85,13.5,654.0,480.7,381.02
2016,5,22,15,30,470.0,243.0,3.9,13.0,567.0,415.66,328.65
2016,5,22,15,45,512.0,210.5,4.0,13.0,541.0,375.3,294.04
2016,5,22,16,0,554.0,178.0,4.1,13.0,515.0,330.34,254.11
2016,5,22,16,15,388.5,199.5,4.1,13.0,426.5,267.25,204.03
2016,5,22,16,30,223.0,221.0,4.1,13.0,338.0,231.09,178.42
2016,5,22,16,45,300.0,185.5,4.15,13.0,326.0,194.39,144.41
2016,5,22,17,0,377.0,150.0,4.2,13.0,314.0,148.78,104.35
2016,5,22,17,15,346.0,137.0,4.2,12.5,272.5,118.11,86.08
2016,5,22,17,30,315.0,124.0,4.2,12.0,231.0,92.69,77.62
2016,5,22,17,45,291.0,105.5,4.2,12.0,191.5,80.37,66.69
2016,5,22,18,0,267.0,87.0,4.2,12.0,152.0,67.54,55.08
2016,5,22,18,15,222.5,69.5,4.05,11.5,115.5,54.89,43.52
2016,5,22,18,30,178.0,52.0,3.9,11.0,79.0,41.81,31.35
2016,5,22,18,45,111.0,35.5,3.8,11.0,50.5,29.05,18.9
2016,5,22,19,0,44.0,19.0,3.7,11.0,22.0,15.92,0.0
2016,5,22,19,15,22.0,9.5,3.65,11.0,11.0,9.05,0.0
