Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.0,16.5,2.9,11.0,26.0,42.66,0.0
2016,5,23,5,30,206.0,33.0,2.9,11.0,52.0,98.99,66.34
2016,5,23,5,45,298.5,45.0,2.95,11.5,92.0,152.55,114.73
2016,5,23,6,0,391.0,57.0,3.0,12.0,132.0,218.87,172.89
2016,5,23,6,15,456.0,66.0,3.0,12.0,178.5,278.92,226.62
2016,5,23,6,30,521.0,75.0,3.0,12.0,225.0,345.38,284.8
2016,5,23,6,45,566.5,82.0,3.05,12.5,274.0,405.39,335.92
2016,5,23,7,0,612.0,89.0,3.1,13.0,323.0,468.98,388.31
2016,5,23,7,15,646.0,94.5,3.1,13.0,373.0,526.86,435.23
2016,5,23,7,30,680.0,100.0,3.1,13.0,423.0,586.44,482.16
2016,5,23,7,45,507.0,161.0,3.1,13.5,416.5,555.14,453.32
2016,5,23,8,0,334.0,222.0,3.1,14.0,410.0,500.9,406.35
2016,5,23,8,15,322.0,247.0,3.1,14.0,441.0,531.21,428.62
2016,5,23,8,30,310.0,272.0,3.1,14.0,472.0,559.48,448.51
2016,5,23,8,45,280.0,299.5,3.1,14.5,489.5,572.86,455.56
2016,5,23,9,0,250.0,327.0,3.1,15.0,507.0,583.16,460.26
2016,5,23,9,15,221.0,351.0,3.1,15.0,516.5,575.24,452.5
2016,5,23,9,30,192.0,375.0,3.1,15.0,526.0,577.16,451.99
2016,5,23,9,45,247.5,382.0,3.15,15.0,585.0,652.83,508.56
2016,5,23,10,0,303.0,389.0,3.2,15.0,644.0,716.77,555.43
2016,5,23,10,15,273.5,410.5,3.2,15.0,646.5,711.8,549.53
2016,5,23,10,30,244.0,432.0,3.2,15.0,649.0,704.69,542.64
2016,5,23,10,45,345.5,405.0,3.2,15.5,720.0,776.93,596.09
2016,5,23,11,0,447.0,378.0,3.2,16.0,791.0,858.46,654.01
2016,5,23,11,15,415.5,396.5,3.2,16.0,784.5,840.59,639.38
2016,5,23,11,30,384.0,415.0,3.2,16.0,778.0,813.04,618.99
2016,5,23,11,45,409.5,408.5,3.2,16.0,797.5,831.15,632.19
2016,5,23,12,0,435.0,402.0,3.2,16.0,817.0,839.16,638.16
2016,5,23,12,15,406.0,412.5,3.25,15.5,799.5,808.76,617.28
2016,5,23,12,30,377.0,423.0,3.3,15.0,782.0,773.11,592.86
2016,5,23,12,45,390.5,412.0,3.4,15.0,780.5,760.64,585.19
2016,5,23,13,0,404.0,401.0,3.5,15.0,779.0,749.62,578.22
2016,5,23,13,15,628.5,272.0,3.55,15.0,848.5,801.71,622.71
2016,5,23,13,30,853.0,143.0,3.6,15.0,918.0,832.95,648.0
2016,5,23,13,45,522.0,285.5,3.7,15.0,756.0,678.02,530.81
2016,5,23,14,0,191.0,428.0,3.8,15.0,594.0,536.17,418.13
2016,5,23,14,15,332.0,368.0,3.85,15.0,645.0,567.55,445.71
2016,5,23,14,30,473.0,308.0,3.9,15.0,696.0,585.93,461.65
2016,5,23,14,45,364.5,329.0,4.0,15.0,620.0,513.08,404.49
2016,5,23,15,0,256.0,350.0,4.1,15.0,544.0,448.85,353.95
2016,5,23,15,15,255.0,329.5,4.1,15.0,514.0,413.22,326.12
2016,5,23,15,30,254.0,309.0,4.1,15.0,484.0,377.64,297.7
2016,5,23,15,45,507.0,210.5,4.2,15.0,530.5,373.84,291.17
2016,5,23,16,0,760.0,112.0,4.3,15.0,577.0,347.23,261.86
2016,5,23,16,15,388.5,149.0,4.3,14.5,386.5,227.11,170.73
2016,5,23,16,30,17.0,186.0,4.3,14.0,196.0,169.62,135.54
2016,5,23,16,45,16.5,170.0,4.35,14.0,179.0,153.48,122.67
2016,5,23,17,0,16.0,154.0,4.4,14.0,162.0,137.43,109.8
2016,5,23,17,15,11.5,135.5,4.45,13.5,140.5,119.4,95.6
2016,5,23,17,30,7.0,117.0,4.5,13.0,119.0,102.5,86.02
2016,5,23,17,45,245.5,92.0,4.55,13.0,153.0,70.78,57.9
2016,5,23,18,0,484.0,67.0,4.6,13.0,187.0,48.9,38.26
2016,5,23,18,15,407.5,57.0,4.6,12.5,142.5,42.96,32.76
2016,5,23,18,30,331.0,47.0,4.6,12.0,98.0,35.83,25.98
2016,5,23,18,45,224.5,34.0,4.6,12.0,62.5,26.36,16.65
2016,5,23,19,0,118.0,21.0,4.6,12.0,27.0,16.51,0.76
2016,5,23,19,15,59.0,10.5,4.55,12.0,13.5,10.01,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,17.0,3.85,11.0,27.5,44.87,0.0
2016,5,24,5,30,221.0,34.0,3.9,11.0,55.0,103.92,70.15
2016,5,24,5,45,316.0,45.0,3.95,11.5,95.5,157.93,118.97
2016,5,24,6,0,411.0,56.0,4.0,12.0,136.0,225.22,178.21
2016,5,24,6,15,476.5,64.5,4.0,12.0,183.0,285.98,232.87
2016,5,24,6,30,542.0,73.0,4.0,12.0,230.0,353.18,292.04
2016,5,24,6,45,585.0,80.0,4.05,12.5,279.5,412.9,343.28
2016,5,24,7,0,628.0,87.0,4.1,13.0,329.0,475.91,395.61
2016,5,24,7,15,404.5,143.0,4.1,13.0,307.0,424.37,352.25
2016,5,24,7,30,181.0,199.0,4.1,13.0,285.0,335.63,276.85
2016,5,24,7,45,461.0,153.5,4.1,13.5,405.5,513.62,423.97
2016,5,24,8,0,741.0,108.0,4.1,14.0,526.0,697.66,567.6
2016,5,24,8,15,480.5,198.5,4.1,14.0,478.5,615.9,498.81
2016,5,24,8,30,220.0,289.0,4.1,14.0,431.0,491.36,395.6
2016,5,24,8,45,191.5,313.0,4.1,14.0,443.0,498.76,399.95
2016,5,24,9,0,163.0,337.0,4.1,14.0,455.0,503.58,401.67
2016,5,24,9,15,143.0,355.5,4.05,14.0,463.0,507.89,403.27
2016,5,24,9,30,123.0,374.0,4.0,14.0,471.0,510.54,403.6
2016,5,24,9,45,107.5,386.5,4.0,14.5,473.5,496.88,391.32
2016,5,24,10,0,92.0,399.0,4.0,15.0,476.0,494.82,387.85
2016,5,24,10,15,65.5,387.0,4.0,15.0,443.0,454.98,356.31
2016,5,24,10,30,39.0,375.0,4.0,15.0,410.0,414.7,324.41
2016,5,24,10,45,35.0,373.0,4.05,15.0,405.0,407.2,318.42
2016,5,24,11,0,31.0,371.0,4.1,15.0,400.0,399.58,312.26
2016,5,24,11,15,30.5,375.5,4.1,15.0,404.5,401.98,313.87
2016,5,24,11,30,30.0,380.0,4.1,15.0,409.0,404.13,315.29
2016,5,24,11,45,36.5,397.5,4.15,15.0,432.5,425.97,332.05
2016,5,24,12,0,43.0,415.0,4.2,15.0,456.0,447.13,348.18
2016,5,24,12,15,55.0,431.0,4.2,15.0,483.5,471.26,366.66
2016,5,24,12,30,67.0,447.0,4.2,15.0,511.0,494.29,384.22
2016,5,24,12,45,61.5,436.5,4.25,15.0,495.0,474.51,369.29
2016,5,24,13,0,56.0,426.0,4.3,15.0,479.0,454.96,354.67
2016,5,24,13,15,40.5,386.5,4.35,15.0,424.5,399.83,312.68
2016,5,24,13,30,25.0,347.0,4.4,15.0,370.0,346.38,271.58
2016,5,24,13,45,25.5,340.5,4.45,15.0,363.5,337.64,265.24
2016,5,24,14,0,26.0,334.0,4.5,15.0,357.0,328.84,258.72
2016,5,24,14,15,138.0,361.0,4.55,14.5,475.5,427.48,338.66
2016,5,24,14,30,250.0,388.0,4.6,14.0,594.0,512.34,405.88
2016,5,24,14,45,151.0,357.0,4.65,14.0,480.0,411.31,326.46
2016,5,24,15,0,52.0,326.0,4.7,14.0,366.0,321.2,255.22
2016,5,24,15,15,125.0,321.5,4.7,14.0,410.0,345.09,274.86
2016,5,24,15,30,198.0,317.0,4.7,14.0,454.0,362.95,288.39
2016,5,24,15,45,473.0,217.5,4.75,14.0,515.5,366.86,287.89
2016,5,24,16,0,748.0,118.0,4.8,14.0,577.0,349.24,265.28
2016,5,24,16,15,725.5,114.0,4.8,13.5,529.0,290.89,213.5
2016,5,24,16,30,703.0,110.0,4.8,13.0,481.0,238.49,166.66
2016,5,24,16,45,674.0,105.0,4.8,13.0,432.0,186.57,121.79
2016,5,24,17,0,645.0,100.0,4.8,13.0,383.0,137.95,83.8
2016,5,24,17,15,605.5,93.5,4.8,12.5,333.0,91.14,55.66
2016,5,24,17,30,566.0,87.0,4.8,12.0,283.0,59.39,47.89
2016,5,24,17,45,513.5,79.0,4.8,12.0,234.5,55.92,44.83
2016,5,24,18,0,461.0,71.0,4.8,12.0,186.0,52.23,41.41
2016,5,24,18,15,385.5,61.0,4.65,12.0,142.0,45.55,35.15
2016,5,24,18,30,310.0,51.0,4.5,12.0,98.0,38.91,28.73
2016,5,24,18,45,209.5,36.5,4.4,12.0,63.0,28.32,18.41
2016,5,24,19,0,109.0,22.0,4.3,12.0,28.0,17.29,2.25
2016,5,24,19,15,54.5,11.0,4.15,12.0,14.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,16.5,3.15,11.0,28.0,45.06,0.48
2016,5,25,5,30,228.0,33.0,3.2,11.0,56.0,104.36,70.61
2016,5,25,5,45,321.0,44.0,3.3,11.5,96.0,160.12,120.69
2016,5,25,6,0,414.0,55.0,3.4,12.0,136.0,225.3,178.13
2016,5,25,6,15,478.0,63.5,3.45,12.0,182.5,285.53,232.25
2016,5,25,6,30,542.0,72.0,3.5,12.0,229.0,352.05,290.74
2016,5,25,6,45,271.0,73.5,3.6,12.5,152.0,234.63,195.46
2016,5,25,7,0,0.0,75.0,3.7,13.0,75.0,69.87,54.13
2016,5,25,7,15,0.0,95.0,3.8,13.0,95.0,89.25,70.49
2016,5,25,7,30,0.0,115.0,3.9,13.0,115.0,108.7,86.59
2016,5,25,7,45,0.0,137.5,4.0,13.5,137.5,130.7,104.44
2016,5,25,8,0,0.0,160.0,4.1,14.0,160.0,152.74,122.06
2016,5,25,8,15,2.5,174.5,4.1,14.0,176.5,168.74,134.85
2016,5,25,8,30,5.0,189.0,4.1,14.0,193.0,184.92,147.71
2016,5,25,8,45,20.5,239.0,4.2,14.5,254.5,248.4,198.73
2016,5,25,9,0,36.0,289.0,4.3,15.0,316.0,325.12,259.04
2016,5,25,9,15,70.0,329.5,4.35,15.0,384.0,399.63,317.62
2016,5,25,9,30,104.0,370.0,4.4,15.0,452.0,475.45,376.15
2016,5,25,9,45,82.5,374.5,4.45,15.5,441.5,459.66,361.79
2016,5,25,10,0,61.0,379.0,4.5,16.0,431.0,442.88,347.09
2016,5,25,10,15,59.5,390.5,4.55,16.0,442.5,452.58,354.03
2016,5,25,10,30,58.0,402.0,4.6,16.0,454.0,461.91,360.62
2016,5,25,10,45,47.0,393.5,4.7,16.0,436.5,440.45,343.74
2016,5,25,11,0,36.0,385.0,4.8,16.0,419.0,418.91,326.87
2016,5,25,11,15,104.5,431.0,4.85,16.0,530.0,543.97,423.67
2016,5,25,11,30,173.0,477.0,4.9,16.0,641.0,655.6,507.72
2016,5,25,11,45,185.5,479.5,5.0,16.0,656.5,665.11,514.72
2016,5,25,12,0,198.0,482.0,5.1,16.0,672.0,673.33,521.28
2016,5,25,12,15,250.0,470.0,5.2,16.0,709.0,710.49,550.39
2016,5,25,12,30,302.0,458.0,5.3,16.0,746.0,736.93,571.51
2016,5,25,12,45,281.5,458.5,5.45,16.0,725.0,706.12,548.8
2016,5,25,13,0,261.0,459.0,5.6,16.0,704.0,675.32,526.15
2016,5,25,13,15,217.5,457.0,5.75,16.0,658.5,619.99,484.47
2016,5,25,13,30,174.0,455.0,5.9,16.0,613.0,570.7,446.89
2016,5,25,13,45,208.5,438.0,6.05,16.0,623.5,570.95,448.66
2016,5,25,14,0,243.0,421.0,6.2,16.0,634.0,568.56,448.09
2016,5,25,14,15,265.5,400.5,6.3,16.0,625.5,550.43,435.03
2016,5,25,14,30,288.0,380.0,6.4,16.0,617.0,530.07,419.97
2016,5,25,14,45,345.0,344.5,6.5,16.0,616.5,515.16,409.25
2016,5,25,15,0,402.0,309.0,6.6,16.0,616.0,492.89,392.02
2016,5,25,15,15,338.5,307.5,6.7,15.5,556.0,436.87,347.52
2016,5,25,15,30,275.0,306.0,6.8,15.0,496.0,384.96,306.1
2016,5,25,15,45,537.5,204.0,6.9,15.0,544.5,381.33,299.38
2016,5,25,16,0,800.0,102.0,7.0,15.0,593.0,353.55,268.37
2016,5,25,16,15,779.5,98.5,7.05,14.5,545.0,297.62,217.76
2016,5,25,16,30,759.0,95.0,7.1,14.0,497.0,243.53,168.81
2016,5,25,16,45,723.5,93.5,7.15,14.0,446.0,186.3,119.32
2016,5,25,17,0,688.0,92.0,7.2,14.0,395.0,136.98,80.86
2016,5,25,17,15,650.0,86.5,7.2,13.5,344.5,88.56,51.67
2016,5,25,17,30,612.0,81.0,7.2,13.0,294.0,54.61,43.42
2016,5,25,17,45,548.5,76.0,7.25,13.0,243.5,53.37,42.35
2016,5,25,18,0,485.0,71.0,7.3,13.0,193.0,52.14,41.16
2016,5,25,18,15,407.0,61.0,7.2,12.5,148.0,46.34,35.78
2016,5,25,18,30,329.0,51.0,7.1,12.0,103.0,38.89,28.71
2016,5,25,18,45,213.5,37.5,7.0,12.0,66.5,29.08,19.13
2016,5,25,19,0,98.0,24.0,6.9,12.0,30.0,19.9,4.58
2016,5,25,19,15,49.0,12.0,6.8,12.0,15.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,18.5,4.9,11.0,27.5,42.16,2.8
2016,5,26,5,30,173.0,37.0,4.9,11.0,55.0,95.1,65.26
2016,5,26,5,45,267.5,50.5,4.9,11.5,95.0,149.18,113.16
2016,5,26,6,0,362.0,64.0,4.9,12.0,135.0,213.99,170.03
2016,5,26,6,15,429.0,73.5,4.85,12.5,181.5,272.88,222.53
2016,5,26,6,30,496.0,83.0,4.8,13.0,228.0,341.89,282.55
2016,5,26,6,45,544.5,90.0,4.8,13.5,277.5,402.3,334.28
2016,5,26,7,0,593.0,97.0,4.8,14.0,327.0,466.55,387.65
2016,5,26,7,15,628.5,103.0,4.7,14.0,377.0,525.04,435.4
2016,5,26,7,30,664.0,109.0,4.6,14.0,427.0,585.39,483.27
2016,5,26,7,45,464.0,173.0,4.6,14.5,406.5,536.91,440.27
2016,5,26,8,0,264.0,237.0,4.6,15.0,386.0,463.84,377.21
2016,5,26,8,15,295.5,253.0,4.55,15.0,433.5,516.06,417.93
2016,5,26,8,30,327.0,269.0,4.5,15.0,481.0,569.67,458.59
2016,5,26,8,45,558.5,201.0,4.5,15.5,592.0,718.46,575.15
2016,5,26,9,0,790.0,133.0,4.5,16.0,703.0,869.58,684.31
2016,5,26,9,15,802.5,135.5,4.5,16.0,741.5,904.08,706.57
2016,5,26,9,30,815.0,138.0,4.5,16.0,780.0,936.27,727.84
2016,5,26,9,45,819.5,143.0,4.55,16.5,812.0,960.91,742.72
2016,5,26,10,0,824.0,148.0,4.6,17.0,844.0,982.55,755.51
2016,5,26,10,15,832.0,149.5,4.6,17.0,871.5,1000.81,767.04
2016,5,26,10,30,840.0,151.0,4.6,17.0,899.0,1015.96,776.5
2016,5,26,10,45,847.5,150.5,4.7,17.5,920.0,1015.78,774.91
2016,5,26,11,0,855.0,150.0,4.8,18.0,941.0,1021.9,777.87
2016,5,26,11,15,858.5,151.0,4.85,18.0,954.5,1022.18,777.96
2016,5,26,11,30,862.0,152.0,4.9,18.0,968.0,1019.13,775.93
2016,5,26,11,45,866.0,151.0,5.0,18.0,975.0,1011.35,771.16
2016,5,26,12,0,870.0,150.0,5.1,18.0,982.0,1000.31,764.24
2016,5,26,12,15,870.0,150.0,5.3,18.0,981.0,983.18,753.86
2016,5,26,12,30,870.0,150.0,5.5,18.0,980.0,963.04,741.29
2016,5,26,12,45,874.5,145.5,5.7,18.0,973.5,939.87,726.47
2016,5,26,13,0,879.0,141.0,5.9,18.0,967.0,913.64,709.33
2016,5,26,13,15,876.0,140.5,6.05,18.0,951.5,881.7,687.64
2016,5,26,13,30,873.0,140.0,6.2,18.0,936.0,847.27,663.95
2016,5,26,13,45,867.5,139.0,6.4,18.0,913.0,808.08,636.74
2016,5,26,14,0,862.0,138.0,6.6,18.0,890.0,766.9,607.7
2016,5,26,14,15,855.0,136.0,6.7,17.5,861.0,721.96,575.13
2016,5,26,14,30,848.0,134.0,6.8,17.0,832.0,675.36,539.75
2016,5,26,14,45,839.5,131.5,6.9,17.0,797.5,625.56,499.96
2016,5,26,15,0,831.0,129.0,7.0,17.0,763.0,574.89,458.52
2016,5,26,15,15,818.5,126.5,7.05,16.5,723.0,521.59,414.65
2016,5,26,15,30,806.0,124.0,7.1,16.0,683.0,468.31,369.49
2016,5,26,15,45,788.5,121.0,7.15,16.0,638.0,412.88,320.8
2016,5,26,16,0,771.0,118.0,7.2,16.0,593.0,358.52,272.02
2016,5,26,16,15,749.5,114.5,7.2,15.5,545.0,299.64,219.58
2016,5,26,16,30,728.0,111.0,7.2,15.0,497.0,246.55,171.91
2016,5,26,16,45,695.5,107.0,7.25,15.0,446.5,193.44,126.03
2016,5,26,17,0,663.0,103.0,7.3,15.0,396.0,144.02,87.4
2016,5,26,17,15,623.5,97.0,7.25,14.5,345.5,96.55,58.56
2016,5,26,17,30,584.0,91.0,7.2,14.0,295.0,62.44,50.22
2016,5,26,17,45,525.5,84.0,7.2,14.0,245.0,59.95,48.05
2016,5,26,18,0,467.0,77.0,7.2,14.0,195.0,57.33,45.63
2016,5,26,18,15,388.5,66.0,7.1,13.5,149.5,49.31,38.28
2016,5,26,18,30,310.0,55.0,7.0,13.0,104.0,41.98,31.34
2016,5,26,18,45,202.0,40.0,6.95,12.5,67.5,31.05,20.84
2016,5,26,19,0,94.0,25.0,6.9,12.0,31.0,20.69,5.97
2016,5,26,19,15,47.0,12.5,6.85,12.0,15.5,11.91,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,19.0,4.95,11.0,28.0,43.26,5.24
2016,5,27,5,30,177.0,38.0,4.9,11.0,56.0,97.18,67.03
2016,5,27,5,45,275.5,51.0,4.85,11.5,97.0,152.16,115.52
2016,5,27,6,0,374.0,64.0,4.8,12.0,138.0,218.31,173.46
2016,5,27,6,15,440.5,73.5,4.7,12.5,184.5,277.64,226.33
2016,5,27,6,30,507.0,83.0,4.6,13.0,231.0,347.04,286.57
2016,5,27,6,45,561.5,88.5,4.5,13.5,282.0,409.55,339.79
2016,5,27,7,0,616.0,94.0,4.4,14.0,333.0,476.42,394.91
2016,5,27,7,15,651.0,99.5,4.25,14.5,383.5,535.08,441.51
2016,5,27,7,30,686.0,105.0,4.1,15.0,434.0,595.51,487.92
2016,5,27,7,45,718.5,107.5,4.0,15.5,484.5,652.13,530.25
2016,5,27,8,0,751.0,110.0,3.9,16.0,535.0,706.82,568.68
2016,5,27,8,15,770.5,113.5,3.75,16.0,582.0,755.42,602.22
2016,5,27,8,30,790.0,117.0,3.6,16.0,629.0,803.07,634.43
2016,5,27,8,45,808.5,118.5,3.5,16.5,673.5,846.42,661.95
2016,5,27,9,0,827.0,120.0,3.4,17.0,718.0,888.18,687.82
2016,5,27,9,15,839.0,122.0,3.3,17.0,756.5,922.64,709.46
2016,5,27,9,30,851.0,124.0,3.2,17.0,795.0,946.83,723.83
2016,5,27,9,45,866.5,122.0,3.1,17.5,830.0,975.11,739.57
2016,5,27,10,0,882.0,120.0,3.0,18.0,865.0,1000.76,753.29
2016,5,27,10,15,888.0,121.5,3.05,18.0,892.5,1017.8,763.92
2016,5,27,10,30,894.0,123.0,3.1,18.0,920.0,1031.58,772.52
2016,5,27,10,45,899.0,123.5,3.15,18.5,940.5,1039.94,776.18
2016,5,27,11,0,904.0,124.0,3.2,19.0,961.0,1044.87,777.72
2016,5,27,11,15,907.0,125.0,3.3,19.0,974.5,1044.82,778.0
2016,5,27,11,30,910.0,126.0,3.4,19.0,988.0,1041.29,776.11
2016,5,27,11,45,909.5,127.0,3.55,19.5,993.5,1030.82,768.64
2016,5,27,12,0,909.0,128.0,3.7,20.0,999.0,1017.01,759.02
2016,5,27,12,15,909.0,128.0,3.9,20.0,997.5,999.46,748.69
2016,5,27,12,30,909.0,128.0,4.1,20.0,996.0,978.74,736.14
2016,5,27,12,45,902.5,131.0,4.35,20.0,986.0,951.86,719.54
2016,5,27,13,0,896.0,134.0,4.6,20.0,976.0,922.29,701.49
2016,5,27,13,15,892.5,133.0,4.75,20.0,960.0,889.05,679.97
2016,5,27,13,30,889.0,132.0,4.9,20.0,944.0,853.31,656.41
2016,5,27,13,45,882.0,131.5,5.1,20.0,920.0,812.93,629.49
2016,5,27,14,0,875.0,131.0,5.3,20.0,896.0,770.62,600.72
2016,5,27,14,15,867.5,129.5,5.4,19.5,867.0,725.34,569.14
2016,5,27,14,30,860.0,128.0,5.5,19.0,838.0,678.58,534.56
2016,5,27,14,45,847.5,127.5,5.6,19.0,801.5,627.32,494.55
2016,5,27,15,0,835.0,127.0,5.7,19.0,765.0,575.93,453.39
2016,5,27,15,15,822.0,124.5,5.8,19.0,724.5,522.24,409.37
2016,5,27,15,30,809.0,122.0,5.9,19.0,684.0,468.62,364.18
2016,5,27,15,45,788.0,121.0,6.05,19.0,638.5,413.46,316.74
2016,5,27,16,0,767.0,120.0,6.2,19.0,593.0,359.73,269.44
2016,5,27,16,15,744.5,116.0,6.25,18.5,545.0,300.33,217.51
2016,5,27,16,30,722.0,112.0,6.3,18.0,497.0,246.91,170.34
2016,5,27,16,45,689.0,108.0,6.35,18.0,446.5,194.07,125.29
2016,5,27,17,0,656.0,104.0,6.4,18.0,396.0,144.97,87.3
2016,5,27,17,15,617.0,98.0,6.4,17.5,345.5,97.91,58.81
2016,5,27,17,30,578.0,92.0,6.4,17.0,295.0,63.11,50.2
2016,5,27,17,45,519.5,84.5,6.4,16.5,245.0,60.22,47.8
2016,5,27,18,0,461.0,77.0,6.4,16.0,195.0,56.25,44.31
2016,5,27,18,15,385.5,66.0,6.35,15.5,150.0,49.24,37.93
2016,5,27,18,30,310.0,55.0,6.3,15.0,105.0,41.92,31.06
2016,5,27,18,45,206.5,40.0,6.3,14.5,68.5,31.0,20.69
2016,5,27,19,0,103.0,25.0,6.3,14.0,32.0,20.72,6.73
2016,5,27,19,15,51.5,12.5,6.35,14.0,16.0,11.91,0.0
2016,5,27,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,98.0,18.5,4.7,12.5,29.0,44.6,7.31
2016,5,28,5,30,196.0,37.0,4.6,13.0,58.0,100.71,68.93
2016,5,28,5,45,285.5,50.0,4.6,13.5,98.0,154.01,115.98
2016,5,28,6,0,375.0,63.0,4.6,14.0,138.0,217.43,171.42
2016,5,28,6,15,439.5,73.0,4.5,14.0,184.5,276.54,224.08
2016,5,28,6,30,504.0,83.0,4.4,14.0,231.0,345.52,284.07
2016,5,28,6,45,585.5,77.5,4.35,14.5,281.0,409.95,338.88
2016,5,28,7,0,667.0,72.0,4.3,15.0,331.0,480.59,397.32
2016,5,28,7,15,669.5,90.5,4.2,15.5,381.5,536.29,440.99
2016,5,28,7,30,672.0,109.0,4.1,16.0,432.0,590.35,481.85
2016,5,28,7,45,699.5,113.5,4.0,16.5,481.5,645.07,522.52
2016,5,28,8,0,727.0,118.0,3.9,17.0,531.0,700.2,561.6
2016,5,28,8,15,573.0,182.5,3.8,17.0,525.0,671.24,535.64
2016,5,28,8,30,419.0,247.0,3.7,17.0,519.0,633.09,501.98
2016,5,28,8,45,610.5,189.5,3.65,17.5,615.5,755.8,595.36
2016,5,28,9,0,802.0,132.0,3.6,18.0,712.0,878.67,680.38
2016,5,28,9,15,814.5,134.5,3.55,18.0,751.0,913.48,702.07
2016,5,28,9,30,827.0,137.0,3.5,18.0,790.0,945.95,722.63
2016,5,28,9,45,836.5,139.0,3.45,18.5,823.5,972.43,737.55
2016,5,28,10,0,846.0,141.0,3.4,19.0,857.0,996.05,750.47
2016,5,28,10,15,853.5,142.5,3.4,19.0,884.5,1005.12,755.39
2016,5,28,10,30,861.0,144.0,3.4,19.0,912.0,1019.92,764.38
2016,5,28,10,45,866.5,145.0,3.4,19.5,932.5,1028.96,768.1
2016,5,28,11,0,872.0,146.0,3.4,20.0,953.0,1034.68,769.74
2016,5,28,11,15,875.0,146.5,3.45,20.0,966.5,1034.02,769.16
2016,5,28,11,30,878.0,147.0,3.5,20.0,980.0,1029.99,766.52
2016,5,28,11,45,879.5,147.5,3.6,20.0,986.5,1021.14,761.16
2016,5,28,12,0,881.0,148.0,3.7,20.0,993.0,1009.03,753.73
2016,5,28,12,15,881.0,148.0,3.8,20.0,991.5,991.82,742.92
2016,5,28,12,30,881.0,148.0,3.9,20.0,990.0,971.55,730.08
2016,5,28,12,45,872.5,151.5,4.0,20.0,979.5,943.82,712.14
2016,5,28,13,0,864.0,155.0,4.1,20.0,969.0,913.6,692.42
2016,5,28,13,15,860.5,154.0,4.15,20.0,953.0,881.25,670.86
2016,5,28,13,30,857.0,153.0,4.2,20.0,937.0,846.5,647.49
2016,5,28,13,45,853.0,151.0,4.3,20.0,914.5,811.05,623.67
2016,5,28,14,0,849.0,149.0,4.4,20.0,892.0,769.79,595.57
2016,5,28,14,15,841.0,147.0,4.45,19.5,862.0,723.89,563.25
2016,5,28,14,30,833.0,145.0,4.5,19.0,832.0,676.67,528.83
2016,5,28,14,45,823.5,142.0,4.6,19.0,797.0,626.55,490.45
2016,5,28,15,0,814.0,139.0,4.7,19.0,762.0,575.7,450.44
2016,5,28,15,15,800.5,136.0,4.8,19.0,721.5,522.36,407.35
2016,5,28,15,30,787.0,133.0,4.9,19.0,681.0,469.18,363.14
2016,5,28,15,45,771.0,129.0,5.0,19.0,636.5,414.55,316.61
2016,5,28,16,0,755.0,125.0,5.1,19.0,592.0,356.79,266.6
2016,5,28,16,15,732.0,120.5,5.15,18.5,544.0,301.38,218.22
2016,5,28,16,30,709.0,116.0,5.2,18.0,496.0,248.14,171.54
2016,5,28,16,45,681.5,110.5,5.3,18.0,446.0,195.73,126.82
2016,5,28,17,0,654.0,105.0,5.4,18.0,396.0,146.44,88.43
2016,5,28,17,15,614.5,99.0,5.4,17.5,345.5,99.46,59.79
2016,5,28,17,30,575.0,93.0,5.4,17.0,295.0,63.78,50.79
2016,5,28,17,45,523.0,84.5,5.4,16.5,246.0,60.08,47.69
2016,5,28,18,0,471.0,76.0,5.4,16.0,197.0,56.14,44.22
2016,5,28,18,15,395.0,65.5,5.35,15.5,152.0,48.81,37.57
2016,5,28,18,30,319.0,55.0,5.3,15.0,107.0,41.88,31.05
2016,5,28,18,45,217.0,40.5,5.25,14.5,70.0,31.37,21.08
2016,5,28,19,0,115.0,26.0,5.2,14.0,33.0,20.44,7.26
2016,5,28,19,15,57.5,13.0,5.15,13.5,16.5,12.39,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,4.35,11.5,29.5,45.88,9.41
2016,5,29,5,30,202.0,38.0,4.3,12.0,59.0,103.3,71.26
2016,5,29,5,45,297.0,50.5,4.3,12.5,100.0,158.07,119.52
2016,5,29,6,0,392.0,63.0,4.3,13.0,141.0,223.56,176.81
2016,5,29,6,15,457.5,72.0,4.2,13.0,188.0,285.58,232.04
2016,5,29,6,30,523.0,81.0,4.1,13.0,235.0,352.34,290.34
2016,5,29,6,45,571.0,87.5,4.05,13.5,285.5,413.19,342.0
2016,5,29,7,0,619.0,94.0,4.0,14.0,336.0,477.8,395.14
2016,5,29,7,15,653.5,99.5,3.95,14.5,386.5,536.24,441.68
2016,5,29,7,30,688.0,105.0,3.9,15.0,437.0,596.39,488.07
2016,5,29,7,45,714.0,109.5,3.9,15.5,486.0,650.67,528.66
2016,5,29,8,0,740.0,114.0,3.9,16.0,535.0,705.22,567.42
2016,5,29,8,15,760.0,118.0,3.85,16.5,582.0,751.41,598.48
2016,5,29,8,30,780.0,122.0,3.8,17.0,629.0,799.64,630.45
2016,5,29,8,45,794.0,125.5,3.8,17.5,672.0,840.96,657.07
2016,5,29,9,0,808.0,129.0,3.8,18.0,715.0,880.47,682.05
2016,5,29,9,15,820.0,131.5,3.85,18.0,753.5,914.98,704.84
2016,5,29,9,30,832.0,134.0,3.9,18.0,792.0,947.11,725.9
2016,5,29,9,45,834.5,140.0,3.95,18.5,823.5,971.29,740.03
2016,5,29,10,0,837.0,146.0,4.0,19.0,855.0,992.34,752.04
2016,5,29,10,15,844.0,147.5,4.05,19.0,882.0,1009.82,763.11
2016,5,29,10,30,851.0,149.0,4.1,19.0,909.0,1024.14,772.14
2016,5,29,10,45,856.5,150.0,4.15,19.0,929.5,1023.72,771.32
2016,5,29,11,0,862.0,151.0,4.2,19.0,950.0,1029.41,774.88
2016,5,29,11,15,865.0,151.5,4.25,19.0,963.0,1028.76,774.22
2016,5,29,11,30,868.0,152.0,4.3,19.0,976.0,1024.78,771.48
2016,5,29,11,45,871.0,151.0,4.4,19.0,982.5,1016.06,765.94
2016,5,29,12,0,874.0,150.0,4.5,19.0,989.0,1004.1,758.68
2016,5,29,12,15,874.0,150.0,4.6,19.0,987.5,987.04,747.97
2016,5,29,12,30,874.0,150.0,4.7,19.0,986.0,966.95,735.2
2016,5,29,12,45,868.0,152.5,4.8,19.0,976.5,940.77,718.16
2016,5,29,13,0,862.0,155.0,4.9,19.0,967.0,912.01,699.23
2016,5,29,13,15,858.5,154.0,5.0,19.0,951.0,879.78,677.72
2016,5,29,13,30,855.0,153.0,5.1,19.0,935.0,845.16,654.33
2016,5,29,13,45,852.5,149.5,5.25,19.0,913.0,809.61,630.29
2016,5,29,14,0,850.0,146.0,5.4,19.0,891.0,768.16,601.65
2016,5,29,14,15,842.5,144.5,5.5,19.0,862.0,723.1,568.39
2016,5,29,14,30,835.0,143.0,5.6,19.0,833.0,676.67,532.97
2016,5,29,14,45,827.5,139.5,5.7,19.0,798.5,627.28,494.48
2016,5,29,15,0,820.0,136.0,5.8,19.0,764.0,576.97,454.26
2016,5,29,15,15,806.5,133.0,5.85,18.5,723.5,523.39,411.11
2016,5,29,15,30,793.0,130.0,5.9,18.0,683.0,469.96,366.76
2016,5,29,15,45,777.5,126.0,5.95,18.0,639.0,415.25,319.51
2016,5,29,16,0,762.0,122.0,6.0,18.0,595.0,361.4,271.94
2016,5,29,16,15,740.0,118.0,6.0,17.5,547.0,302.41,220.22
2016,5,29,16,30,718.0,114.0,6.0,17.0,499.0,249.39,173.24
2016,5,29,16,45,689.0,109.0,6.05,17.0,449.5,196.64,127.91
2016,5,29,17,0,660.0,104.0,6.1,17.0,400.0,147.18,89.09
2016,5,29,17,15,621.0,98.0,6.1,16.5,349.5,99.86,59.85
2016,5,29,17,30,582.0,92.0,6.1,16.0,299.0,62.85,50.17
2016,5,29,17,45,528.0,84.5,6.15,16.0,249.5,59.96,47.68
2016,5,29,18,0,474.0,77.0,6.2,16.0,200.0,56.9,44.89
2016,5,29,18,15,398.0,66.5,6.1,15.5,154.5,49.53,38.21
2016,5,29,18,30,322.0,56.0,6.0,15.0,109.0,42.62,31.72
2016,5,29,18,45,217.0,41.5,5.9,14.5,72.0,32.13,21.79
2016,5,29,19,0,112.0,27.0,5.8,14.0,35.0,22.3,9.06
2016,5,29,19,15,56.0,13.5,5.7,13.5,17.5,12.87,0.0
2016,5,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,118.0,18.5,1.3,12.5,31.0,48.69,11.58
2016,5,30,5,30,236.0,37.0,1.1,13.0,62.0,110.66,75.82
2016,5,30,5,45,333.0,48.0,0.95,13.5,103.5,166.24,124.25
2016,5,30,6,0,430.0,59.0,0.8,14.0,145.0,235.07,182.98
2016,5,30,6,15,494.0,67.0,0.75,14.0,192.5,295.65,235.4
2016,5,30,6,30,558.0,75.0,0.7,14.0,240.0,362.4,291.42
2016,5,30,6,45,606.0,80.5,0.65,14.5,290.5,423.78,340.82
2016,5,30,7,0,654.0,86.0,0.6,15.0,341.0,488.88,391.01
2016,5,30,7,15,687.0,90.5,0.6,15.5,391.5,546.79,434.17
2016,5,30,7,30,720.0,95.0,0.6,16.0,442.0,606.23,476.85
2016,5,30,7,45,745.5,98.5,0.65,16.5,491.5,658.11,513.07
2016,5,30,8,0,771.0,102.0,0.7,17.0,541.0,712.37,548.67
2016,5,30,8,15,789.5,105.5,0.8,17.0,588.0,760.85,581.28
2016,5,30,8,30,808.0,109.0,0.9,17.0,635.0,808.29,612.88
2016,5,30,8,45,822.0,111.5,1.0,17.5,678.0,849.39,638.71
2016,5,30,9,0,836.0,114.0,1.1,18.0,721.0,888.61,663.09
2016,5,30,9,15,847.5,116.5,1.25,18.0,759.5,916.11,681.62
2016,5,30,9,30,859.0,119.0,1.4,18.0,798.0,948.17,703.26
2016,5,30,9,45,869.5,119.5,1.55,18.5,831.5,974.5,719.71
2016,5,30,10,0,880.0,120.0,1.7,19.0,865.0,998.0,734.31
2016,5,30,10,15,886.5,121.0,1.75,19.0,892.0,1015.05,744.78
2016,5,30,10,30,893.0,122.0,1.8,19.0,919.0,1028.86,753.32
2016,5,30,10,45,896.5,123.5,1.9,19.0,939.0,1036.83,758.95
2016,5,30,11,0,900.0,125.0,2.0,19.0,959.0,1041.37,762.52
2016,5,30,11,15,902.5,125.5,2.05,19.0,972.5,1040.41,762.03
2016,5,30,11,30,905.0,126.0,2.1,19.0,986.0,1036.01,759.48
2016,5,30,11,45,905.5,126.5,2.15,19.5,992.0,1026.21,752.14
2016,5,30,12,0,906.0,127.0,2.2,20.0,998.0,1013.07,742.79
2016,5,30,12,15,906.0,127.0,2.25,20.0,996.5,995.73,732.21
2016,5,30,12,30,906.0,127.0,2.3,20.0,995.0,975.24,719.63
2016,5,30,12,45,710.5,251.5,2.4,20.0,928.5,902.99,673.0
2016,5,30,13,0,515.0,376.0,2.5,20.0,862.0,824.19,614.91
2016,5,30,13,15,701.5,252.5,2.6,19.5,902.5,846.4,638.46
2016,5,30,13,30,888.0,129.0,2.7,19.0,943.0,850.68,644.73
2016,5,30,13,45,883.5,127.5,2.8,19.0,920.0,811.58,618.85
2016,5,30,14,0,879.0,126.0,2.9,19.0,897.0,770.37,591.48
2016,5,30,14,15,872.0,124.5,3.05,19.0,868.0,725.49,560.74
2016,5,30,14,30,865.0,123.0,3.2,19.0,839.0,679.07,526.76
2016,5,30,14,45,741.0,175.0,3.35,19.0,770.0,605.72,470.42
2016,5,30,15,0,617.0,227.0,3.5,19.0,701.0,542.99,421.28
2016,5,30,15,15,720.0,170.5,3.6,19.0,695.0,510.66,395.9
2016,5,30,15,30,823.0,114.0,3.7,19.0,689.0,470.12,361.95
2016,5,30,15,45,808.0,110.5,3.8,19.0,644.5,414.56,314.89
2016,5,30,16,0,793.0,107.0,3.9,19.0,600.0,359.75,267.26
2016,5,30,16,15,773.0,103.5,3.95,18.5,552.5,304.49,218.98
2016,5,30,16,30,753.0,100.0,4.0,18.0,505.0,251.01,171.94
2016,5,30,16,45,413.0,140.5,4.1,18.0,359.5,177.04,122.83
2016,5,30,17,0,73.0,181.0,4.2,18.0,214.0,158.92,123.1
2016,5,30,17,15,66.5,160.5,4.15,17.5,187.5,135.59,105.65
2016,5,30,17,30,60.0,140.0,4.1,17.0,161.0,114.04,94.66
2016,5,30,17,45,296.0,104.0,4.1,17.0,184.0,79.24,64.39
2016,5,30,18,0,532.0,68.0,4.1,17.0,207.0,49.01,37.77
2016,5,30,18,15,459.0,59.5,4.05,16.5,161.0,44.42,33.59
2016,5,30,18,30,386.0,51.0,4.0,16.0,115.0,39.6,29.0
2016,5,30,18,45,276.0,38.5,3.95,15.5,76.5,29.73,19.72
2016,5,30,19,0,166.0,26.0,3.9,15.0,38.0,20.4,8.27
2016,5,30,19,15,83.0,13.0,3.9,14.5,19.0,12.39,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.5,18.5,2.95,12.5,31.5,49.03,12.93
2016,5,31,5,30,239.0,37.0,2.9,13.0,63.0,111.29,76.48
2016,5,31,5,45,334.0,48.5,2.9,13.5,104.5,167.01,125.46
2016,5,31,6,0,429.0,60.0,2.9,14.0,146.0,235.61,185.06
2016,5,31,6,15,494.5,68.0,2.85,14.5,194.0,296.78,238.78
2016,5,31,6,30,560.0,76.0,2.8,15.0,242.0,364.26,296.47
2016,5,31,6,45,607.0,82.0,2.75,15.5,293.0,425.77,347.79
2016,5,31,7,0,654.0,88.0,2.7,16.0,344.0,490.9,400.2
2016,5,31,7,15,687.5,93.0,2.7,16.0,395.0,549.7,446.86
2016,5,31,7,30,721.0,98.0,2.7,16.0,446.0,610.07,493.38
2016,5,31,7,45,537.5,159.5,2.7,16.5,434.5,573.61,461.1
2016,5,31,8,0,354.0,221.0,2.7,17.0,423.0,513.26,410.32
2016,5,31,8,15,583.5,166.5,2.6,17.5,532.0,666.51,528.25
2016,5,31,8,30,813.0,112.0,2.5,18.0,641.0,815.47,632.86
2016,5,31,8,45,829.5,114.0,2.45,18.5,685.0,858.35,658.29
2016,5,31,9,0,846.0,116.0,2.4,19.0,729.0,899.47,682.95
2016,5,31,9,15,857.5,118.0,2.4,19.0,768.5,926.64,699.54
2016,5,31,9,30,869.0,120.0,2.4,19.0,808.0,958.39,719.3
2016,5,31,9,45,878.5,121.5,2.45,19.5,842.0,985.02,734.61
2016,5,31,10,0,888.0,123.0,2.5,20.0,876.0,1008.74,747.99
2016,5,31,10,15,894.5,124.5,2.55,20.0,903.5,1026.41,758.88
2016,5,31,10,30,901.0,126.0,2.6,20.0,931.0,1040.8,767.76
2016,5,31,10,45,906.0,127.0,2.65,20.0,952.0,1049.8,773.26
2016,5,31,11,0,911.0,128.0,2.7,20.0,973.0,1055.33,776.68
2016,5,31,11,15,914.5,128.5,2.75,20.0,987.0,1055.36,776.66
2016,5,31,11,30,918.0,129.0,2.8,20.0,1001.0,1051.88,774.53
2016,5,31,11,45,920.0,129.0,2.85,20.5,1008.0,1042.94,767.5
2016,5,31,12,0,922.0,129.0,2.9,21.0,1015.0,1030.6,758.41
2016,5,31,12,15,922.0,129.0,3.0,21.0,1014.0,1013.01,747.86
2016,5,31,12,30,922.0,129.0,3.1,21.0,1013.0,992.21,735.22
2016,5,31,12,45,926.0,125.0,3.25,21.0,1006.0,968.17,720.75
2016,5,31,13,0,930.0,121.0,3.4,21.0,999.0,940.94,704.01
2016,5,31,13,15,927.0,120.5,3.55,21.0,983.0,907.86,683.11
2016,5,31,13,30,924.0,120.0,3.7,21.0,967.0,872.14,660.16
2016,5,31,13,45,919.0,119.0,3.85,21.0,944.0,831.9,633.77
2016,5,31,14,0,914.0,118.0,4.0,21.0,921.0,789.48,605.48
2016,5,31,14,15,612.0,248.0,4.1,21.0,778.5,656.66,505.68
2016,5,31,14,30,310.0,378.0,4.2,21.0,636.0,543.49,417.24
2016,5,31,14,45,245.5,371.5,4.3,21.0,570.5,479.47,369.28
2016,5,31,15,0,181.0,365.0,4.4,21.0,505.0,423.71,326.91
2016,5,31,15,15,149.0,343.5,4.45,20.5,454.5,376.08,291.25
2016,5,31,15,30,117.0,322.0,4.5,20.0,404.0,331.87,257.82
2016,5,31,15,45,104.5,298.0,4.6,20.0,368.0,301.01,233.99
2016,5,31,16,0,92.0,274.0,4.7,20.0,332.0,268.13,208.39
2016,5,31,16,15,99.0,253.0,4.7,19.5,310.5,244.73,189.97
2016,5,31,16,30,106.0,232.0,4.7,19.0,289.0,220.68,170.71
2016,5,31,16,45,420.0,160.0,4.75,19.0,354.0,193.87,135.87
2016,5,31,17,0,734.0,88.0,4.8,19.0,419.0,144.64,82.88
2016,5,31,17,15,698.0,83.0,4.75,18.5,367.0,94.07,51.48
2016,5,31,17,30,662.0,78.0,4.7,18.0,315.0,51.81,40.07
2016,5,31,17,45,611.0,72.0,4.7,18.0,264.5,49.61,38.2
2016,5,31,18,0,560.0,66.0,4.7,18.0,214.0,47.27,36.09
2016,5,31,18,15,486.5,58.0,4.65,17.5,166.5,43.03,32.24
2016,5,31,18,30,413.0,50.0,4.6,17.0,119.0,38.58,28.01
2016,5,31,18,45,301.0,38.5,4.55,16.5,80.0,30.52,20.34
2016,5,31,19,0,189.0,27.0,4.5,16.0,41.0,21.21,9.19
2016,5,31,19,15,94.5,13.5,4.5,15.5,20.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,3.1,13.0,33.5,52.36,15.16
2016,6,1,5,30,266.0,38.0,3.1,13.0,67.0,119.23,82.11
2016,6,1,5,45,360.0,49.0,3.1,13.5,109.5,176.95,133.04
2016,6,1,6,0,454.0,60.0,3.1,14.0,152.0,244.66,192.16
2016,6,1,6,15,242.5,85.0,3.05,14.0,135.5,199.6,161.24
2016,6,1,6,30,31.0,110.0,3.0,14.0,119.0,127.1,102.43
2016,6,1,6,45,39.0,130.0,3.0,14.5,144.0,153.3,124.44
2016,6,1,7,0,47.0,150.0,3.0,15.0,169.0,180.22,146.5
2016,6,1,7,15,31.0,159.0,3.0,15.0,172.5,180.58,146.18
2016,6,1,7,30,15.0,168.0,3.0,15.0,176.0,172.51,138.78
2016,6,1,7,45,12.0,177.0,3.0,15.5,184.0,179.2,143.48
2016,6,1,8,0,9.0,186.0,3.0,16.0,192.0,185.7,147.92
2016,6,1,8,15,277.5,192.0,3.0,16.0,373.0,433.04,351.37
2016,6,1,8,30,546.0,198.0,3.0,16.0,554.0,685.04,545.11
2016,6,1,8,45,353.0,269.0,3.0,16.5,505.0,600.57,473.95
2016,6,1,9,0,160.0,340.0,3.0,17.0,456.0,502.62,393.58
2016,6,1,9,15,223.0,351.0,3.0,17.0,522.5,575.22,449.19
2016,6,1,9,30,286.0,362.0,3.0,17.0,589.0,662.49,513.21
2016,6,1,9,45,593.5,243.0,3.0,17.0,738.5,852.47,656.56
2016,6,1,10,0,901.0,124.0,3.0,17.0,888.0,1022.26,771.7
2016,6,1,10,15,907.0,125.0,2.95,17.0,915.5,1039.09,779.83
2016,6,1,10,30,913.0,126.0,2.9,17.0,943.0,1052.59,787.27
2016,6,1,10,45,592.5,288.0,2.9,17.5,823.0,915.04,690.35
2016,6,1,11,0,272.0,450.0,2.9,18.0,703.0,745.16,561.72
2016,6,1,11,15,599.5,290.0,2.9,18.0,857.0,917.64,692.72
2016,6,1,11,30,927.0,130.0,2.9,18.0,1011.0,1061.78,789.32
2016,6,1,11,45,927.5,130.5,2.9,18.0,1017.0,1051.79,781.05
2016,6,1,12,0,928.0,131.0,2.9,18.0,1023.0,1038.4,772.19
2016,6,1,12,15,643.5,283.0,2.95,18.0,901.5,909.55,684.9
2016,6,1,12,30,359.0,435.0,3.0,18.0,780.0,767.38,579.14
2016,6,1,12,45,630.0,290.0,3.1,18.0,888.0,866.18,657.85
2016,6,1,13,0,901.0,145.0,3.2,18.0,996.0,937.88,709.48
2016,6,1,13,15,709.0,251.5,3.25,18.0,914.5,852.22,649.54
2016,6,1,13,30,517.0,358.0,3.3,18.0,833.0,765.6,584.12
2016,6,1,13,45,517.0,345.0,3.35,18.0,810.0,729.68,559.51
2016,6,1,14,0,517.0,332.0,3.4,18.0,787.0,692.57,533.27
2016,6,1,14,15,417.5,354.0,3.4,18.0,714.0,615.72,475.53
2016,6,1,14,30,318.0,376.0,3.4,18.0,641.0,547.15,423.37
2016,6,1,14,45,232.0,371.0,3.4,18.0,560.0,473.03,367.04
