Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,146.0,366.0,3.4,18.0,479.0,405.24,315.04
2016,6,1,15,15,170.5,344.5,3.4,18.0,469.5,387.91,302.12
2016,6,1,15,30,195.0,323.0,3.4,18.0,460.0,368.07,286.55
2016,6,1,15,45,125.5,292.0,3.45,18.0,378.0,300.73,234.5
2016,6,1,16,0,56.0,261.0,3.5,18.0,296.0,245.74,192.38
2016,6,1,16,15,37.0,226.5,3.5,17.5,249.0,206.7,162.37
2016,6,1,16,30,18.0,192.0,3.5,17.0,202.0,175.37,138.38
2016,6,1,16,45,9.0,165.0,3.55,17.0,170.0,148.84,117.56
2016,6,1,17,0,0.0,138.0,3.6,17.0,138.0,123.62,97.65
2016,6,1,17,15,0.0,107.0,3.55,16.5,107.0,96.92,75.98
2016,6,1,17,30,0.0,76.0,3.5,16.0,76.0,70.25,56.66
2016,6,1,17,45,0.0,63.5,3.5,16.0,63.5,59.06,46.88
2016,6,1,18,0,0.0,51.0,3.5,16.0,51.0,47.4,36.52
2016,6,1,18,15,196.0,52.0,3.4,15.5,85.5,37.92,28.02
2016,6,1,18,30,392.0,53.0,3.3,15.0,120.0,41.24,30.62
2016,6,1,18,45,285.5,40.5,3.2,14.5,81.0,31.27,21.23
2016,6,1,19,0,179.0,28.0,3.1,14.0,42.0,21.98,10.25
2016,6,1,19,15,89.5,14.0,3.1,13.5,21.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,5,15,139.5,19.0,2.1,11.5,34.0,53.67,16.74
2016,6,2,5,30,279.0,38.0,2.0,12.0,68.0,122.41,84.61
2016,6,2,5,45,377.5,48.0,1.9,12.5,111.5,181.31,136.44
2016,6,2,6,0,476.0,58.0,1.8,13.0,155.0,250.54,196.59
2016,6,2,6,15,540.0,65.5,1.7,13.5,204.5,312.94,251.13
2016,6,2,6,30,604.0,73.0,1.6,14.0,254.0,381.47,309.06
2016,6,2,6,45,308.5,104.5,1.5,14.5,197.5,288.89,236.06
2016,6,2,7,0,13.0,136.0,1.4,15.0,141.0,139.15,111.26
2016,6,2,7,15,12.0,150.0,1.3,15.0,155.5,152.43,122.24
2016,6,2,7,30,11.0,164.0,1.2,15.0,170.0,165.64,132.54
2016,6,2,7,45,11.0,177.5,1.2,15.5,184.0,178.96,142.6
2016,6,2,8,0,11.0,191.0,1.2,16.0,198.0,192.29,152.52
2016,6,2,8,15,16.5,214.0,1.2,16.5,225.0,219.7,173.63
2016,6,2,8,30,22.0,237.0,1.2,17.0,252.0,247.45,194.62
2016,6,2,8,45,47.0,279.5,1.25,17.5,313.5,323.96,253.4
2016,6,2,9,0,72.0,322.0,1.3,18.0,375.0,392.16,304.08
2016,6,2,9,15,71.0,339.5,1.3,18.5,394.0,410.36,315.82
2016,6,2,9,30,70.0,357.0,1.3,19.0,413.0,428.18,327.48
2016,6,2,9,45,483.5,242.0,1.35,19.5,651.0,740.94,561.66
2016,6,2,10,0,897.0,127.0,1.4,20.0,889.0,1021.22,744.87
2016,6,2,10,15,903.0,128.5,1.45,20.0,916.0,1038.51,751.93
2016,6,2,10,30,909.0,130.0,1.5,20.0,943.0,1052.5,760.49
2016,6,2,10,45,713.0,247.5,1.55,20.5,894.0,995.35,722.77
2016,6,2,11,0,517.0,365.0,1.6,21.0,845.0,913.85,664.26
2016,6,2,11,15,720.5,248.5,1.7,21.0,928.0,997.66,725.69
2016,6,2,11,30,924.0,132.0,1.8,21.0,1011.0,1060.7,765.77
2016,6,2,11,45,925.5,132.0,1.9,21.0,1017.0,1051.26,760.23
2016,6,2,12,0,927.0,132.0,2.0,21.0,1023.0,1038.42,753.4
2016,6,2,12,15,926.5,131.5,2.1,21.0,1021.5,1019.85,742.91
2016,6,2,12,30,926.0,131.0,2.2,21.0,1020.0,998.1,730.35
2016,6,2,12,45,573.0,301.0,2.3,21.0,849.5,824.58,613.4
2016,6,2,13,0,220.0,471.0,2.4,21.0,679.0,646.49,482.18
2016,6,2,13,15,254.5,455.0,2.55,21.0,691.5,652.36,489.32
2016,6,2,13,30,289.0,439.0,2.7,21.0,704.0,651.87,490.61
2016,6,2,13,45,247.5,435.5,2.9,21.0,658.5,600.39,453.94
2016,6,2,14,0,206.0,432.0,3.1,21.0,613.0,551.3,418.66
2016,6,2,14,15,252.5,407.0,3.3,21.0,621.5,547.88,418.06
2016,6,2,14,30,299.0,382.0,3.5,21.0,630.0,540.15,413.67
2016,6,2,14,45,273.0,370.0,3.7,21.0,589.5,495.18,380.35
2016,6,2,15,0,247.0,358.0,3.9,21.0,549.0,452.32,348.26
2016,6,2,15,15,231.0,340.0,4.05,20.5,511.0,414.97,320.52
2016,6,2,15,30,215.0,322.0,4.2,20.0,473.0,376.53,291.44
2016,6,2,15,45,217.0,299.0,4.35,20.0,443.5,342.93,265.05
2016,6,2,16,0,219.0,276.0,4.5,20.0,414.0,309.19,237.98
2016,6,2,16,15,508.0,184.5,4.6,19.5,469.5,294.45,218.14
2016,6,2,16,30,797.0,93.0,4.7,19.0,525.0,257.9,175.85
2016,6,2,16,45,771.0,89.0,4.8,19.0,474.5,202.52,128.16
2016,6,2,17,0,745.0,85.0,4.9,19.0,424.0,150.01,86.66
2016,6,2,17,15,710.0,80.5,4.95,18.5,372.0,94.79,51.02
2016,6,2,17,30,675.0,76.0,5.0,18.0,320.0,50.16,38.61
2016,6,2,17,45,626.5,70.0,5.1,17.5,269.5,47.88,36.75
2016,6,2,18,0,578.0,64.0,5.2,17.0,219.0,45.45,34.64
2016,6,2,18,15,506.5,56.5,5.2,16.5,171.5,41.55,31.09
2016,6,2,18,30,435.0,49.0,5.2,16.0,124.0,37.48,27.2
2016,6,2,18,45,325.5,38.0,5.2,16.0,84.0,29.85,19.9
2016,6,2,19,0,216.0,27.0,5.2,16.0,44.0,21.8,10.32
2016,6,2,19,15,108.0,13.5,5.2,15.5,22.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,154.0,17.5,3.7,14.5,34.0,56.36,18.24
2016,6,3,5,30,308.0,35.0,3.6,15.0,68.0,127.3,86.81
2016,6,3,5,45,401.0,44.5,3.5,15.5,111.0,184.92,137.69
2016,6,3,6,0,494.0,54.0,3.4,16.0,154.0,252.74,196.83
2016,6,3,6,15,555.0,60.5,3.2,16.5,203.0,313.57,250.32
2016,6,3,6,30,616.0,67.0,3.0,17.0,252.0,380.21,307.08
2016,6,3,6,45,660.0,72.0,2.9,17.5,303.0,441.62,358.03
2016,6,3,7,0,704.0,77.0,2.8,18.0,354.0,506.31,409.67
2016,6,3,7,15,651.0,96.5,2.65,18.5,380.0,529.93,426.94
2016,6,3,7,30,598.0,116.0,2.5,19.0,406.0,546.7,437.96
2016,6,3,7,45,403.0,181.5,2.45,19.5,386.0,500.54,398.13
2016,6,3,8,0,208.0,247.0,2.4,20.0,366.0,420.43,331.84
2016,6,3,8,15,527.5,172.0,2.35,20.5,508.0,621.69,488.34
2016,6,3,8,30,847.0,97.0,2.3,21.0,650.0,819.86,627.67
2016,6,3,8,45,567.0,210.0,2.3,21.5,591.0,733.37,560.98
2016,6,3,9,0,287.0,323.0,2.3,22.0,532.0,609.38,464.0
2016,6,3,9,15,590.5,214.5,2.25,22.0,673.5,795.75,603.16
2016,6,3,9,30,894.0,106.0,2.2,22.0,815.0,965.94,715.37
2016,6,3,9,45,906.5,104.5,2.2,22.5,849.5,992.87,728.57
2016,6,3,10,0,919.0,103.0,2.2,23.0,884.0,1016.97,741.35
2016,6,3,10,15,924.5,104.5,2.3,23.0,911.0,1034.31,752.4
2016,6,3,10,30,930.0,106.0,2.4,23.0,938.0,1048.25,761.43
2016,6,3,10,45,933.0,107.5,2.5,23.0,958.5,1056.21,766.76
2016,6,3,11,0,936.0,109.0,2.6,23.0,979.0,1060.61,769.97
2016,6,3,11,15,938.5,109.5,2.65,23.0,992.5,1059.89,769.5
2016,6,3,11,30,941.0,110.0,2.7,23.0,1006.0,1055.61,766.92
2016,6,3,11,45,941.5,111.0,2.8,23.0,1012.0,1046.3,761.72
2016,6,3,12,0,942.0,112.0,2.9,23.0,1018.0,1033.53,754.37
2016,6,3,12,15,941.5,112.0,2.95,23.0,1017.0,1015.43,743.16
2016,6,3,12,30,941.0,112.0,3.0,23.0,1016.0,994.09,729.89
2016,6,3,12,45,931.5,117.0,3.15,23.0,1005.0,966.17,713.05
2016,6,3,13,0,922.0,122.0,3.3,23.0,994.0,935.56,694.26
2016,6,3,13,15,919.0,121.0,3.4,23.0,978.0,902.44,673.24
2016,6,3,13,30,916.0,120.0,3.5,23.0,962.0,866.71,650.25
2016,6,3,13,45,912.0,118.5,3.65,23.0,939.5,827.27,624.69
2016,6,3,14,0,908.0,117.0,3.8,23.0,917.0,785.6,597.22
2016,6,3,14,15,695.0,214.0,3.85,23.0,814.5,685.2,523.07
2016,6,3,14,30,482.0,311.0,3.9,23.0,712.0,597.3,455.52
2016,6,3,14,45,423.0,319.5,4.0,23.0,660.5,541.57,413.93
2016,6,3,15,0,364.0,328.0,4.1,23.0,609.0,492.4,376.52
2016,6,3,15,15,337.5,316.0,4.1,22.5,566.0,446.03,341.76
2016,6,3,15,30,311.0,304.0,4.1,22.0,523.0,402.0,308.17
2016,6,3,15,45,279.0,288.5,4.15,22.0,475.5,355.44,271.78
2016,6,3,16,0,247.0,273.0,4.2,22.0,428.0,312.22,237.75
2016,6,3,16,15,138.5,239.0,4.15,21.5,325.0,241.23,184.38
2016,6,3,16,30,30.0,205.0,4.1,21.0,222.0,183.33,142.2
2016,6,3,16,45,101.5,196.5,4.1,21.0,244.5,178.93,136.06
2016,6,3,17,0,173.0,188.0,4.1,21.0,267.0,170.78,126.87
2016,6,3,17,15,146.5,166.0,4.05,20.5,227.0,139.2,104.61
2016,6,3,17,30,120.0,144.0,4.0,20.0,187.0,111.3,91.17
2016,6,3,17,45,106.5,123.5,3.95,19.5,157.5,96.97,79.11
2016,6,3,18,0,93.0,103.0,3.9,19.0,128.0,82.21,66.4
2016,6,3,18,15,78.0,82.5,3.85,18.5,100.5,67.02,53.04
2016,6,3,18,30,63.0,62.0,3.8,18.0,73.0,51.42,39.06
2016,6,3,18,45,36.0,44.0,3.8,17.5,49.5,38.53,27.18
2016,6,3,19,0,9.0,26.0,3.8,17.0,26.0,23.44,11.76
2016,6,3,19,15,4.5,13.0,3.8,16.5,13.0,12.39,0.0
2016,6,3,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,2.15,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,2.1,16.0,8.0,7.63,0.0
2016,6,4,5,15,102.0,22.5,1.95,16.0,34.0,50.47,17.1
2016,6,4,5,30,204.0,37.0,1.8,16.0,60.0,101.82,69.51
2016,6,4,5,45,263.5,52.0,1.7,16.0,96.5,148.56,110.8
2016,6,4,6,0,323.0,67.0,1.6,16.0,133.0,201.89,157.3
2016,6,4,6,15,365.5,80.5,1.5,16.5,175.0,252.69,201.27
2016,6,4,6,30,408.0,94.0,1.4,17.0,217.0,307.69,247.43
2016,6,4,6,45,450.0,102.0,1.3,17.5,260.5,360.16,290.2
2016,6,4,7,0,492.0,110.0,1.2,18.0,304.0,416.15,334.16
2016,6,4,7,15,397.5,148.5,1.2,18.0,319.0,423.81,338.95
2016,6,4,7,30,303.0,187.0,1.2,18.0,334.0,411.56,327.95
2016,6,4,7,45,162.0,197.0,1.25,18.0,276.5,324.66,258.59
2016,6,4,8,0,21.0,207.0,1.3,18.0,219.0,216.23,170.11
2016,6,4,8,15,41.0,242.5,1.35,18.0,268.5,278.67,219.49
2016,6,4,8,30,61.0,278.0,1.4,18.0,318.0,333.86,261.66
2016,6,4,8,45,70.5,302.0,1.45,18.0,351.5,368.52,287.35
2016,6,4,9,0,80.0,326.0,1.5,18.0,385.0,403.46,313.06
2016,6,4,9,15,114.0,353.0,1.5,18.0,441.0,476.51,367.13
2016,6,4,9,30,148.0,380.0,1.5,18.0,497.0,538.71,411.98
2016,6,4,9,45,127.5,393.5,1.5,18.0,498.0,534.54,407.04
2016,6,4,10,0,107.0,407.0,1.5,18.0,499.0,516.6,392.88
2016,6,4,10,15,87.5,410.5,1.5,18.0,487.0,500.39,380.11
2016,6,4,10,30,68.0,414.0,1.5,18.0,475.0,483.46,366.81
2016,6,4,10,45,46.0,381.5,1.5,18.5,423.5,426.15,323.67
2016,6,4,11,0,24.0,349.0,1.5,19.0,372.0,369.28,280.66
2016,6,4,11,15,211.5,379.5,1.5,19.0,581.5,607.56,459.19
2016,6,4,11,30,399.0,410.0,1.5,19.0,791.0,821.27,607.38
2016,6,4,11,45,265.0,447.0,1.5,19.0,701.0,718.49,531.59
2016,6,4,12,0,131.0,484.0,1.5,19.0,611.0,609.17,452.73
2016,6,4,12,15,113.5,477.5,1.5,19.0,587.5,579.76,432.53
2016,6,4,12,30,96.0,471.0,1.5,19.0,564.0,544.28,407.31
2016,6,4,12,45,128.5,474.0,1.5,19.0,596.5,576.48,431.3
2016,6,4,13,0,161.0,477.0,1.5,19.0,629.0,600.06,448.56
2016,6,4,13,15,107.5,445.0,1.45,19.0,546.0,515.06,386.93
2016,6,4,13,30,54.0,413.0,1.4,19.0,463.0,431.36,325.87
2016,6,4,13,45,94.5,423.0,1.4,19.5,508.0,467.28,353.08
2016,6,4,14,0,135.0,433.0,1.4,20.0,553.0,499.71,376.47
2016,6,4,14,15,283.5,381.5,1.4,20.0,621.5,547.32,413.7
2016,6,4,14,30,432.0,330.0,1.4,20.0,690.0,581.42,439.89
2016,6,4,14,45,460.0,303.0,1.4,20.0,672.0,550.17,417.17
2016,6,4,15,0,488.0,276.0,1.4,20.0,654.0,515.75,391.96
2016,6,4,15,15,530.5,244.5,1.45,20.0,635.5,481.65,366.34
2016,6,4,15,30,573.0,213.0,1.5,20.0,617.0,442.85,335.92
2016,6,4,15,45,667.0,167.0,1.55,20.0,608.0,407.06,305.72
2016,6,4,16,0,761.0,121.0,1.6,20.0,599.0,365.05,268.33
2016,6,4,16,15,739.5,117.0,1.65,19.5,552.0,306.5,219.08
2016,6,4,16,30,718.0,113.0,1.7,19.0,505.0,253.75,173.89
2016,6,4,16,45,698.0,106.0,1.8,19.0,457.0,201.01,129.22
2016,6,4,17,0,678.0,99.0,1.9,19.0,409.0,150.52,89.39
2016,6,4,17,15,642.5,93.5,1.95,18.5,359.0,102.69,58.99
2016,6,4,17,30,607.0,88.0,2.0,18.0,309.0,59.18,46.5
2016,6,4,17,45,566.0,79.5,2.05,17.5,260.5,55.17,43.18
2016,6,4,18,0,525.0,71.0,2.1,17.0,212.0,51.02,39.58
2016,6,4,18,15,456.5,62.0,2.05,16.5,166.0,46.09,35.13
2016,6,4,18,30,388.0,53.0,2.0,16.0,120.0,40.88,30.24
2016,6,4,18,45,295.0,40.5,2.0,15.5,82.0,31.16,21.18
2016,6,4,19,0,202.0,28.0,2.0,15.0,44.0,21.9,11.02
2016,6,4,19,15,101.0,14.0,1.95,14.5,22.0,13.34,0.0
2016,6,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,9.0,1.2,12.0,9.0,15.44,0.0
2016,6,5,5,15,171.0,22.0,1.2,12.5,38.5,63.54,23.04
2016,6,5,5,30,294.0,35.0,1.2,13.0,68.0,123.5,84.84
2016,6,5,5,45,383.5,45.0,1.25,13.5,110.0,179.68,134.27
2016,6,5,6,0,473.0,55.0,1.3,14.0,152.0,245.7,191.56
2016,6,5,6,15,533.5,62.5,1.3,14.0,200.0,306.25,244.72
2016,6,5,6,30,594.0,70.0,1.3,14.0,248.0,372.59,301.3
2016,6,5,6,45,304.0,103.5,1.3,14.5,195.5,284.83,232.42
2016,6,5,7,0,14.0,137.0,1.3,15.0,143.0,140.67,112.48
2016,6,5,7,15,30.0,163.5,1.4,15.0,178.0,184.66,149.0
2016,6,5,7,30,46.0,190.0,1.5,15.0,213.0,224.29,180.94
2016,6,5,7,45,25.0,181.0,1.6,15.5,193.5,199.95,159.98
2016,6,5,8,0,4.0,172.0,1.7,16.0,174.0,167.62,132.66
2016,6,5,8,15,23.0,218.0,1.85,16.0,233.0,228.86,182.06
2016,6,5,8,30,42.0,264.0,2.0,16.0,292.0,302.74,240.1
2016,6,5,8,45,99.0,302.0,2.15,16.5,373.0,393.05,310.32
2016,6,5,9,0,156.0,340.0,2.3,17.0,454.0,498.4,389.63
2016,6,5,9,15,233.0,348.0,2.35,17.0,528.0,580.47,451.22
2016,6,5,9,30,310.0,356.0,2.4,17.0,602.0,677.84,522.32
2016,6,5,9,45,605.0,234.5,2.5,17.5,739.5,853.75,653.1
2016,6,5,10,0,900.0,113.0,2.6,18.0,877.0,1008.52,755.86
2016,6,5,10,15,906.0,114.0,2.6,18.0,904.5,1025.55,764.56
2016,6,5,10,30,912.0,115.0,2.6,18.0,932.0,1039.28,772.56
2016,6,5,10,45,916.0,116.0,2.6,18.5,952.5,1047.61,775.67
2016,6,5,11,0,920.0,117.0,2.6,19.0,973.0,1052.47,776.66
2016,6,5,11,15,922.5,118.0,2.6,19.0,986.5,1052.3,776.01
2016,6,5,11,30,925.0,119.0,2.6,19.0,1000.0,1048.61,773.24
2016,6,5,11,45,622.5,288.0,2.65,19.0,883.0,921.4,687.68
2016,6,5,12,0,320.0,457.0,2.7,19.0,766.0,774.02,578.51
2016,6,5,12,15,258.0,471.0,2.7,19.0,719.5,718.21,538.96
2016,6,5,12,30,196.0,485.0,2.7,19.0,673.0,657.71,494.98
2016,6,5,12,45,170.0,480.5,2.7,19.0,643.0,620.53,468.34
2016,6,5,13,0,144.0,476.0,2.7,19.0,613.0,584.11,441.89
2016,6,5,13,15,132.5,465.5,2.75,19.0,590.0,555.52,421.57
2016,6,5,13,30,121.0,455.0,2.8,19.0,567.0,527.43,401.4
2016,6,5,13,45,213.0,433.5,2.85,19.5,624.0,570.95,435.15
2016,6,5,14,0,305.0,412.0,2.9,20.0,681.0,607.34,462.55
2016,6,5,14,15,224.5,408.0,2.95,20.0,603.0,530.25,405.07
2016,6,5,14,30,144.0,404.0,3.0,20.0,525.0,459.61,352.17
2016,6,5,14,45,113.5,379.5,3.15,20.0,472.5,408.91,314.67
2016,6,5,15,0,83.0,355.0,3.3,20.0,420.0,363.83,280.85
2016,6,5,15,15,69.5,328.0,3.4,19.5,380.5,326.66,253.37
2016,6,5,15,30,56.0,301.0,3.5,19.0,341.0,291.2,226.82
2016,6,5,15,45,33.0,252.0,3.6,19.0,275.5,235.73,183.98
2016,6,5,16,0,10.0,203.0,3.7,19.0,210.0,187.27,146.37
2016,6,5,16,15,5.5,181.0,3.75,18.5,185.0,165.39,129.65
2016,6,5,16,30,1.0,159.0,3.8,18.0,160.0,144.18,113.28
2016,6,5,16,45,0.5,147.0,3.9,18.0,147.5,132.73,104.37
2016,6,5,17,0,0.0,135.0,4.0,18.0,135.0,121.35,95.41
2016,6,5,17,15,0.0,113.5,4.0,17.5,113.5,102.37,80.2
2016,6,5,17,30,0.0,92.0,4.0,17.0,92.0,83.6,68.11
2016,6,5,17,45,280.0,79.5,4.05,17.0,155.5,55.47,43.51
2016,6,5,18,0,560.0,67.0,4.1,17.0,219.0,47.63,36.58
2016,6,5,18,15,491.0,58.5,4.05,16.5,172.0,42.98,32.39
2016,6,5,18,30,422.0,50.0,4.0,16.0,125.0,38.07,27.78
2016,6,5,18,45,320.5,39.0,3.95,15.5,85.5,30.5,20.62
2016,6,5,19,0,219.0,28.0,3.9,15.0,46.0,21.89,11.2
2016,6,5,19,15,109.5,14.0,3.85,14.5,23.0,13.34,0.0
2016,6,5,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.05,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.1,14.0,9.0,14.47,0.0
2016,6,6,5,15,162.5,21.0,3.05,14.0,37.0,60.59,22.06
2016,6,6,5,30,277.0,34.0,3.0,14.0,65.0,118.04,80.9
2016,6,6,5,45,362.5,43.5,2.95,14.5,105.0,171.41,128.06
2016,6,6,6,0,448.0,53.0,2.9,15.0,145.0,234.19,182.99
2016,6,6,6,15,506.5,60.5,2.85,15.0,191.0,292.43,234.75
2016,6,6,6,30,565.0,68.0,2.8,15.0,237.0,356.31,290.11
2016,6,6,6,45,282.5,86.5,2.75,15.5,171.0,254.07,208.51
2016,6,6,7,0,0.0,105.0,2.7,16.0,105.0,99.62,78.26
2016,6,6,7,15,0.0,121.5,2.7,16.0,121.5,115.6,91.49
2016,6,6,7,30,0.0,138.0,2.7,16.0,138.0,131.59,104.35
2016,6,6,7,45,9.0,170.0,2.7,16.5,175.0,169.74,135.17
2016,6,6,8,0,18.0,202.0,2.7,17.0,212.0,208.75,166.08
2016,6,6,8,15,13.0,201.5,2.65,17.0,209.0,204.06,161.57
2016,6,6,8,30,8.0,201.0,2.6,17.0,206.0,199.18,157.05
2016,6,6,8,45,8.5,207.5,2.6,17.0,213.5,205.84,161.97
2016,6,6,9,0,9.0,214.0,2.6,17.0,221.0,212.56,166.91
2016,6,6,9,15,9.5,220.5,2.55,17.0,228.0,219.3,171.85
2016,6,6,9,30,10.0,227.0,2.5,17.0,235.0,226.07,176.81
2016,6,6,9,45,12.0,248.5,2.5,17.5,258.5,249.08,194.16
2016,6,6,10,0,14.0,270.0,2.5,18.0,282.0,272.09,211.27
2016,6,6,10,15,25.0,320.5,2.5,18.0,343.0,344.11,266.28
2016,6,6,10,30,36.0,371.0,2.5,18.0,404.0,406.45,312.78
2016,6,6,10,45,32.0,368.0,2.5,18.0,397.5,398.05,305.78
2016,6,6,11,0,28.0,365.0,2.5,18.0,391.0,389.55,299.06
2016,6,6,11,15,24.0,349.5,2.45,18.0,372.5,368.29,282.81
2016,6,6,11,30,20.0,334.0,2.4,18.0,354.0,338.15,259.93
2016,6,6,11,45,28.5,370.5,2.4,18.0,398.5,390.33,299.29
2016,6,6,12,0,37.0,407.0,2.4,18.0,443.0,432.61,330.51
2016,6,6,12,15,52.0,429.5,2.4,18.0,480.5,466.22,355.45
2016,6,6,12,30,67.0,452.0,2.4,18.0,518.0,498.54,379.27
2016,6,6,12,45,57.5,435.5,2.4,18.0,491.5,469.38,357.61
2016,6,6,13,0,48.0,419.0,2.4,18.0,465.0,440.8,336.6
2016,6,6,13,15,40.0,395.5,2.45,18.0,433.5,407.58,312.21
2016,6,6,13,30,32.0,372.0,2.5,18.0,402.0,375.19,288.25
2016,6,6,13,45,33.5,367.0,2.55,18.0,397.5,368.16,283.44
2016,6,6,14,0,35.0,362.0,2.6,18.0,393.0,360.94,278.37
2016,6,6,14,15,51.0,370.5,2.65,18.0,414.0,375.74,290.25
2016,6,6,14,30,67.0,379.0,2.7,18.0,435.0,388.57,300.46
2016,6,6,14,45,74.5,367.0,2.8,18.0,427.0,376.38,291.71
2016,6,6,15,0,82.0,355.0,2.9,18.0,419.0,363.36,282.29
2016,6,6,15,15,89.5,338.0,2.95,17.5,404.5,345.28,269.29
2016,6,6,15,30,97.0,321.0,3.0,17.0,390.0,326.42,255.4
2016,6,6,15,45,52.0,256.0,3.05,17.0,292.5,246.73,193.59
2016,6,6,16,0,7.0,191.0,3.1,17.0,195.0,175.95,138.3
2016,6,6,16,15,13.5,193.5,3.1,16.5,201.0,178.33,140.8
2016,6,6,16,30,20.0,196.0,3.1,16.0,207.0,179.44,142.06
2016,6,6,16,45,11.5,171.0,3.15,16.0,177.5,154.44,122.37
2016,6,6,17,0,3.0,146.0,3.2,16.0,148.0,130.67,103.62
2016,6,6,17,15,1.5,117.0,3.25,15.5,118.0,105.35,83.21
2016,6,6,17,30,0.0,88.0,3.3,15.0,88.0,80.36,65.78
2016,6,6,17,45,0.0,74.0,3.35,15.0,74.0,68.01,54.99
2016,6,6,18,0,0.0,60.0,3.4,15.0,60.0,55.58,43.95
2016,6,6,18,15,0.0,47.0,3.4,14.5,47.0,43.68,33.3
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,31.57,22.31
2016,6,6,18,45,0.0,23.5,3.45,14.0,23.5,21.8,13.27
2016,6,6,19,0,0.0,13.0,3.5,14.0,13.0,12.04,3.76
2016,6,6,19,15,0.0,6.5,3.5,13.5,6.5,6.02,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.5,2.25,13.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,9.0,2.3,13.0,9.0,13.13,0.0
2016,6,7,5,15,141.5,23.0,2.3,13.0,37.0,58.8,22.17
2016,6,7,5,30,251.0,37.0,2.3,13.0,65.0,113.31,78.23
2016,6,7,5,45,341.5,47.5,2.3,13.5,106.0,168.85,126.8
2016,6,7,6,0,432.0,58.0,2.3,14.0,147.0,233.42,182.96
2016,6,7,6,15,493.5,66.0,2.25,14.0,194.0,292.71,235.37
2016,6,7,6,30,555.0,74.0,2.2,14.0,241.0,357.94,291.58
2016,6,7,6,45,277.5,98.5,2.15,14.5,182.0,264.9,217.43
2016,6,7,7,0,0.0,123.0,2.1,15.0,123.0,118.0,93.78
2016,6,7,7,15,10.5,149.0,2.05,15.0,154.0,150.31,120.71
2016,6,7,7,30,21.0,175.0,2.0,15.0,185.0,183.6,147.76
2016,6,7,7,45,17.0,185.0,2.0,15.5,194.0,190.83,152.7
2016,6,7,8,0,13.0,195.0,2.0,16.0,203.0,197.76,157.38
2016,6,7,8,15,9.5,194.5,2.05,16.0,201.0,194.16,153.92
2016,6,7,8,30,6.0,194.0,2.1,16.0,199.0,190.48,150.45
2016,6,7,8,45,19.0,239.5,2.2,16.5,254.0,247.1,195.13
2016,6,7,9,0,32.0,285.0,2.3,17.0,309.0,316.15,248.28
2016,6,7,9,15,22.0,265.5,2.35,17.0,283.0,275.75,216.0
2016,6,7,9,30,12.0,246.0,2.4,17.0,257.0,246.77,192.84
2016,6,7,9,45,14.5,266.5,2.45,17.0,279.5,269.33,210.25
2016,6,7,10,0,17.0,287.0,2.5,17.0,302.0,291.88,227.38
2016,6,7,10,15,22.5,318.5,2.5,17.0,339.0,328.29,255.06
2016,6,7,10,30,28.0,350.0,2.5,17.0,376.0,376.64,291.38
2016,6,7,10,45,23.5,337.0,2.55,17.0,359.0,346.67,268.2
2016,6,7,11,0,19.0,324.0,2.6,17.0,342.0,328.75,254.39
2016,6,7,11,15,77.5,401.5,2.55,17.0,475.5,474.76,365.71
2016,6,7,11,30,136.0,479.0,2.5,17.0,609.0,619.35,470.82
2016,6,7,11,45,136.5,482.5,2.45,17.0,613.5,618.54,468.84
2016,6,7,12,0,137.0,486.0,2.4,17.0,618.0,616.9,467.31
2016,6,7,12,15,200.5,479.5,2.4,17.0,672.5,664.92,503.45
2016,6,7,12,30,264.0,473.0,2.4,17.0,727.0,715.35,540.32
2016,6,7,12,45,173.5,464.5,2.4,17.0,631.0,608.44,461.94
2016,6,7,13,0,83.0,456.0,2.4,17.0,535.0,507.04,386.71
2016,6,7,13,15,100.0,455.5,2.45,17.0,549.0,515.33,394.16
2016,6,7,13,30,117.0,455.0,2.5,17.0,563.0,524.23,401.36
2016,6,7,13,45,119.0,443.5,2.55,17.0,551.5,506.58,388.82
2016,6,7,14,0,121.0,432.0,2.6,17.0,540.0,488.62,376.1
2016,6,7,14,15,96.0,407.0,2.65,17.0,490.5,439.92,339.87
2016,6,7,14,30,71.0,382.0,2.7,17.0,441.0,393.9,305.4
2016,6,7,14,45,40.5,305.5,2.8,17.0,339.0,302.18,235.64
2016,6,7,15,0,10.0,229.0,2.9,17.0,237.0,216.13,168.8
2016,6,7,15,15,76.0,278.5,2.95,16.5,333.0,288.37,226.8
2016,6,7,15,30,142.0,328.0,3.0,16.0,429.0,349.17,274.13
2016,6,7,15,45,86.0,285.0,3.15,16.0,345.0,284.16,223.48
2016,6,7,16,0,30.0,242.0,3.3,16.0,261.0,222.16,175.43
2016,6,7,16,15,28.5,223.0,3.4,16.0,240.0,202.02,159.73
2016,6,7,16,30,27.0,204.0,3.5,16.0,219.0,182.23,144.09
2016,6,7,16,45,15.5,176.0,3.6,16.0,184.5,159.26,126.2
2016,6,7,17,0,4.0,148.0,3.7,16.0,150.0,132.44,105.08
2016,6,7,17,15,63.5,147.0,3.75,15.5,171.0,127.69,99.7
2016,6,7,17,30,123.0,146.0,3.8,15.0,192.0,113.54,94.9
2016,6,7,17,45,108.0,126.0,3.9,15.0,162.0,98.75,82.08
2016,6,7,18,0,93.0,106.0,4.0,15.0,132.0,84.36,69.39
2016,6,7,18,15,77.0,85.5,3.9,14.5,104.0,69.24,55.91
2016,6,7,18,30,61.0,65.0,3.8,14.0,76.0,53.7,41.81
2016,6,7,18,45,35.5,46.5,3.75,14.0,52.5,40.6,29.55
2016,6,7,19,0,10.0,28.0,3.7,14.0,29.0,25.17,14.19
2016,6,7,19,15,5.0,14.0,3.7,13.5,14.5,12.98,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,3.6,12.0,6.0,5.72,0.0
2016,6,8,5,15,10.5,21.0,3.7,12.0,22.5,22.74,6.42
2016,6,8,5,30,21.0,36.0,3.8,12.0,39.0,41.8,27.87
2016,6,8,5,45,37.0,55.0,3.9,12.5,62.0,67.68,50.56
2016,6,8,6,0,53.0,74.0,4.0,13.0,85.0,95.02,74.45
2016,6,8,6,15,63.5,95.0,4.1,13.0,111.5,123.94,99.8
2016,6,8,6,30,74.0,116.0,4.2,13.0,138.0,153.81,125.67
2016,6,8,6,45,81.5,136.5,4.3,13.5,165.5,182.46,149.85
2016,6,8,7,0,89.0,157.0,4.4,14.0,193.0,211.71,174.03
2016,6,8,7,15,60.0,169.5,4.45,14.0,195.0,209.84,171.76
2016,6,8,7,30,31.0,182.0,4.5,14.0,197.0,205.23,166.91
2016,6,8,7,45,44.5,209.0,4.55,14.0,233.5,244.22,198.68
2016,6,8,8,0,58.0,236.0,4.6,14.0,270.0,284.19,230.79
2016,6,8,8,15,144.0,263.0,4.6,14.0,355.5,393.12,319.54
2016,6,8,8,30,230.0,290.0,4.6,14.0,441.0,497.94,402.81
2016,6,8,8,45,211.5,314.5,4.65,14.5,460.0,514.93,413.28
2016,6,8,9,0,193.0,339.0,4.7,15.0,479.0,529.92,422.41
2016,6,8,9,15,233.5,352.0,4.7,15.0,531.0,584.78,464.36
2016,6,8,9,30,274.0,365.0,4.7,15.0,583.0,653.02,515.36
2016,6,8,9,45,270.5,383.0,4.7,15.5,605.5,672.67,527.49
2016,6,8,10,0,267.0,401.0,4.7,16.0,628.0,690.89,538.7
2016,6,8,10,15,272.5,414.0,4.7,16.0,652.0,711.3,552.86
2016,6,8,10,30,278.0,427.0,4.7,16.0,676.0,730.45,566.06
2016,6,8,10,45,261.5,442.0,4.7,16.0,680.5,728.2,563.08
2016,6,8,11,0,245.0,457.0,4.7,16.0,685.0,724.37,559.14
2016,6,8,11,15,314.5,437.0,4.7,16.0,734.5,769.65,593.93
2016,6,8,11,30,384.0,417.0,4.7,16.0,784.0,813.19,626.87
2016,6,8,11,45,350.5,440.0,4.75,16.0,776.5,795.76,612.8
2016,6,8,12,0,317.0,463.0,4.8,16.0,769.0,777.01,598.17
2016,6,8,12,15,209.5,469.0,4.8,16.0,671.0,663.23,512.57
2016,6,8,12,30,102.0,475.0,4.8,16.0,573.0,553.79,428.7
2016,6,8,12,45,484.0,312.5,4.85,16.0,772.5,755.81,591.15
2016,6,8,13,0,866.0,150.0,4.9,16.0,972.0,913.34,709.32
2016,6,8,13,15,688.0,256.5,4.9,15.5,903.0,840.6,656.52
2016,6,8,13,30,510.0,363.0,4.9,15.0,834.0,765.82,598.22
2016,6,8,13,45,513.0,349.0,4.95,15.0,813.0,731.82,574.06
2016,6,8,14,0,516.0,335.0,5.0,15.0,792.0,696.45,548.26
2016,6,8,14,15,514.5,319.5,5.05,15.0,762.5,655.26,517.65
2016,6,8,14,30,513.0,304.0,5.1,15.0,733.0,613.25,485.88
2016,6,8,14,45,487.5,296.0,5.15,15.0,690.0,562.34,446.37
2016,6,8,15,0,462.0,288.0,5.2,15.0,647.0,513.02,407.46
2016,6,8,15,15,377.0,299.5,5.25,15.0,582.5,453.99,360.04
2016,6,8,15,30,292.0,311.0,5.3,15.0,518.0,400.6,317.08
2016,6,8,15,45,356.0,273.0,5.35,15.0,509.5,375.65,295.76
2016,6,8,16,0,420.0,235.0,5.4,15.0,501.0,340.03,264.4
2016,6,8,16,15,445.5,208.0,5.4,14.5,470.5,298.44,228.0
2016,6,8,16,30,471.0,181.0,5.4,14.0,440.0,254.17,188.56
2016,6,8,16,45,338.5,184.5,5.45,14.0,362.0,207.87,153.76
2016,6,8,17,0,206.0,188.0,5.5,14.0,284.0,176.41,133.65
2016,6,8,17,15,420.5,135.5,5.5,14.0,301.0,124.58,85.3
2016,6,8,17,30,635.0,83.0,5.5,14.0,318.0,58.74,46.87
2016,6,8,17,45,587.0,76.5,5.5,14.0,268.5,52.43,41.35
2016,6,8,18,0,539.0,70.0,5.5,14.0,219.0,49.84,39.01
2016,6,8,18,15,472.0,62.0,5.4,13.5,173.0,45.74,35.27
2016,6,8,18,30,405.0,54.0,5.3,13.0,127.0,41.44,31.15
2016,6,8,18,45,308.0,42.5,5.2,13.0,88.5,32.64,22.79
2016,6,8,19,0,211.0,31.0,5.1,13.0,50.0,24.24,13.68
2016,6,8,19,15,105.5,15.5,5.0,13.0,25.0,12.2,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,4.5,5.3,12.5,5.0,0.0,0.0
2016,6,9,5,0,39.0,9.0,5.3,13.0,10.0,14.1,0.0
2016,6,9,5,15,156.5,23.0,5.4,13.0,39.0,61.62,23.81
2016,6,9,5,30,274.0,37.0,5.5,13.0,68.0,118.79,82.07
2016,6,9,5,45,363.0,47.0,5.6,13.5,109.5,174.59,131.5
2016,6,9,6,0,452.0,57.0,5.7,14.0,151.0,239.16,188.59
2016,6,9,6,15,513.0,65.0,5.75,14.0,198.0,299.22,242.8
2016,6,9,6,30,574.0,73.0,5.8,14.0,245.0,365.16,301.12
2016,6,9,6,45,287.0,88.0,5.9,14.5,174.0,257.57,213.81
2016,6,9,7,0,0.0,103.0,6.0,15.0,103.0,97.58,77.07
2016,6,9,7,15,1.5,128.5,5.95,15.0,129.5,123.61,98.76
2016,6,9,7,30,3.0,154.0,5.9,15.0,156.0,149.83,120.25
2016,6,9,7,45,1.5,156.5,5.9,15.0,157.5,150.64,120.45
2016,6,9,8,0,0.0,159.0,5.9,15.0,159.0,151.48,120.7
2016,6,9,8,15,2.5,174.5,5.85,15.0,176.5,168.46,134.33
2016,6,9,8,30,5.0,190.0,5.8,15.0,194.0,185.62,148.01
2016,6,9,8,45,10.5,218.5,5.75,15.5,226.5,218.55,174.14
2016,6,9,9,0,16.0,247.0,5.7,16.0,259.0,251.81,200.16
2016,6,9,9,15,14.0,244.5,5.65,16.0,255.0,247.29,196.0
2016,6,9,9,30,12.0,242.0,5.6,16.0,251.0,242.77,191.94
2016,6,9,9,45,13.0,252.5,5.55,16.5,263.0,253.96,200.13
2016,6,9,10,0,14.0,263.0,5.5,17.0,275.0,265.13,208.24
2016,6,9,10,15,18.5,297.5,5.45,17.0,314.5,303.43,238.04
2016,6,9,10,30,23.0,332.0,5.4,17.0,354.0,341.72,267.51
2016,6,9,10,45,34.5,369.5,5.4,17.0,402.0,402.0,313.91
2016,6,9,11,0,46.0,407.0,5.4,17.0,450.0,450.6,350.83
2016,6,9,11,15,53.0,423.0,5.45,17.0,473.0,472.04,366.97
2016,6,9,11,30,60.0,439.0,5.5,17.0,496.0,492.9,382.72
2016,6,9,11,45,62.0,439.5,5.6,17.0,499.0,492.5,382.45
2016,6,9,12,0,64.0,440.0,5.7,17.0,502.0,491.69,381.98
2016,6,9,12,15,50.5,422.5,5.8,17.0,471.5,457.87,356.05
2016,6,9,12,30,37.0,405.0,5.9,17.0,441.0,424.62,330.5
2016,6,9,12,45,40.5,409.5,6.0,17.0,448.5,428.81,334.05
2016,6,9,13,0,44.0,414.0,6.1,17.0,456.0,432.51,337.17
2016,6,9,13,15,42.5,404.0,6.1,17.0,444.0,417.76,325.99
2016,6,9,13,30,41.0,394.0,6.1,17.0,432.0,403.1,314.92
2016,6,9,13,45,149.5,409.5,6.2,17.0,543.0,499.79,392.39
2016,6,9,14,0,258.0,425.0,6.3,17.0,654.0,584.65,459.05
2016,6,9,14,15,287.0,402.5,6.35,17.0,649.5,569.24,447.93
2016,6,9,14,30,316.0,380.0,6.4,17.0,645.0,551.07,434.68
2016,6,9,14,45,321.0,359.5,6.45,17.0,619.0,517.02,408.54
2016,6,9,15,0,326.0,339.0,6.5,17.0,593.0,482.22,381.38
2016,6,9,15,15,582.5,223.5,6.55,16.5,648.0,492.63,391.08
2016,6,9,15,30,839.0,108.0,6.6,16.0,703.0,483.35,381.76
2016,6,9,15,45,824.5,104.5,6.7,16.0,659.0,424.11,330.28
2016,6,9,16,0,810.0,101.0,6.8,16.0,615.0,368.92,280.92
2016,6,9,16,15,791.0,98.0,6.8,15.5,568.0,313.69,231.24
2016,6,9,16,30,772.0,95.0,6.8,15.0,521.0,260.05,182.67
2016,6,9,16,45,747.5,91.0,6.85,15.0,471.5,206.4,135.12
2016,6,9,17,0,723.0,87.0,6.9,15.0,422.0,155.42,93.22
2016,6,9,17,15,690.0,82.5,6.9,14.5,372.0,101.44,56.12
2016,6,9,17,30,657.0,78.0,6.9,14.0,322.0,55.94,44.38
2016,6,9,17,45,613.0,72.0,6.9,14.0,273.0,48.86,38.15
2016,6,9,18,0,569.0,66.0,6.9,14.0,224.0,46.51,36.03
2016,6,9,18,15,503.5,58.5,6.8,13.5,177.5,42.68,32.54
2016,6,9,18,30,438.0,51.0,6.7,13.0,131.0,38.66,28.7
2016,6,9,18,45,347.5,40.0,6.6,13.0,91.5,31.13,21.49
2016,6,9,19,0,257.0,29.0,6.5,13.0,52.0,23.17,12.95
2016,6,9,19,15,128.5,14.5,6.4,13.0,26.0,11.34,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,5.0,5.5,12.5,5.5,0.0,0.0
2016,6,10,5,0,63.0,10.0,5.6,13.0,11.0,18.43,0.0
2016,6,10,5,15,188.0,22.0,5.65,13.0,40.0,67.63,26.4
2016,6,10,5,30,313.0,34.0,5.7,13.0,69.0,126.47,87.02
2016,6,10,5,45,391.5,44.0,5.8,13.5,110.0,180.04,135.33
2016,6,10,6,0,470.0,54.0,5.9,14.0,151.0,242.24,190.9
2016,6,10,6,15,455.0,71.5,6.0,14.0,186.0,281.53,228.65
2016,6,10,6,30,440.0,89.0,6.1,14.0,221.0,315.68,260.64
2016,6,10,6,45,478.5,97.0,6.25,14.0,265.0,367.82,306.39
2016,6,10,7,0,517.0,105.0,6.4,14.0,309.0,427.52,357.28
2016,6,10,7,15,543.5,114.5,6.5,14.0,355.0,480.28,401.38
2016,6,10,7,30,570.0,124.0,6.6,14.0,401.0,534.27,445.57
2016,6,10,7,45,418.5,181.5,6.7,14.5,396.5,509.72,421.81
2016,6,10,8,0,267.0,239.0,6.8,15.0,392.0,465.21,381.47
2016,6,10,8,15,378.0,228.5,6.85,15.0,465.0,551.23,451.92
2016,6,10,8,30,489.0,218.0,6.9,15.0,538.0,656.71,535.77
2016,6,10,8,45,275.5,267.5,7.0,15.5,450.0,530.13,429.77
2016,6,10,9,0,62.0,317.0,7.1,16.0,362.0,377.15,301.34
2016,6,10,9,15,112.0,348.5,7.1,16.0,435.0,469.13,374.64
2016,6,10,9,30,162.0,380.0,7.1,16.0,508.0,551.15,438.69
2016,6,10,9,45,270.0,372.5,7.15,16.5,597.0,660.68,524.05
2016,6,10,10,0,378.0,365.0,7.2,17.0,686.0,760.91,600.6
2016,6,10,10,15,487.0,335.0,7.2,17.0,762.5,851.54,669.86
2016,6,10,10,30,596.0,305.0,7.2,17.0,839.0,931.89,730.77
2016,6,10,10,45,587.0,320.0,7.2,17.0,856.0,939.29,734.59
2016,6,10,11,0,578.0,335.0,7.2,17.0,873.0,943.89,736.75
2016,6,10,11,15,596.5,331.0,7.2,17.0,893.5,954.15,744.19
2016,6,10,11,30,615.0,327.0,7.2,17.0,914.0,961.05,749.23
2016,6,10,11,45,606.0,335.5,7.25,17.0,917.5,951.84,742.03
2016,6,10,12,0,597.0,344.0,7.3,17.0,921.0,939.42,732.64
2016,6,10,12,15,763.5,231.5,7.3,17.0,968.0,975.0,762.42
2016,6,10,12,30,930.0,119.0,7.3,17.0,1015.0,991.87,774.55
2016,6,10,12,45,910.5,131.0,7.35,17.0,1002.5,961.93,753.22
2016,6,10,13,0,891.0,143.0,7.4,17.0,990.0,929.68,730.34
2016,6,10,13,15,888.5,142.5,7.4,17.0,975.0,898.62,708.08
2016,6,10,13,30,886.0,142.0,7.4,17.0,960.0,865.01,683.88
2016,6,10,13,45,884.5,138.5,7.4,17.0,939.0,827.07,656.37
2016,6,10,14,0,883.0,135.0,7.4,17.0,918.0,786.81,627.0
2016,6,10,14,15,876.5,133.5,7.4,17.0,889.5,742.62,593.93
2016,6,10,14,30,870.0,132.0,7.4,17.0,861.0,696.83,557.77
2016,6,10,14,45,865.0,128.0,7.45,17.0,827.5,648.38,518.98
2016,6,10,15,0,860.0,124.0,7.5,17.0,794.0,598.62,478.26
2016,6,10,15,15,848.5,121.5,7.55,17.0,754.0,543.2,432.1
2016,6,10,15,30,837.0,119.0,7.6,17.0,714.0,489.44,386.07
2016,6,10,15,45,823.5,115.5,7.65,17.0,670.0,434.06,337.65
2016,6,10,16,0,810.0,112.0,7.7,17.0,626.0,379.22,288.59
2016,6,10,16,15,790.0,108.5,7.7,16.5,578.0,323.21,238.47
2016,6,10,16,30,770.0,105.0,7.7,16.0,530.0,268.93,189.56
2016,6,10,16,45,744.5,100.5,7.75,16.0,480.0,210.06,137.9
2016,6,10,17,0,719.0,96.0,7.8,16.0,430.0,158.28,95.4
2016,6,10,17,15,683.5,91.0,7.8,15.5,379.0,108.39,61.74
2016,6,10,17,30,648.0,86.0,7.8,15.0,328.0,62.79,50.27
2016,6,10,17,45,600.0,79.5,7.8,15.0,277.5,54.74,43.22
2016,6,10,18,0,552.0,73.0,7.8,15.0,227.0,52.25,40.99
2016,6,10,18,15,483.0,64.5,7.75,14.5,180.0,47.81,36.96
2016,6,10,18,30,414.0,56.0,7.7,14.0,133.0,43.13,32.53
2016,6,10,18,45,314.0,44.5,7.65,13.5,92.5,34.18,24.11
2016,6,10,19,0,214.0,33.0,7.6,13.0,52.0,25.82,15.2
2016,6,10,19,15,107.0,16.5,7.55,13.0,26.0,12.99,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,5.3,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,5.2,12.0,6.0,5.72,0.0
2016,6,11,5,15,26.5,22.0,5.15,12.0,25.0,29.08,9.66
2016,6,11,5,30,53.0,38.0,5.1,12.0,44.0,55.51,38.03
2016,6,11,5,45,81.5,57.5,5.1,12.5,72.0,88.19,66.7
2016,6,11,6,0,110.0,77.0,5.1,13.0,100.0,123.71,97.83
2016,6,11,6,15,128.5,97.5,5.05,13.0,131.5,159.13,129.16
2016,6,11,6,30,147.0,118.0,5.0,13.0,163.0,196.3,161.59
2016,6,11,6,45,167.0,137.0,4.95,13.5,196.5,234.23,193.82
2016,6,11,7,0,187.0,156.0,4.9,14.0,230.0,273.92,226.83
2016,6,11,7,15,315.5,157.0,4.8,14.5,302.0,371.0,307.48
2016,6,11,7,30,444.0,158.0,4.7,15.0,374.0,482.18,397.23
2016,6,11,7,45,422.0,184.0,4.65,15.5,406.5,514.62,420.53
2016,6,11,8,0,400.0,210.0,4.6,16.0,439.0,543.84,440.87
2016,6,11,8,15,607.5,159.0,4.5,16.5,540.0,673.96,542.85
2016,6,11,8,30,815.0,108.0,4.4,17.0,641.0,808.39,639.96
2016,6,11,8,45,833.5,109.0,4.3,17.5,685.5,852.0,667.1
2016,6,11,9,0,852.0,110.0,4.2,18.0,730.0,887.31,688.73
2016,6,11,9,15,863.5,112.0,4.1,18.5,769.5,921.9,709.54
2016,6,11,9,30,875.0,114.0,4.0,19.0,809.0,954.07,728.37
2016,6,11,9,45,876.5,120.0,3.95,19.5,841.0,978.24,741.8
2016,6,11,10,0,878.0,126.0,3.9,20.0,873.0,999.17,752.99
2016,6,11,10,15,885.0,127.5,3.9,20.0,901.0,1017.54,764.24
2016,6,11,10,30,892.0,129.0,3.9,20.0,929.0,1032.71,773.42
2016,6,11,10,45,897.5,130.0,3.9,20.5,950.0,1042.55,777.64
2016,6,11,11,0,903.0,131.0,3.9,21.0,971.0,1049.0,779.74
2016,6,11,11,15,906.0,131.5,3.95,21.0,985.5,1048.99,779.53
2016,6,11,11,30,909.0,132.0,4.0,21.0,1000.0,1045.54,777.19
2016,6,11,11,45,910.5,132.5,4.1,21.5,1006.5,1037.18,770.57
2016,6,11,12,0,912.0,133.0,4.2,22.0,1013.0,1025.48,761.84
2016,6,11,12,15,912.0,133.0,4.3,22.0,1012.5,1008.58,751.19
2016,6,11,12,30,912.0,133.0,4.4,22.0,1012.0,988.54,738.47
2016,6,11,12,45,916.5,129.0,4.55,22.0,1006.0,965.81,724.48
2016,6,11,13,0,921.0,125.0,4.7,22.0,1000.0,939.91,708.42
2016,6,11,13,15,918.0,124.0,4.95,21.5,985.0,907.25,689.54
2016,6,11,13,30,915.0,123.0,5.2,21.0,970.0,871.98,668.35
2016,6,11,13,45,909.5,123.0,5.45,21.0,947.0,833.18,642.84
2016,6,11,14,0,904.0,123.0,5.7,21.0,924.0,792.25,615.33
2016,6,11,14,15,897.5,121.5,5.85,21.0,895.5,747.31,583.97
