Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,891.0,120.0,6.0,21.0,867.0,700.73,548.84
2016,6,11,14,45,881.5,118.5,6.2,21.0,832.5,650.86,510.45
2016,6,11,15,0,872.0,117.0,6.4,21.0,798.0,600.03,470.23
2016,6,11,15,15,860.5,115.0,6.5,20.5,758.0,547.03,427.84
2016,6,11,15,30,849.0,113.0,6.6,20.0,718.0,490.47,381.41
2016,6,11,15,45,833.0,110.5,6.75,20.0,673.0,434.37,333.31
2016,6,11,16,0,817.0,108.0,6.9,20.0,628.0,379.03,284.68
2016,6,11,16,15,797.5,105.0,6.9,19.5,580.5,323.24,235.38
2016,6,11,16,30,778.0,102.0,6.9,19.0,533.0,269.1,187.16
2016,6,11,16,45,750.0,98.5,6.95,19.0,482.0,214.87,139.95
2016,6,11,17,0,722.0,95.0,7.0,19.0,431.0,158.69,94.41
2016,6,11,17,15,687.5,90.0,6.95,18.5,380.0,108.68,60.87
2016,6,11,17,30,653.0,85.0,6.9,18.0,329.0,62.84,42.51
2016,6,11,17,45,602.5,79.0,6.9,17.5,278.5,54.27,42.36
2016,6,11,18,0,552.0,73.0,6.9,17.0,228.0,52.17,40.59
2016,6,11,18,15,484.5,64.5,6.8,16.5,180.5,47.73,36.6
2016,6,11,18,30,417.0,56.0,6.7,16.0,133.0,43.05,32.2
2016,6,11,18,45,317.5,44.5,6.65,15.5,93.0,34.16,23.9
2016,6,11,19,0,218.0,33.0,6.6,15.0,53.0,25.8,15.15
2016,6,11,19,15,109.0,16.5,6.6,14.5,26.5,12.98,0.0
2016,6,11,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,16.0,5.0,3.05,12.5,5.0,0.0,0.0
2016,6,12,5,0,32.0,10.0,2.9,13.0,10.0,14.02,0.0
2016,6,12,5,15,145.0,24.5,2.7,13.0,39.0,60.82,23.84
2016,6,12,5,30,258.0,39.0,2.5,13.0,68.0,116.57,80.59
2016,6,12,5,45,346.5,50.5,2.3,13.5,110.0,170.93,128.24
2016,6,12,6,0,435.0,62.0,2.1,14.0,152.0,237.24,185.7
2016,6,12,6,15,497.0,70.5,1.95,14.0,199.5,297.39,238.55
2016,6,12,6,30,559.0,79.0,1.8,14.0,247.0,363.5,295.01
2016,6,12,6,45,605.5,85.0,1.7,14.5,297.5,424.41,345.19
2016,6,12,7,0,652.0,91.0,1.6,15.0,348.0,488.9,396.22
2016,6,12,7,15,684.0,96.0,1.55,15.0,398.5,546.48,440.99
2016,6,12,7,30,716.0,101.0,1.5,15.0,449.0,605.52,485.37
2016,6,12,7,45,742.0,104.5,1.5,15.5,498.5,659.7,524.15
2016,6,12,8,0,768.0,108.0,1.5,16.0,548.0,711.7,559.0
2016,6,12,8,15,786.5,111.5,1.45,16.0,594.5,760.08,590.74
2016,6,12,8,30,805.0,115.0,1.4,16.0,641.0,807.47,621.13
2016,6,12,8,45,819.5,117.5,1.4,16.5,684.0,849.02,646.35
2016,6,12,9,0,834.0,120.0,1.4,17.0,727.0,888.77,669.97
2016,6,12,9,15,845.0,122.0,1.4,17.0,765.5,922.72,690.69
2016,6,12,9,30,856.0,124.0,1.4,17.0,804.0,946.57,704.68
2016,6,12,9,45,867.5,124.0,1.45,17.5,838.0,973.56,720.24
2016,6,12,10,0,879.0,124.0,1.5,18.0,872.0,997.81,733.92
2016,6,12,10,15,885.0,125.5,1.55,18.0,899.0,1015.26,744.65
2016,6,12,10,30,891.0,127.0,1.6,18.0,926.0,1029.49,753.48
2016,6,12,10,45,893.5,129.0,1.65,18.0,945.5,1037.4,758.41
2016,6,12,11,0,896.0,131.0,1.7,18.0,965.0,1041.9,761.33
2016,6,12,11,15,898.5,131.5,1.75,18.0,978.5,1041.45,761.25
2016,6,12,11,30,901.0,132.0,1.8,18.0,992.0,1037.59,759.14
2016,6,12,11,45,900.5,133.5,1.9,18.5,997.5,1028.36,752.97
2016,6,12,12,0,900.0,135.0,2.0,19.0,1003.0,1015.84,744.76
2016,6,12,12,15,899.5,135.0,2.05,19.0,1002.0,998.69,734.38
2016,6,12,12,30,899.0,135.0,2.1,19.0,1001.0,978.47,722.04
2016,6,12,12,45,896.5,134.5,2.2,19.0,992.5,952.98,706.76
2016,6,12,13,0,894.0,134.0,2.3,19.0,984.0,924.69,689.51
2016,6,12,13,15,890.5,133.5,2.35,18.5,968.5,892.86,670.52
2016,6,12,13,30,887.0,133.0,2.4,18.0,953.0,858.53,649.6
2016,6,12,13,45,881.0,132.0,2.45,18.0,930.5,819.43,623.91
2016,6,12,14,0,875.0,131.0,2.5,18.0,908.0,778.32,596.54
2016,6,12,14,15,868.0,129.5,2.55,18.0,879.0,734.23,566.34
2016,6,12,14,30,861.0,128.0,2.6,18.0,850.0,688.6,532.94
2016,6,12,14,45,850.5,126.5,2.7,18.0,815.5,639.48,496.3
2016,6,12,15,0,840.0,125.0,2.8,18.0,781.0,587.76,456.67
2016,6,12,15,15,828.0,122.5,2.85,18.0,741.5,534.99,414.86
2016,6,12,15,30,816.0,120.0,2.9,18.0,702.0,482.13,371.7
2016,6,12,15,45,469.5,202.5,3.0,18.0,533.0,362.04,278.64
2016,6,12,16,0,123.0,285.0,3.1,18.0,364.0,285.03,221.65
2016,6,12,16,15,80.0,250.0,3.15,17.5,300.0,238.85,186.55
2016,6,12,16,30,37.0,215.0,3.2,17.0,236.0,193.52,152.11
2016,6,12,16,45,29.5,191.5,3.25,17.0,207.5,168.87,132.81
2016,6,12,17,0,22.0,168.0,3.3,17.0,179.0,150.86,118.88
2016,6,12,17,15,21.0,151.0,3.35,16.5,160.0,133.71,105.61
2016,6,12,17,30,20.0,134.0,3.4,16.0,141.0,116.75,92.62
2016,6,12,17,45,14.0,115.0,3.45,16.0,119.5,100.44,83.21
2016,6,12,18,0,8.0,96.0,3.5,16.0,98.0,84.45,69.2
2016,6,12,18,15,210.0,75.5,3.45,15.5,115.0,59.21,46.9
2016,6,12,18,30,412.0,55.0,3.4,15.0,132.0,42.03,31.48
2016,6,12,18,45,319.0,43.5,3.4,14.5,92.5,34.17,24.07
2016,6,12,19,0,226.0,32.0,3.4,14.0,53.0,24.97,14.67
2016,6,12,19,15,113.0,16.0,3.45,13.5,26.5,12.56,0.0
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,22.0,5.0,4.95,11.0,5.5,0.0,0.0
2016,6,13,5,0,44.0,10.0,5.0,11.0,11.0,15.68,0.0
2016,6,13,5,15,162.5,23.5,5.05,11.5,39.5,62.93,24.58
2016,6,13,5,30,281.0,37.0,5.1,12.0,68.0,120.75,83.62
2016,6,13,5,45,373.5,46.5,5.15,12.5,110.0,176.32,132.97
2016,6,13,6,0,466.0,56.0,5.2,13.0,152.0,241.98,191.09
2016,6,13,6,15,234.0,78.0,5.3,13.0,126.5,186.07,151.11
2016,6,13,6,30,2.0,100.0,5.4,13.0,101.0,97.47,77.84
2016,6,13,6,45,7.5,118.5,5.5,13.5,121.5,118.44,95.51
2016,6,13,7,0,13.0,137.0,5.6,14.0,142.0,139.94,113.31
2016,6,13,7,15,19.0,157.5,5.7,14.0,166.0,164.35,133.53
2016,6,13,7,30,25.0,178.0,5.8,14.0,190.0,189.26,153.96
2016,6,13,7,45,22.5,191.5,5.95,14.5,203.0,201.34,163.1
2016,6,13,8,0,20.0,205.0,6.1,15.0,216.0,213.2,171.94
2016,6,13,8,15,43.5,242.5,6.1,15.0,270.0,280.17,226.44
2016,6,13,8,30,67.0,280.0,6.1,15.0,324.0,340.4,274.69
2016,6,13,8,45,68.5,300.5,6.2,15.5,348.0,364.53,292.59
2016,6,13,9,0,70.0,321.0,6.3,16.0,372.0,388.46,310.22
2016,6,13,9,15,178.0,341.0,6.35,16.0,480.5,521.33,416.58
2016,6,13,9,30,286.0,361.0,6.4,16.0,589.0,659.27,523.77
2016,6,13,9,45,353.5,351.5,6.45,16.5,644.5,718.08,567.97
2016,6,13,10,0,421.0,342.0,6.5,17.0,700.0,789.21,620.62
2016,6,13,10,15,665.0,228.5,6.65,17.0,815.0,920.11,723.64
2016,6,13,10,30,909.0,115.0,6.8,17.0,930.0,1034.86,805.79
2016,6,13,10,45,636.0,265.5,7.0,17.0,842.0,934.62,732.38
2016,6,13,11,0,363.0,416.0,7.2,17.0,754.0,800.51,625.26
2016,6,13,11,15,640.5,268.5,7.3,17.0,876.0,936.65,735.15
2016,6,13,11,30,918.0,121.0,7.4,17.0,998.0,1043.68,812.85
2016,6,13,11,45,916.0,123.5,7.5,17.0,1003.5,1033.97,805.64
2016,6,13,12,0,914.0,126.0,7.6,17.0,1009.0,1020.93,796.62
2016,6,13,12,15,913.5,126.0,7.65,17.0,1008.0,1003.69,784.41
2016,6,13,12,30,913.0,126.0,7.7,17.0,1007.0,983.32,770.02
2016,6,13,12,45,912.0,125.5,7.8,17.0,999.0,958.99,752.97
2016,6,13,13,0,911.0,125.0,7.9,17.0,991.0,931.74,733.77
2016,6,13,13,15,907.5,124.0,7.95,17.0,975.5,899.05,710.34
2016,6,13,13,30,904.0,123.0,8.0,17.0,960.0,863.82,684.95
2016,6,13,13,45,895.5,124.5,8.05,17.0,937.0,824.52,656.4
2016,6,13,14,0,887.0,126.0,8.1,17.0,914.0,783.33,626.24
2016,6,13,14,15,880.0,124.5,8.1,16.5,885.0,738.82,594.21
2016,6,13,14,30,873.0,123.0,8.1,16.0,856.0,692.74,558.58
2016,6,13,14,45,869.0,118.0,8.1,16.0,823.0,644.06,519.17
2016,6,13,15,0,865.0,113.0,8.1,16.0,790.0,593.99,477.78
2016,6,13,15,15,853.5,111.0,8.05,16.0,750.0,541.44,433.3
2016,6,13,15,30,842.0,109.0,8.0,16.0,710.0,488.61,387.57
2016,6,13,15,45,835.5,103.0,8.0,16.0,667.5,430.44,336.58
2016,6,13,16,0,829.0,97.0,8.0,16.0,625.0,375.41,286.89
2016,6,13,16,15,810.5,94.0,8.0,15.5,578.0,319.34,236.22
2016,6,13,16,30,792.0,91.0,8.0,15.0,531.0,264.78,186.53
2016,6,13,16,45,766.5,88.0,8.05,15.0,481.0,210.65,138.23
2016,6,13,17,0,741.0,85.0,8.1,15.0,431.0,159.27,95.55
2016,6,13,17,15,708.5,80.5,8.05,14.5,381.0,109.11,61.05
2016,6,13,17,30,676.0,76.0,8.0,14.0,331.0,57.81,37.65
2016,6,13,17,45,621.0,72.5,8.0,14.0,280.0,49.03,38.29
2016,6,13,18,0,566.0,69.0,8.0,14.0,229.0,48.71,38.0
2016,6,13,18,15,501.5,61.5,7.95,13.5,182.5,44.99,34.62
2016,6,13,18,30,437.0,54.0,7.9,13.0,136.0,41.09,30.89
2016,6,13,18,45,336.5,43.5,7.85,13.0,95.5,34.12,24.17
2016,6,13,19,0,236.0,33.0,7.8,13.0,55.0,25.77,15.45
2016,6,13,19,15,118.0,16.5,7.75,13.0,27.5,12.96,0.0
2016,6,13,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.0,6.05,11.0,5.5,0.0,0.0
2016,6,14,5,0,54.0,10.0,6.0,11.0,11.0,17.04,0.0
2016,6,14,5,15,180.0,22.5,5.95,11.0,40.5,64.99,25.09
2016,6,14,5,30,306.0,35.0,5.9,11.0,70.0,124.85,86.45
2016,6,14,5,45,405.5,43.0,5.9,11.5,112.5,182.19,137.63
2016,6,14,6,0,505.0,51.0,5.9,12.0,155.0,250.35,198.33
2016,6,14,6,15,562.5,57.5,5.95,12.5,202.5,309.82,252.45
2016,6,14,6,30,620.0,64.0,6.0,13.0,250.0,374.75,310.07
2016,6,14,6,45,465.5,102.5,6.05,13.5,257.0,365.92,304.86
2016,6,14,7,0,311.0,141.0,6.1,14.0,264.0,335.28,279.25
2016,6,14,7,15,390.0,146.5,6.1,14.0,321.5,414.29,345.34
2016,6,14,7,30,469.0,152.0,6.1,14.0,379.0,491.37,408.71
2016,6,14,7,45,640.5,118.0,6.1,14.0,464.0,601.96,499.6
2016,6,14,8,0,812.0,84.0,6.1,14.0,549.0,716.9,589.46
2016,6,14,8,15,828.5,86.5,6.1,14.0,595.0,758.98,619.7
2016,6,14,8,30,845.0,89.0,6.1,14.0,641.0,804.78,652.74
2016,6,14,8,45,682.5,164.5,6.1,14.5,630.0,785.63,635.13
2016,6,14,9,0,520.0,240.0,6.1,15.0,619.0,737.21,592.75
2016,6,14,9,15,480.0,272.0,6.1,15.0,636.5,748.01,598.56
2016,6,14,9,30,440.0,304.0,6.1,15.0,654.0,754.52,600.87
2016,6,14,9,45,469.5,309.5,6.15,15.0,697.0,796.41,631.99
2016,6,14,10,0,499.0,315.0,6.2,15.0,740.0,837.39,662.07
2016,6,14,10,15,695.0,217.0,6.2,15.0,829.0,937.63,739.61
2016,6,14,10,30,891.0,119.0,6.2,15.0,918.0,1020.92,798.37
2016,6,14,10,45,899.0,118.0,6.2,15.0,940.0,1031.44,804.66
2016,6,14,11,0,907.0,117.0,6.2,15.0,962.0,1038.64,809.08
2016,6,14,11,15,909.5,118.0,6.25,15.0,976.0,1038.92,809.04
2016,6,14,11,30,912.0,119.0,6.3,15.0,990.0,1035.75,806.7
2016,6,14,11,45,915.5,118.0,6.4,15.0,997.0,1028.15,801.65
2016,6,14,12,0,919.0,117.0,6.5,15.0,1004.0,1017.18,794.27
2016,6,14,12,15,712.5,255.0,6.6,15.0,942.5,949.78,746.19
2016,6,14,12,30,506.0,393.0,6.7,15.0,881.0,870.37,681.89
2016,6,14,12,45,714.5,252.5,6.85,15.0,935.5,910.18,719.32
2016,6,14,13,0,923.0,112.0,7.0,15.0,990.0,930.52,735.04
2016,6,14,13,15,920.5,111.0,7.05,15.0,975.0,898.48,711.97
2016,6,14,13,30,918.0,110.0,7.1,15.0,960.0,863.78,687.05
2016,6,14,13,45,913.5,109.5,7.2,15.0,938.5,825.45,659.46
2016,6,14,14,0,909.0,109.0,7.3,15.0,917.0,784.91,629.99
2016,6,14,14,15,903.5,107.5,7.35,15.0,889.0,740.7,597.34
2016,6,14,14,30,898.0,106.0,7.4,15.0,861.0,694.75,561.36
2016,6,14,14,45,891.0,104.0,7.45,15.0,827.0,645.87,521.8
2016,6,14,15,0,884.0,102.0,7.5,15.0,793.0,595.79,480.37
2016,6,14,15,15,873.5,100.0,7.6,15.0,754.0,542.93,435.77
2016,6,14,15,30,863.0,98.0,7.7,15.0,715.0,489.66,389.67
2016,6,14,15,45,848.5,96.5,7.8,15.0,671.0,435.0,341.3
2016,6,14,16,0,834.0,95.0,7.9,15.0,627.0,376.26,288.62
2016,6,14,16,15,709.0,120.0,7.95,15.0,548.5,307.68,229.88
2016,6,14,16,30,584.0,145.0,8.0,15.0,470.0,255.47,186.14
2016,6,14,16,45,648.0,112.5,8.05,15.0,442.0,204.89,138.45
2016,6,14,17,0,712.0,80.0,8.1,15.0,414.0,152.13,90.85
2016,6,14,17,15,550.0,101.0,8.05,14.5,341.0,109.71,67.16
2016,6,14,17,30,388.0,122.0,8.0,14.0,268.0,89.8,67.12
2016,6,14,17,45,352.0,109.5,8.0,14.0,227.5,77.05,63.26
2016,6,14,18,0,316.0,97.0,8.0,14.0,187.0,69.9,56.89
2016,6,14,18,15,388.0,74.0,7.9,13.5,162.5,54.49,43.1
2016,6,14,18,30,460.0,51.0,7.8,13.0,138.0,38.35,28.47
2016,6,14,18,45,351.0,42.0,7.75,12.5,97.0,32.66,22.97
2016,6,14,19,0,242.0,33.0,7.7,12.0,56.0,25.75,15.59
2016,6,14,19,15,121.0,16.5,7.6,12.0,28.0,12.94,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.5,5.0,6.2,11.0,5.5,0.0,0.0
2016,6,15,5,0,53.0,10.0,6.1,11.0,11.0,16.87,0.0
2016,6,15,5,15,181.0,22.5,6.05,11.0,40.5,65.02,24.77
2016,6,15,5,30,309.0,35.0,6.0,11.0,70.0,125.36,86.7
2016,6,15,5,45,407.0,43.0,5.95,11.5,112.5,182.35,137.67
2016,6,15,6,0,505.0,51.0,5.9,12.0,155.0,249.98,197.96
2016,6,15,6,15,563.0,57.5,5.95,12.0,202.5,309.62,252.68
2016,6,15,6,30,621.0,64.0,6.0,12.0,250.0,374.78,311.19
2016,6,15,6,45,621.5,73.0,6.05,12.5,288.5,418.07,349.75
2016,6,15,7,0,622.0,82.0,6.1,13.0,327.0,460.33,385.93
2016,6,15,7,15,514.5,124.0,6.1,13.0,345.0,466.29,390.42
2016,6,15,7,30,407.0,166.0,6.1,13.0,363.0,465.04,387.69
2016,6,15,7,45,613.0,124.0,6.2,13.5,456.5,588.69,489.82
2016,6,15,8,0,819.0,82.0,6.3,14.0,550.0,719.38,592.07
2016,6,15,8,15,835.5,84.5,6.25,14.0,596.5,761.81,622.41
2016,6,15,8,30,852.0,87.0,6.2,14.0,643.0,807.89,655.5
2016,6,15,8,45,865.0,88.5,6.2,14.5,686.0,848.38,682.89
2016,6,15,9,0,878.0,90.0,6.2,15.0,729.0,886.93,708.5
2016,6,15,9,15,678.5,189.5,6.15,15.0,699.0,846.72,676.73
2016,6,15,9,30,479.0,289.0,6.1,15.0,669.0,775.32,617.26
2016,6,15,9,45,511.0,295.0,6.1,15.0,716.0,820.95,651.18
2016,6,15,10,0,543.0,301.0,6.1,15.0,763.0,865.64,683.59
2016,6,15,10,15,728.0,203.5,6.05,15.0,843.5,955.87,751.91
2016,6,15,10,30,913.0,106.0,6.0,15.0,924.0,1029.15,802.86
2016,6,15,10,45,921.0,105.0,5.95,15.0,946.5,1039.95,809.0
2016,6,15,11,0,929.0,104.0,5.9,15.0,969.0,1047.35,813.17
2016,6,15,11,15,932.0,104.5,5.85,15.0,983.0,1047.78,812.54
2016,6,15,11,30,935.0,105.0,5.8,15.0,997.0,1044.69,809.59
2016,6,15,11,45,938.5,103.5,5.8,15.0,1004.5,1036.56,803.6
2016,6,15,12,0,942.0,102.0,5.8,15.0,1012.0,1024.99,795.3
2016,6,15,12,15,942.0,102.0,5.7,15.0,1011.5,1008.11,782.68
2016,6,15,12,30,942.0,102.0,5.6,15.0,1011.0,987.98,767.87
2016,6,15,12,45,931.0,108.0,5.5,15.0,1000.5,960.36,747.84
2016,6,15,13,0,920.0,114.0,5.4,15.0,990.0,930.12,726.0
2016,6,15,13,15,753.0,220.5,5.35,15.0,929.5,864.78,679.08
2016,6,15,13,30,586.0,327.0,5.3,15.0,869.0,797.44,625.19
2016,6,15,13,45,580.0,319.0,5.25,15.0,845.5,759.57,597.33
2016,6,15,14,0,574.0,311.0,5.2,15.0,822.0,720.71,568.25
2016,6,15,14,15,739.0,206.0,5.1,15.0,842.0,714.51,567.05
2016,6,15,14,30,904.0,101.0,5.0,15.0,862.0,694.84,554.5
2016,6,15,14,45,902.5,96.5,4.95,15.0,829.5,646.9,516.33
2016,6,15,15,0,901.0,92.0,4.9,15.0,797.0,597.26,476.05
2016,6,15,15,15,890.5,90.0,4.8,14.5,757.5,543.65,432.27
2016,6,15,15,30,880.0,88.0,4.7,14.0,718.0,489.62,386.86
2016,6,15,15,45,869.0,85.5,4.65,14.0,674.5,434.76,338.86
2016,6,15,16,0,858.0,83.0,4.6,14.0,631.0,380.0,289.75
2016,6,15,16,15,840.5,80.5,4.45,14.0,583.5,323.62,238.49
2016,6,15,16,30,823.0,78.0,4.3,14.0,536.0,268.5,188.08
2016,6,15,16,45,799.5,75.0,4.2,14.0,486.5,207.61,134.25
2016,6,15,17,0,776.0,72.0,4.1,14.0,437.0,154.65,90.1
2016,6,15,17,15,745.5,68.5,3.95,13.5,386.5,103.45,54.62
2016,6,15,17,30,715.0,65.0,3.8,13.0,336.0,55.91,34.73
2016,6,15,17,45,672.5,60.5,3.65,13.0,286.0,43.91,33.89
2016,6,15,18,0,630.0,56.0,3.5,13.0,236.0,42.06,32.24
2016,6,15,18,15,570.0,50.5,3.25,12.5,188.5,35.81,26.59
2016,6,15,18,30,510.0,45.0,3.0,12.0,141.0,33.15,24.01
2016,6,15,18,45,418.0,36.5,2.8,12.0,100.5,27.69,18.72
2016,6,15,19,0,326.0,28.0,2.6,12.0,60.0,21.94,12.55
2016,6,15,19,15,163.0,14.0,2.45,11.5,30.0,10.71,0.0
2016,6,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.4,12.0,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.4,12.0,5.0,4.77,0.0
2016,6,16,5,15,0.0,17.5,1.4,12.0,17.5,16.24,3.01
2016,6,16,5,30,0.0,30.0,1.4,12.0,30.0,28.15,17.4
2016,6,16,5,45,0.0,48.0,1.45,12.5,48.0,45.98,33.2
2016,6,16,6,0,0.0,66.0,1.5,13.0,66.0,63.63,48.62
2016,6,16,6,15,6.5,85.0,1.5,13.0,87.0,84.95,67.01
2016,6,16,6,30,13.0,104.0,1.5,13.0,108.0,106.88,85.73
2016,6,16,6,45,18.5,123.0,1.5,13.0,130.0,128.91,104.27
2016,6,16,7,0,24.0,142.0,1.5,13.0,152.0,151.46,122.96
2016,6,16,7,15,20.5,156.0,1.5,13.0,165.5,163.69,132.68
2016,6,16,7,30,17.0,170.0,1.5,13.0,179.0,175.59,141.97
2016,6,16,7,45,100.5,209.0,1.5,13.5,266.5,292.87,237.9
2016,6,16,8,0,184.0,248.0,1.5,14.0,354.0,401.56,323.14
2016,6,16,8,15,155.5,271.0,1.5,14.0,365.5,410.19,327.46
2016,6,16,8,30,127.0,294.0,1.5,14.0,377.0,416.13,330.2
2016,6,16,8,45,147.5,316.0,1.5,14.5,419.0,460.57,362.82
2016,6,16,9,0,168.0,338.0,1.5,15.0,461.0,505.69,395.05
2016,6,16,9,15,106.5,336.0,1.5,15.0,415.5,450.19,350.93
2016,6,16,9,30,45.0,334.0,1.5,15.0,370.0,379.25,295.33
2016,6,16,9,45,471.0,215.5,1.55,15.5,614.5,697.56,542.33
2016,6,16,10,0,897.0,97.0,1.6,16.0,859.0,985.72,736.63
2016,6,16,10,15,902.5,98.0,1.65,16.0,885.5,1002.8,743.87
2016,6,16,10,30,908.0,99.0,1.7,16.0,912.0,1016.63,752.53
2016,6,16,10,45,610.0,268.5,1.75,16.5,820.0,911.35,680.41
2016,6,16,11,0,312.0,438.0,1.8,17.0,728.0,771.89,576.08
2016,6,16,11,15,340.5,431.0,1.8,17.0,752.5,789.48,589.98
2016,6,16,11,30,369.0,424.0,1.8,17.0,777.0,805.41,601.18
2016,6,16,11,45,393.5,403.5,1.85,17.0,782.0,809.12,604.64
2016,6,16,12,0,418.0,383.0,1.9,17.0,787.0,803.55,602.1
2016,6,16,12,15,408.5,399.0,1.9,17.0,794.0,798.18,597.78
2016,6,16,12,30,399.0,415.0,1.9,17.0,801.0,786.52,589.32
2016,6,16,12,45,445.5,401.5,1.95,17.0,829.0,806.2,604.38
2016,6,16,13,0,492.0,388.0,2.0,17.0,857.0,817.64,613.53
2016,6,16,13,15,278.0,407.0,2.0,17.0,671.5,629.13,477.51
2016,6,16,13,30,64.0,426.0,2.0,17.0,486.0,452.1,344.97
2016,6,16,13,45,71.0,421.5,2.05,17.0,486.0,448.12,343.62
2016,6,16,14,0,78.0,417.0,2.1,17.0,486.0,443.39,340.68
2016,6,16,14,15,69.5,396.5,2.1,17.0,456.5,412.58,317.91
2016,6,16,14,30,61.0,376.0,2.1,17.0,427.0,382.67,295.78
2016,6,16,14,45,40.5,327.5,2.15,17.0,361.0,321.9,249.96
2016,6,16,15,0,20.0,279.0,2.2,17.0,295.0,266.53,207.69
2016,6,16,15,15,21.5,270.5,2.2,16.5,287.0,257.53,201.59
2016,6,16,15,30,23.0,262.0,2.2,16.0,279.0,248.29,195.07
2016,6,16,15,45,17.5,236.5,2.2,16.0,249.0,221.34,174.19
2016,6,16,16,0,12.0,211.0,2.2,16.0,219.0,195.18,153.85
2016,6,16,16,15,45.5,223.0,2.15,15.5,249.5,207.82,163.83
2016,6,16,16,30,79.0,235.0,2.1,15.0,280.0,219.36,172.29
2016,6,16,16,45,413.5,155.0,2.05,15.0,353.5,196.92,140.4
2016,6,16,17,0,748.0,75.0,2.0,15.0,427.0,154.17,90.29
2016,6,16,17,15,498.5,108.5,1.9,15.0,332.0,113.08,71.18
2016,6,16,17,30,249.0,142.0,1.8,15.0,237.0,108.86,83.63
2016,6,16,17,45,426.5,100.0,1.7,15.0,233.5,70.24,56.9
2016,6,16,18,0,604.0,58.0,1.6,15.0,230.0,39.81,29.97
2016,6,16,18,15,544.0,52.0,1.45,14.5,184.0,36.93,27.39
2016,6,16,18,30,484.0,46.0,1.3,14.0,138.0,33.92,24.52
2016,6,16,18,45,394.5,37.0,1.2,14.0,98.0,28.06,18.91
2016,6,16,19,0,305.0,28.0,1.1,14.0,58.0,21.88,12.45
2016,6,16,19,15,152.5,14.0,1.05,13.5,29.0,10.68,0.0
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,9.0,1.5,13.0,9.0,8.33,0.0
2016,6,17,5,30,0.0,16.0,1.5,13.0,16.0,14.83,6.45
2016,6,17,5,45,0.0,26.0,1.5,13.5,26.0,24.12,14.71
2016,6,17,6,0,0.0,36.0,1.5,14.0,36.0,33.42,22.87
2016,6,17,6,15,0.0,47.0,1.45,14.0,47.0,43.67,31.81
2016,6,17,6,30,0.0,58.0,1.4,14.0,58.0,53.93,40.63
2016,6,17,6,45,0.0,69.5,1.4,14.5,69.5,64.73,49.67
2016,6,17,7,0,0.0,81.0,1.4,15.0,81.0,75.7,58.69
2016,6,17,7,15,0.0,86.5,1.4,15.0,86.5,80.82,62.79
2016,6,17,7,30,0.0,92.0,1.4,15.0,92.0,85.98,66.87
2016,6,17,7,45,0.0,98.5,1.4,15.0,98.5,92.13,71.74
2016,6,17,8,0,0.0,105.0,1.4,15.0,105.0,98.31,76.59
2016,6,17,8,15,7.5,164.0,1.4,15.0,169.0,161.91,128.49
2016,6,17,8,30,15.0,223.0,1.4,15.0,233.0,227.09,180.25
2016,6,17,8,45,17.0,240.5,1.45,15.5,252.5,246.27,194.38
2016,6,17,9,0,19.0,258.0,1.5,16.0,272.0,265.51,208.59
2016,6,17,9,15,27.5,289.5,1.55,16.0,311.0,316.19,247.48
2016,6,17,9,30,36.0,321.0,1.6,16.0,350.0,356.98,278.14
2016,6,17,9,45,72.5,363.5,1.7,16.5,425.0,436.41,337.89
2016,6,17,10,0,109.0,406.0,1.8,17.0,500.0,516.73,396.54
2016,6,17,10,15,136.0,424.0,1.8,17.0,544.5,574.18,437.59
2016,6,17,10,30,163.0,442.0,1.8,17.0,589.0,619.13,469.39
2016,6,17,10,45,127.5,445.5,1.85,17.0,562.0,585.67,443.84
2016,6,17,11,0,92.0,449.0,1.9,17.0,535.0,540.13,410.13
2016,6,17,11,15,107.5,462.0,1.95,17.0,564.5,566.69,429.91
2016,6,17,11,30,123.0,475.0,2.0,17.0,594.0,602.3,455.42
2016,6,17,11,45,68.0,372.0,2.05,17.0,438.0,430.89,330.12
2016,6,17,12,0,13.0,269.0,2.1,17.0,282.0,267.07,205.91
2016,6,17,12,15,80.5,377.5,2.2,17.0,456.0,442.56,341.26
2016,6,17,12,30,148.0,486.0,2.3,17.0,630.0,614.25,466.46
2016,6,17,12,45,144.5,481.5,2.4,17.0,620.5,598.87,454.62
2016,6,17,13,0,141.0,477.0,2.5,17.0,611.0,583.15,443.8
2016,6,17,13,15,264.0,438.5,2.6,17.0,684.5,646.73,493.85
2016,6,17,13,30,387.0,400.0,2.7,17.0,758.0,698.89,534.36
2016,6,17,13,45,414.0,377.5,2.85,17.0,753.0,682.06,523.43
2016,6,17,14,0,441.0,355.0,3.0,17.0,748.0,661.04,509.68
2016,6,17,14,15,365.0,372.0,3.15,16.5,690.5,599.25,464.45
2016,6,17,14,30,289.0,389.0,3.3,16.0,633.0,543.03,422.74
2016,6,17,14,45,187.5,374.5,3.5,16.0,530.5,451.76,353.27
2016,6,17,15,0,86.0,360.0,3.7,16.0,428.0,370.99,290.85
2016,6,17,15,15,151.5,344.0,3.85,16.0,456.0,380.61,299.28
2016,6,17,15,30,217.0,328.0,4.0,16.0,484.0,385.92,303.19
2016,6,17,15,45,174.5,308.0,4.2,16.0,428.5,336.37,264.31
2016,6,17,16,0,132.0,288.0,4.4,16.0,373.0,291.45,229.18
2016,6,17,16,15,84.0,252.0,4.5,15.5,304.5,242.27,191.18
2016,6,17,16,30,36.0,216.0,4.6,15.0,236.0,194.49,154.44
2016,6,17,16,45,18.0,161.5,4.75,15.0,171.5,148.41,117.74
2016,6,17,17,0,0.0,107.0,4.9,15.0,107.0,98.17,77.17
2016,6,17,17,15,92.5,128.0,4.85,14.5,163.0,112.07,85.79
2016,6,17,17,30,185.0,149.0,4.8,14.0,219.0,119.0,93.27
2016,6,17,17,45,172.5,128.5,4.75,13.5,186.5,100.84,84.43
2016,6,17,18,0,160.0,108.0,4.7,13.0,154.0,86.18,71.59
2016,6,17,18,15,141.0,88.0,4.5,13.0,123.0,71.41,58.26
2016,6,17,18,30,122.0,68.0,4.3,13.0,92.0,56.24,44.36
2016,6,17,18,45,91.5,50.0,4.15,13.0,65.0,42.09,31.22
2016,6,17,19,0,61.0,32.0,4.0,13.0,38.0,27.61,17.27
2016,6,17,19,15,30.5,16.0,3.8,12.5,19.0,14.29,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,2.25,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,2.3,12.0,12.0,22.36,0.0
2016,6,18,5,15,234.5,20.5,2.35,12.0,42.5,73.55,26.18
2016,6,18,5,30,375.0,31.0,2.4,12.0,73.0,136.8,92.9
2016,6,18,5,45,463.5,39.0,2.45,12.5,116.5,194.16,144.54
2016,6,18,6,0,552.0,47.0,2.5,13.0,160.0,261.2,203.94
2016,6,18,6,15,609.5,52.5,2.55,13.0,209.0,321.84,258.63
2016,6,18,6,30,667.0,58.0,2.6,13.0,258.0,386.68,315.63
2016,6,18,6,45,708.5,62.0,2.7,13.5,309.5,447.91,367.67
2016,6,18,7,0,750.0,66.0,2.8,14.0,361.0,512.09,420.3
2016,6,18,7,15,779.0,69.5,2.85,14.5,412.5,570.57,466.57
2016,6,18,7,30,808.0,73.0,2.9,15.0,464.0,630.09,512.1
2016,6,18,7,45,831.0,75.5,3.0,15.5,514.5,680.49,548.32
2016,6,18,8,0,854.0,78.0,3.1,16.0,565.0,734.8,586.0
2016,6,18,8,15,870.5,80.5,3.1,16.0,613.0,783.51,619.49
2016,6,18,8,30,887.0,83.0,3.1,16.0,661.0,830.96,651.59
2016,6,18,8,45,899.5,85.0,3.15,16.5,705.5,872.86,678.37
2016,6,18,9,0,912.0,87.0,3.2,17.0,750.0,912.68,703.38
2016,6,18,9,15,922.0,88.5,3.25,17.0,789.5,947.35,725.93
2016,6,18,9,30,932.0,90.0,3.3,17.0,829.0,979.37,746.59
2016,6,18,9,45,939.5,91.5,3.35,17.5,863.5,1006.14,762.21
2016,6,18,10,0,947.0,93.0,3.4,18.0,898.0,1029.78,775.71
2016,6,18,10,15,953.0,94.0,3.5,18.0,926.0,1048.14,787.58
2016,6,18,10,30,959.0,95.0,3.6,18.0,954.0,1063.07,797.29
2016,6,18,10,45,963.5,95.5,3.75,18.5,975.5,1072.45,802.29
2016,6,18,11,0,968.0,96.0,3.9,19.0,997.0,1078.21,805.0
2016,6,18,11,15,970.5,96.5,4.05,19.0,1011.0,1078.32,805.6
2016,6,18,11,30,973.0,97.0,4.2,19.0,1025.0,1074.76,803.87
2016,6,18,11,45,974.5,97.0,4.35,19.0,1032.5,1066.05,798.79
2016,6,18,12,0,976.0,97.0,4.5,19.0,1040.0,1053.77,791.73
2016,6,18,12,15,976.0,96.5,4.6,19.0,1039.5,1036.04,780.77
2016,6,18,12,30,976.0,96.0,4.7,19.0,1039.0,1014.94,767.52
2016,6,18,12,45,973.5,97.0,4.85,19.0,1030.5,989.7,751.81
2016,6,18,13,0,971.0,98.0,5.0,19.0,1022.0,961.38,733.81
2016,6,18,13,15,968.0,97.5,5.0,19.0,1007.0,928.22,711.21
2016,6,18,13,30,965.0,97.0,5.0,19.0,992.0,892.28,686.59
2016,6,18,13,45,960.5,96.5,5.05,19.5,969.5,852.51,658.12
2016,6,18,14,0,956.0,96.0,5.1,20.0,947.0,810.4,627.85
2016,6,18,14,15,950.0,95.0,5.2,19.5,918.5,764.58,597.27
2016,6,18,14,30,944.0,94.0,5.3,19.0,890.0,716.93,563.73
2016,6,18,14,45,934.0,94.0,5.4,19.0,854.5,666.08,524.43
2016,6,18,15,0,924.0,94.0,5.5,19.0,819.0,614.18,483.27
2016,6,18,15,15,914.0,92.0,5.55,19.0,779.0,559.72,438.88
2016,6,18,15,30,904.0,90.0,5.6,19.0,739.0,504.74,392.81
2016,6,18,15,45,888.5,89.0,5.65,19.0,693.5,448.05,344.14
2016,6,18,16,0,873.0,88.0,5.7,19.0,648.0,391.87,294.68
2016,6,18,16,15,856.0,85.5,5.75,18.5,600.0,334.75,244.06
2016,6,18,16,30,839.0,83.0,5.8,18.0,552.0,273.42,189.61
2016,6,18,16,45,816.0,80.0,5.85,18.0,501.5,217.1,139.81
2016,6,18,17,0,793.0,77.0,5.9,18.0,451.0,163.18,95.11
2016,6,18,17,15,762.5,73.0,5.95,17.5,399.5,110.5,58.53
2016,6,18,17,30,732.0,69.0,6.0,17.0,348.0,61.51,37.2
2016,6,18,17,45,691.0,64.0,6.05,17.0,297.0,46.78,35.84
2016,6,18,18,0,650.0,59.0,6.1,17.0,246.0,40.65,30.42
2016,6,18,18,15,589.0,53.0,6.1,16.5,197.5,37.78,27.85
2016,6,18,18,30,528.0,47.0,6.1,16.0,149.0,34.78,25.01
2016,6,18,18,45,435.5,38.5,6.1,15.5,106.5,29.38,19.88
2016,6,18,19,0,343.0,30.0,6.1,15.0,64.0,23.71,13.92
2016,6,18,19,15,171.5,15.0,6.05,14.5,32.0,11.54,0.0
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.5,5.0,3.65,13.0,6.0,0.0,0.0
2016,6,19,5,0,85.0,10.0,3.6,13.0,12.0,21.06,0.0
2016,6,19,5,15,227.0,21.0,3.55,13.5,42.5,72.35,24.76
2016,6,19,5,30,369.0,32.0,3.5,14.0,73.0,136.06,91.74
2016,6,19,5,45,459.5,40.0,3.45,14.5,117.0,193.67,143.3
2016,6,19,6,0,550.0,48.0,3.4,15.0,161.0,261.17,202.8
2016,6,19,6,15,607.0,54.0,3.4,15.5,209.5,322.06,257.08
2016,6,19,6,30,664.0,60.0,3.4,16.0,258.0,386.96,313.3
2016,6,19,6,45,704.5,64.0,3.45,16.5,309.0,447.56,364.53
2016,6,19,7,0,745.0,68.0,3.5,17.0,360.0,510.99,416.24
2016,6,19,7,15,773.0,71.5,3.45,17.5,411.0,568.64,461.48
2016,6,19,7,30,801.0,75.0,3.4,18.0,462.0,627.24,505.83
2016,6,19,7,45,794.0,80.5,3.4,18.5,498.5,664.02,531.48
2016,6,19,8,0,787.0,86.0,3.4,19.0,535.0,698.14,553.91
2016,6,19,8,15,832.0,85.5,3.4,19.0,596.0,758.39,596.12
2016,6,19,8,30,877.0,85.0,3.4,19.0,657.0,824.54,641.59
2016,6,19,8,45,890.0,87.0,3.4,19.5,700.5,866.55,667.89
2016,6,19,9,0,903.0,89.0,3.4,20.0,744.0,906.55,692.56
2016,6,19,9,15,913.0,90.5,3.45,20.0,783.5,941.01,714.81
2016,6,19,9,30,923.0,92.0,3.5,20.0,823.0,972.84,735.21
2016,6,19,9,45,933.5,91.5,3.6,20.5,857.5,1000.14,751.43
2016,6,19,10,0,944.0,91.0,3.7,21.0,892.0,1024.49,765.66
2016,6,19,10,15,949.5,92.0,3.8,21.0,920.0,1042.38,777.09
2016,6,19,10,30,955.0,93.0,3.9,21.0,948.0,1056.85,786.39
2016,6,19,10,45,956.5,95.5,4.05,21.0,969.0,1065.38,792.22
2016,6,19,11,0,958.0,98.0,4.2,21.0,990.0,1070.25,795.77
2016,6,19,11,15,960.5,98.5,4.35,21.0,1004.0,1070.4,796.31
2016,6,19,11,30,963.0,99.0,4.5,21.0,1018.0,1066.92,794.68
2016,6,19,11,45,959.0,103.0,4.65,21.0,1024.0,1056.92,789.22
2016,6,19,12,0,955.0,107.0,4.8,21.0,1030.0,1043.42,781.45
2016,6,19,12,15,955.0,107.0,4.95,21.0,1029.5,1026.47,771.34
2016,6,19,12,30,955.0,107.0,5.1,21.0,1029.0,1006.22,758.93
2016,6,19,12,45,949.0,109.5,5.25,21.0,1020.0,979.65,742.09
2016,6,19,13,0,943.0,112.0,5.4,21.0,1011.0,950.21,723.14
2016,6,19,13,15,758.5,223.0,5.5,20.5,938.5,873.39,671.56
2016,6,19,13,30,574.0,334.0,5.6,20.0,866.0,795.33,612.72
2016,6,19,13,45,561.5,328.5,5.7,20.0,839.5,755.06,584.04
2016,6,19,14,0,549.0,323.0,5.8,20.0,813.0,714.26,554.35
2016,6,19,14,15,543.0,311.0,5.9,20.0,782.5,671.98,523.31
2016,6,19,14,30,537.0,299.0,6.0,20.0,752.0,629.12,491.28
2016,6,19,14,45,552.5,276.5,6.1,20.0,725.5,590.01,461.79
2016,6,19,15,0,568.0,254.0,6.2,20.0,699.0,548.7,429.83
2016,6,19,15,15,528.5,250.5,6.2,20.0,648.5,492.76,385.28
2016,6,19,15,30,489.0,247.0,6.2,20.0,598.0,440.02,342.67
2016,6,19,15,45,539.5,212.0,6.25,20.0,577.0,402.01,310.52
2016,6,19,16,0,590.0,177.0,6.3,20.0,556.0,358.08,272.13
2016,6,19,16,15,649.5,142.0,6.35,19.5,530.5,311.1,229.93
2016,6,19,16,30,709.0,107.0,6.4,19.0,505.0,257.92,181.11
2016,6,19,16,45,689.5,99.5,6.45,19.0,457.0,205.47,135.16
2016,6,19,17,0,670.0,92.0,6.5,19.0,409.0,155.17,93.56
2016,6,19,17,15,434.0,120.0,6.45,18.5,316.5,119.4,77.76
2016,6,19,17,30,198.0,148.0,6.4,18.0,224.0,119.09,91.58
2016,6,19,17,45,182.5,129.5,6.35,17.5,191.5,101.55,83.8
2016,6,19,18,0,167.0,111.0,6.3,17.0,159.0,88.21,72.29
2016,6,19,18,15,149.0,91.0,6.2,16.5,127.5,73.49,59.31
2016,6,19,18,30,131.0,71.0,6.1,16.0,96.0,58.39,45.72
2016,6,19,18,45,104.5,52.5,6.05,16.0,69.0,43.94,32.44
2016,6,19,19,0,78.0,34.0,6.0,16.0,42.0,27.85,17.29
2016,6,19,19,15,39.0,17.0,6.0,15.5,21.0,15.12,0.0
2016,6,19,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.0,5.65,11.5,6.0,0.0,0.0
2016,6,20,5,0,89.0,10.0,5.7,12.0,12.0,21.54,0.0
2016,6,20,5,15,235.0,21.0,5.65,12.5,43.0,73.57,24.35
2016,6,20,5,30,381.0,32.0,5.6,13.0,74.0,138.69,93.79
2016,6,20,5,45,473.0,39.5,5.6,13.5,118.0,196.81,146.42
2016,6,20,6,0,565.0,47.0,5.6,14.0,162.0,264.95,207.3
2016,6,20,6,15,621.5,52.5,5.6,14.0,211.0,324.43,261.92
2016,6,20,6,30,678.0,58.0,5.6,14.0,260.0,390.76,321.16
2016,6,20,6,45,718.5,62.0,5.65,14.5,311.5,452.02,374.3
2016,6,20,7,0,759.0,66.0,5.7,15.0,363.0,516.12,428.05
2016,6,20,7,15,787.0,69.0,5.75,15.5,414.0,573.85,475.07
2016,6,20,7,30,815.0,72.0,5.8,16.0,465.0,632.51,521.37
2016,6,20,7,45,834.5,75.5,5.9,16.5,515.0,681.94,558.05
2016,6,20,8,0,854.0,79.0,6.0,17.0,565.0,734.96,596.08
2016,6,20,8,15,870.0,81.0,6.0,17.5,612.5,782.76,629.12
2016,6,20,8,30,886.0,83.0,6.0,18.0,660.0,829.26,660.66
2016,6,20,8,45,897.5,85.5,6.0,18.5,704.0,870.9,688.14
2016,6,20,9,0,909.0,88.0,6.0,19.0,748.0,910.4,713.72
2016,6,20,9,15,919.0,89.5,6.0,19.0,787.0,945.06,736.97
2016,6,20,9,30,929.0,91.0,6.0,19.0,826.0,977.09,758.25
2016,6,20,9,45,928.0,97.0,6.05,19.5,858.0,1000.64,772.28
2016,6,20,10,0,927.0,103.0,6.1,20.0,890.0,1020.7,783.87
2016,6,20,10,15,933.0,104.5,6.1,20.0,918.0,1039.33,795.75
2016,6,20,10,30,939.0,106.0,6.1,20.0,946.0,1054.59,805.36
2016,6,20,10,45,944.0,106.0,6.15,20.0,967.5,1063.82,811.23
2016,6,20,11,0,949.0,106.0,6.2,20.0,989.0,1069.52,814.81
2016,6,20,11,15,951.5,106.5,6.2,20.0,1003.0,1069.65,814.32
2016,6,20,11,30,954.0,107.0,6.2,20.0,1017.0,1066.18,811.51
2016,6,20,11,45,956.5,106.0,6.25,20.0,1024.5,1057.63,805.64
2016,6,20,12,0,959.0,105.0,6.3,20.0,1032.0,1045.57,797.46
2016,6,20,12,15,959.0,105.0,6.35,20.0,1031.5,1028.62,785.97
2016,6,20,12,30,959.0,105.0,6.4,20.0,1031.0,1008.36,772.22
2016,6,20,12,45,956.5,105.5,6.45,20.0,1022.5,983.05,754.95
2016,6,20,13,0,954.0,106.0,6.5,20.0,1014.0,954.71,735.53
2016,6,20,13,15,950.5,105.0,6.55,20.0,998.5,921.18,712.36
2016,6,20,13,30,947.0,104.0,6.6,20.0,983.0,884.96,687.15
2016,6,20,13,45,942.5,103.0,6.7,20.0,961.0,845.4,659.57
2016,6,20,14,0,938.0,102.0,6.8,20.0,939.0,803.54,630.06
2016,6,20,14,15,714.0,207.5,6.85,19.5,833.0,700.63,552.21
2016,6,20,14,30,490.0,313.0,6.9,19.0,727.0,610.48,480.27
2016,6,20,14,45,697.5,206.0,6.95,19.0,768.5,618.01,488.98
2016,6,20,15,0,905.0,99.0,7.0,19.0,810.0,609.11,482.89
2016,6,20,15,15,894.0,97.5,7.05,19.0,770.0,555.52,438.46
2016,6,20,15,30,883.0,96.0,7.1,19.0,730.0,501.51,392.66
2016,6,20,15,45,868.0,94.0,7.15,19.0,685.5,445.23,343.94
2016,6,20,16,0,853.0,92.0,7.2,19.0,641.0,389.45,294.49
2016,6,20,16,15,835.0,89.5,7.2,18.5,593.5,328.1,240.31
2016,6,20,16,30,817.0,87.0,7.2,18.0,546.0,272.72,190.43
2016,6,20,16,45,642.0,117.0,7.25,18.0,457.0,211.02,142.28
2016,6,20,17,0,467.0,147.0,7.3,18.0,368.0,172.62,117.18
2016,6,20,17,15,306.5,149.5,7.25,17.5,288.0,138.08,98.3
2016,6,20,17,30,146.0,152.0,7.2,17.0,208.0,120.81,93.98
2016,6,20,17,45,132.5,132.0,7.15,16.5,177.5,103.01,85.43
2016,6,20,18,0,119.0,112.0,7.1,16.0,147.0,88.75,73.07
2016,6,20,18,15,105.0,91.5,7.0,15.5,118.0,73.75,59.78
2016,6,20,18,30,91.0,71.0,6.9,15.0,89.0,58.33,45.86
2016,6,20,18,45,69.5,52.5,6.85,15.0,63.5,43.91,32.55
2016,6,20,19,0,48.0,34.0,6.8,15.0,38.0,29.15,18.48
2016,6,20,19,15,24.0,17.0,6.7,15.0,19.0,15.12,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.0,5.7,12.5,5.5,0.0,0.0
2016,6,21,5,0,77.0,10.0,5.8,13.0,11.0,19.86,0.0
2016,6,21,5,15,218.5,21.0,5.75,13.0,41.5,70.13,21.96
2016,6,21,5,30,360.0,32.0,5.7,13.0,72.0,133.22,89.94
2016,6,21,5,45,450.0,40.0,5.7,13.5,115.0,190.05,141.35
2016,6,21,6,0,540.0,48.0,5.7,14.0,158.0,256.71,200.87
2016,6,21,6,15,597.5,53.5,5.7,14.5,206.0,316.62,255.21
2016,6,21,6,30,655.0,59.0,5.7,15.0,254.0,380.65,311.84
2016,6,21,6,45,695.5,63.5,5.7,15.5,304.5,441.29,364.24
2016,6,21,7,0,736.0,68.0,5.7,16.0,355.0,504.81,417.3
2016,6,21,7,15,764.5,71.5,5.7,16.5,406.0,562.35,463.92
2016,6,21,7,30,793.0,75.0,5.7,17.0,457.0,620.9,509.87
2016,6,21,7,45,815.5,77.5,5.75,17.5,506.5,674.74,549.97
2016,6,21,8,0,838.0,80.0,5.8,18.0,556.0,723.65,584.55
2016,6,21,8,15,854.0,82.0,5.75,18.5,603.0,770.84,616.86
2016,6,21,8,30,870.0,84.0,5.7,19.0,650.0,816.79,647.64
2016,6,21,8,45,883.5,85.5,5.7,19.5,693.5,858.51,675.04
2016,6,21,9,0,897.0,87.0,5.7,20.0,737.0,898.28,700.69
2016,6,21,9,15,906.5,89.0,5.65,20.0,776.0,932.76,723.38
2016,6,21,9,30,916.0,91.0,5.6,20.0,815.0,964.62,744.07
2016,6,21,9,45,917.0,95.5,5.55,20.5,847.0,988.24,757.39
