Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,918.0,100.0,5.5,21.0,879.0,1008.52,768.36
2016,6,21,10,15,923.5,101.0,5.5,21.0,906.5,1026.08,779.35
2016,6,21,10,30,929.0,102.0,5.5,21.0,934.0,1040.32,788.13
2016,6,21,10,45,932.5,103.5,5.55,21.5,955.0,1049.64,792.47
2016,6,21,11,0,936.0,105.0,5.6,22.0,976.0,1055.45,794.52
2016,6,21,11,15,938.5,105.5,5.6,22.0,990.0,1055.66,794.1
2016,6,21,11,30,941.0,106.0,5.6,22.0,1004.0,1052.32,791.42
2016,6,21,11,45,942.0,106.5,5.65,22.0,1011.0,1043.97,785.83
2016,6,21,12,0,943.0,107.0,5.7,22.0,1018.0,1032.15,777.99
2016,6,21,12,15,942.5,107.0,5.8,22.0,1017.5,1015.02,766.92
2016,6,21,12,30,942.0,107.0,5.9,22.0,1017.0,994.64,753.65
2016,6,21,12,45,939.0,108.0,6.05,22.0,1009.0,969.77,737.54
2016,6,21,13,0,936.0,109.0,6.2,22.0,1001.0,941.94,719.26
2016,6,21,13,15,933.0,108.5,6.3,22.0,986.0,909.87,697.6
2016,6,21,13,30,930.0,108.0,6.4,22.0,971.0,875.12,673.9
2016,6,21,13,45,925.5,107.0,6.55,22.0,949.0,836.18,647.2
2016,6,21,14,0,921.0,106.0,6.7,22.0,927.0,794.98,618.59
2016,6,21,14,15,915.0,105.0,6.75,21.5,899.0,750.64,588.18
2016,6,21,14,30,909.0,104.0,6.8,21.0,871.0,704.53,554.7
2016,6,21,14,45,900.5,103.0,6.85,21.0,837.0,655.31,516.09
2016,6,21,15,0,892.0,102.0,6.9,21.0,803.0,604.97,475.72
2016,6,21,15,15,881.5,100.0,6.9,20.5,763.5,551.84,432.94
2016,6,21,15,30,871.0,98.0,6.9,20.0,724.0,498.26,388.53
2016,6,21,15,45,856.5,96.0,6.95,20.0,680.0,442.82,340.75
2016,6,21,16,0,842.0,94.0,7.0,20.0,636.0,387.82,292.22
2016,6,21,16,15,824.5,91.5,7.0,19.5,589.0,327.25,238.97
2016,6,21,16,30,807.0,89.0,7.0,19.0,542.0,272.55,189.92
2016,6,21,16,45,784.5,85.5,7.05,19.0,493.0,217.63,141.37
2016,6,21,17,0,762.0,82.0,7.1,19.0,444.0,165.08,97.7
2016,6,21,17,15,732.0,78.0,7.1,18.5,393.5,114.12,62.03
2016,6,21,17,30,702.0,74.0,7.1,18.0,343.0,66.79,40.65
2016,6,21,17,45,660.5,68.5,7.1,17.5,293.0,45.75,34.84
2016,6,21,18,0,619.0,63.0,7.1,17.0,243.0,43.63,33.05
2016,6,21,18,15,558.5,57.0,7.05,16.5,195.5,40.93,30.63
2016,6,21,18,30,498.0,51.0,7.0,16.0,148.0,38.12,27.95
2016,6,21,18,45,404.0,42.0,6.95,15.5,106.0,32.43,22.54
2016,6,21,19,0,310.0,33.0,6.9,15.0,64.0,26.45,16.28
2016,6,21,19,15,155.0,16.5,6.85,14.5,32.0,12.83,0.0
2016,6,21,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.5,17.0,7.55,12.0,35.5,56.32,15.77
2016,6,22,5,30,339.0,34.0,7.6,12.0,71.0,129.79,88.11
2016,6,22,5,45,430.5,42.5,7.65,12.5,114.0,186.5,139.56
2016,6,22,6,0,522.0,51.0,7.7,13.0,157.0,253.18,199.42
2016,6,22,6,15,261.0,71.0,7.7,13.5,124.0,194.53,157.81
2016,6,22,6,30,0.0,91.0,7.7,14.0,91.0,87.22,68.88
2016,6,22,6,45,1.0,108.5,7.75,14.5,109.0,104.72,83.58
2016,6,22,7,0,2.0,126.0,7.8,15.0,127.0,122.3,98.06
2016,6,22,7,15,1.5,137.0,7.8,15.0,137.5,132.36,106.18
2016,6,22,7,30,1.0,148.0,7.8,15.0,148.0,142.43,114.21
2016,6,22,7,45,14.5,180.5,7.8,15.5,188.5,184.33,148.63
2016,6,22,8,0,28.0,213.0,7.8,16.0,229.0,236.21,190.69
2016,6,22,8,15,28.0,229.0,7.75,16.0,246.5,253.26,203.91
2016,6,22,8,30,28.0,245.0,7.7,16.0,264.0,270.22,217.0
2016,6,22,8,45,27.5,259.5,7.65,16.5,279.0,285.04,227.86
2016,6,22,9,0,27.0,274.0,7.6,17.0,294.0,299.73,238.51
2016,6,22,9,15,49.5,315.0,7.5,17.0,353.5,363.48,289.09
2016,6,22,9,30,72.0,356.0,7.4,17.0,413.0,428.12,339.61
2016,6,22,9,45,68.0,369.0,7.35,17.5,425.0,437.99,345.67
2016,6,22,10,0,64.0,382.0,7.3,18.0,437.0,447.39,351.46
2016,6,22,10,15,70.5,400.5,7.25,18.0,462.5,472.5,370.36
2016,6,22,10,30,77.0,419.0,7.2,18.0,488.0,497.31,388.9
2016,6,22,10,45,75.0,428.0,7.15,18.5,496.5,503.26,392.05
2016,6,22,11,0,73.0,437.0,7.1,19.0,505.0,508.77,394.92
2016,6,22,11,15,112.5,458.0,7.05,19.0,564.5,578.44,448.25
2016,6,22,11,30,152.0,479.0,7.0,19.0,624.0,635.64,491.56
2016,6,22,11,45,114.0,469.5,7.0,19.0,579.0,583.7,451.27
2016,6,22,12,0,76.0,460.0,7.0,19.0,534.0,523.76,405.07
2016,6,22,12,15,152.0,470.5,7.0,19.0,618.0,610.55,472.72
2016,6,22,12,30,228.0,481.0,7.0,19.0,702.0,685.21,530.08
2016,6,22,12,45,292.0,456.0,7.0,19.0,736.0,715.02,553.92
2016,6,22,13,0,356.0,431.0,7.0,19.0,770.0,735.44,570.88
2016,6,22,13,15,365.5,419.0,7.0,19.0,762.5,716.84,557.48
2016,6,22,13,30,375.0,407.0,7.0,19.0,755.0,696.74,542.99
2016,6,22,13,45,379.0,395.0,7.05,19.0,739.5,670.76,524.0
2016,6,22,14,0,383.0,383.0,7.1,19.0,724.0,643.66,503.97
2016,6,22,14,15,365.5,380.0,7.1,19.0,697.5,608.15,476.75
2016,6,22,14,30,348.0,377.0,7.1,19.0,671.0,573.21,449.76
2016,6,22,14,45,625.0,240.5,7.15,19.0,742.0,604.44,478.01
2016,6,22,15,0,902.0,104.0,7.2,19.0,813.0,613.08,486.3
2016,6,22,15,15,891.0,102.0,7.25,18.5,773.0,559.17,442.44
2016,6,22,15,30,880.0,100.0,7.3,18.0,733.0,504.85,397.09
2016,6,22,15,45,866.0,97.5,7.35,18.0,688.5,448.69,348.27
2016,6,22,16,0,852.0,95.0,7.4,18.0,644.0,392.91,298.64
2016,6,22,16,15,834.0,92.5,7.45,17.5,596.0,331.64,244.35
2016,6,22,16,30,816.0,90.0,7.5,17.0,548.0,276.26,194.29
2016,6,22,16,45,792.0,86.5,7.55,17.0,498.0,220.51,144.63
2016,6,22,17,0,768.0,83.0,7.6,17.0,448.0,167.31,100.07
2016,6,22,17,15,737.0,79.0,7.6,16.5,397.0,115.89,63.71
2016,6,22,17,30,706.0,75.0,7.6,16.0,346.0,63.35,37.7
2016,6,22,17,45,661.5,70.0,7.65,16.0,295.0,46.87,36.05
2016,6,22,18,0,617.0,65.0,7.7,16.0,244.0,45.2,34.58
2016,6,22,18,15,555.0,58.5,7.65,15.5,196.5,42.15,31.85
2016,6,22,18,30,493.0,52.0,7.6,15.0,149.0,38.97,28.83
2016,6,22,18,45,395.0,43.0,7.55,14.5,106.5,33.31,23.42
2016,6,22,19,0,297.0,34.0,7.5,14.0,64.0,27.39,17.15
2016,6,22,19,15,148.5,17.0,7.45,13.5,32.0,13.27,0.0
2016,6,22,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,199.5,15.0,6.75,12.0,36.5,59.34,15.28
2016,6,23,5,30,399.0,30.0,6.7,12.0,73.0,139.95,94.05
2016,6,23,5,45,492.5,37.0,6.7,12.5,117.5,198.64,147.8
2016,6,23,6,0,586.0,44.0,6.7,13.0,162.0,266.16,208.78
2016,6,23,6,15,640.5,49.5,6.7,13.5,211.0,327.4,265.03
2016,6,23,6,30,695.0,55.0,6.7,14.0,260.0,393.66,324.24
2016,6,23,6,45,450.5,103.0,6.7,14.5,246.0,355.67,295.38
2016,6,23,7,0,206.0,151.0,6.7,15.0,232.0,285.31,236.11
2016,6,23,7,15,515.5,109.5,6.65,15.0,348.0,452.82,377.85
2016,6,23,7,30,825.0,68.0,6.6,15.0,464.0,628.86,523.11
2016,6,23,7,45,844.5,70.0,6.55,15.5,513.0,681.1,561.47
2016,6,23,8,0,864.0,72.0,6.5,16.0,562.0,732.91,598.51
2016,6,23,8,15,877.5,74.0,6.4,16.5,608.0,779.26,630.48
2016,6,23,8,30,891.0,76.0,6.3,17.0,654.0,824.12,660.74
2016,6,23,8,45,901.0,78.0,6.25,17.5,696.5,864.23,687.16
2016,6,23,9,0,911.0,80.0,6.2,18.0,739.0,902.13,711.6
2016,6,23,9,15,919.0,81.5,6.2,18.0,777.0,935.21,733.94
2016,6,23,9,30,927.0,83.0,6.2,18.0,815.0,965.56,754.24
2016,6,23,9,45,928.5,86.5,6.2,18.5,846.5,988.98,768.05
2016,6,23,10,0,930.0,90.0,6.2,19.0,878.0,1009.07,779.5
2016,6,23,10,15,934.5,91.0,6.25,19.0,905.0,1026.0,790.6
2016,6,23,10,30,939.0,92.0,6.3,19.0,932.0,1039.54,799.43
2016,6,23,10,45,943.5,91.5,6.35,19.0,952.5,1048.03,804.84
2016,6,23,11,0,948.0,91.0,6.4,19.0,973.0,1053.01,807.93
2016,6,23,11,15,950.0,91.5,6.45,19.0,987.0,1052.96,807.65
2016,6,23,11,30,952.0,92.0,6.5,19.0,1001.0,1049.33,805.0
2016,6,23,11,45,954.0,91.5,6.55,19.0,1007.5,1041.11,799.26
2016,6,23,12,0,956.0,91.0,6.6,19.0,1014.0,1029.39,791.18
2016,6,23,12,15,956.0,91.0,6.65,19.0,1014.0,1012.78,779.75
2016,6,23,12,30,956.0,91.0,6.7,19.0,1014.0,992.85,766.03
2016,6,23,12,45,952.5,92.0,6.8,19.0,1006.0,967.44,748.7
2016,6,23,13,0,949.0,93.0,6.9,19.0,998.0,939.04,729.19
2016,6,23,13,15,946.0,92.5,6.95,19.0,983.0,906.78,706.6
2016,6,23,13,30,943.0,92.0,7.0,19.0,968.0,871.8,681.94
2016,6,23,13,45,940.5,90.0,7.1,19.0,946.5,833.21,654.69
2016,6,23,14,0,938.0,88.0,7.2,19.0,925.0,792.19,625.42
2016,6,23,14,15,932.0,87.0,7.25,18.5,896.5,747.33,594.02
2016,6,23,14,30,926.0,86.0,7.3,18.0,868.0,700.66,560.15
2016,6,23,14,45,918.0,84.5,7.35,18.0,833.5,650.69,520.26
2016,6,23,15,0,910.0,83.0,7.4,18.0,799.0,599.55,478.52
2016,6,23,15,15,900.0,81.5,7.4,18.0,760.0,546.4,434.09
2016,6,23,15,30,890.0,80.0,7.4,18.0,721.0,492.74,388.11
2016,6,23,15,45,876.0,78.5,7.4,18.0,677.0,437.11,339.45
2016,6,23,16,0,862.0,77.0,7.4,18.0,633.0,381.87,289.99
2016,6,23,16,15,846.0,75.0,7.35,17.5,586.5,326.21,239.83
2016,6,23,16,30,830.0,73.0,7.3,17.0,540.0,271.61,190.13
2016,6,23,16,45,806.5,71.0,7.3,17.0,490.5,216.84,141.09
2016,6,23,17,0,783.0,69.0,7.3,17.0,441.0,158.44,92.07
2016,6,23,17,15,755.0,65.5,7.25,16.5,391.5,106.86,55.35
2016,6,23,17,30,727.0,62.0,7.2,16.0,342.0,58.62,33.09
2016,6,23,17,45,686.5,58.5,7.15,16.0,292.0,42.09,31.82
2016,6,23,18,0,646.0,55.0,7.1,16.0,242.0,41.01,30.87
2016,6,23,18,15,588.5,49.5,6.9,15.5,195.0,34.83,25.36
2016,6,23,18,30,531.0,44.0,6.7,15.0,148.0,32.11,22.78
2016,6,23,18,45,440.0,36.5,6.55,14.5,106.5,27.49,18.36
2016,6,23,19,0,349.0,29.0,6.4,14.0,65.0,22.66,13.24
2016,6,23,19,15,174.5,14.5,6.3,14.0,32.5,11.03,0.0
2016,6,23,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,191.0,15.5,6.15,12.0,36.0,58.06,13.56
2016,6,24,5,30,382.0,31.0,6.2,12.0,72.0,136.53,91.62
2016,6,24,5,45,470.5,39.0,6.3,12.5,115.5,193.88,144.24
2016,6,24,6,0,559.0,47.0,6.4,13.0,159.0,260.92,204.67
2016,6,24,6,15,343.0,80.5,6.4,13.5,155.0,238.28,193.33
2016,6,24,6,30,127.0,114.0,6.4,14.0,151.0,181.3,148.4
2016,6,24,6,45,136.5,134.5,6.4,14.5,181.5,214.37,176.65
2016,6,24,7,0,146.0,155.0,6.4,15.0,212.0,248.16,204.79
2016,6,24,7,15,253.5,163.5,6.35,15.0,278.5,337.57,279.96
2016,6,24,7,30,361.0,172.0,6.3,15.0,345.0,429.1,355.81
2016,6,24,7,45,604.5,127.0,6.3,15.5,453.5,582.53,481.41
2016,6,24,8,0,848.0,82.0,6.3,16.0,562.0,731.96,597.57
2016,6,24,8,15,864.0,84.5,6.2,16.5,609.5,780.2,630.51
2016,6,24,8,30,880.0,87.0,6.1,17.0,657.0,827.16,662.21
2016,6,24,8,45,891.0,89.5,6.1,17.5,701.0,868.29,689.49
2016,6,24,9,0,902.0,92.0,6.1,18.0,745.0,907.28,714.87
2016,6,24,9,15,912.0,94.0,6.05,18.0,784.0,942.45,738.37
2016,6,24,9,30,922.0,96.0,6.0,18.0,823.0,975.0,759.83
2016,6,24,9,45,930.5,96.5,5.95,18.5,857.5,1001.66,775.5
2016,6,24,10,0,939.0,97.0,5.9,19.0,892.0,1025.3,788.96
2016,6,24,10,15,944.5,98.0,5.9,19.0,920.0,1043.32,800.36
2016,6,24,10,30,950.0,99.0,5.9,19.0,948.0,1057.94,809.51
2016,6,24,10,45,954.5,99.5,5.9,19.5,970.0,1067.53,813.67
2016,6,24,11,0,959.0,100.0,5.9,20.0,992.0,1073.55,815.49
2016,6,24,11,15,961.5,100.5,6.0,20.0,1006.5,1073.93,815.9
2016,6,24,11,30,964.0,101.0,6.1,20.0,1021.0,1070.68,813.94
2016,6,24,11,45,965.5,101.5,6.2,20.5,1028.5,1062.81,807.31
2016,6,24,12,0,967.0,102.0,6.3,21.0,1036.0,1051.39,798.35
2016,6,24,12,15,967.0,102.0,6.4,21.0,1036.0,1034.53,787.28
2016,6,24,12,30,967.0,102.0,6.5,21.0,1036.0,1014.31,773.91
2016,6,24,12,45,958.5,106.5,6.65,21.0,1026.5,987.35,756.07
2016,6,24,13,0,950.0,111.0,6.8,21.0,1017.0,957.55,736.14
2016,6,24,13,15,947.5,110.5,6.85,21.0,1002.0,925.58,714.08
2016,6,24,13,30,945.0,110.0,6.9,21.0,987.0,890.84,689.94
2016,6,24,13,45,940.0,109.5,6.95,21.0,965.5,851.5,662.34
2016,6,24,14,0,935.0,109.0,7.0,21.0,944.0,809.88,632.9
2016,6,24,14,15,929.5,108.0,7.0,20.5,915.5,765.35,602.09
2016,6,24,14,30,924.0,107.0,7.0,20.0,887.0,718.97,568.22
2016,6,24,14,45,915.0,105.5,7.05,20.0,852.5,668.32,528.41
2016,6,24,15,0,906.0,104.0,7.1,20.0,818.0,616.57,486.82
2016,6,24,15,15,895.5,102.5,7.1,20.0,778.0,563.17,442.82
2016,6,24,15,30,885.0,101.0,7.1,20.0,738.0,509.29,397.32
2016,6,24,15,45,870.5,99.0,7.1,20.0,693.5,453.05,348.86
2016,6,24,16,0,856.0,97.0,7.1,20.0,649.0,397.24,299.63
2016,6,24,16,15,838.5,94.0,7.1,19.5,601.0,335.48,245.42
2016,6,24,16,30,821.0,91.0,7.1,19.0,553.0,279.52,195.28
2016,6,24,16,45,796.5,88.0,7.1,19.0,502.5,223.75,145.99
2016,6,24,17,0,772.0,85.0,7.1,19.0,452.0,170.59,101.75
2016,6,24,17,15,740.5,81.0,7.05,18.5,400.5,118.84,65.28
2016,6,24,17,30,709.0,77.0,7.0,18.0,349.0,65.86,38.88
2016,6,24,17,45,664.5,72.0,6.95,17.5,298.0,48.37,37.15
2016,6,24,18,0,620.0,67.0,6.9,17.0,247.0,46.78,35.84
2016,6,24,18,15,557.0,60.0,6.8,16.5,198.5,43.39,32.81
2016,6,24,18,30,494.0,53.0,6.7,16.0,150.0,39.82,29.46
2016,6,24,18,45,398.0,43.5,6.65,15.5,107.5,33.74,23.7
2016,6,24,19,0,302.0,34.0,6.6,15.0,65.0,27.35,17.08
2016,6,24,19,15,151.0,17.0,6.5,14.5,32.5,13.25,0.0
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,165.5,16.5,4.3,13.5,34.0,54.2,10.93
2016,6,25,5,30,331.0,33.0,4.3,14.0,68.0,125.89,83.82
2016,6,25,5,45,425.0,42.0,4.3,14.5,111.0,183.15,135.07
2016,6,25,6,0,519.0,51.0,4.3,15.0,154.0,250.74,194.55
2016,6,25,6,15,578.5,57.0,4.25,15.0,202.5,310.87,248.79
2016,6,25,6,30,638.0,63.0,4.2,15.0,251.0,376.67,306.67
2016,6,25,6,45,681.0,67.5,4.2,15.5,302.0,437.6,358.67
2016,6,25,7,0,724.0,72.0,4.2,16.0,353.0,500.36,410.41
2016,6,25,7,15,753.5,76.0,4.2,16.5,404.0,558.58,456.82
2016,6,25,7,30,783.0,80.0,4.2,17.0,455.0,617.94,502.56
2016,6,25,7,45,807.0,82.5,4.2,17.5,505.0,672.53,542.68
2016,6,25,8,0,831.0,85.0,4.2,18.0,555.0,727.08,580.51
2016,6,25,8,15,847.5,87.5,4.2,18.5,602.5,770.2,609.13
2016,6,25,8,30,864.0,90.0,4.2,19.0,650.0,816.98,639.98
2016,6,25,8,45,878.0,91.5,4.2,19.5,694.0,859.05,666.89
2016,6,25,9,0,892.0,93.0,4.2,20.0,738.0,899.22,692.1
2016,6,25,9,15,902.0,95.0,4.25,20.0,777.5,934.15,714.98
2016,6,25,9,30,912.0,97.0,4.3,20.0,817.0,966.5,736.0
2016,6,25,9,45,912.5,102.5,4.35,20.5,848.5,990.77,749.99
2016,6,25,10,0,913.0,108.0,4.4,21.0,880.0,1011.67,761.72
2016,6,25,10,15,919.0,109.0,4.45,21.0,908.5,1029.78,773.08
2016,6,25,10,30,925.0,110.0,4.5,21.0,937.0,1044.59,782.49
2016,6,25,10,45,929.5,111.0,4.6,21.0,958.5,1054.5,789.21
2016,6,25,11,0,934.0,112.0,4.7,21.0,980.0,1060.9,793.74
2016,6,25,11,15,936.5,112.5,4.8,21.0,994.5,1061.24,794.33
2016,6,25,11,30,939.0,113.0,4.9,21.0,1009.0,1058.02,792.67
2016,6,25,11,45,941.0,113.0,5.0,21.0,1016.5,1050.29,788.06
2016,6,25,12,0,943.0,113.0,5.1,21.0,1024.0,1039.08,781.19
2016,6,25,12,15,943.0,113.0,5.2,21.0,1024.0,1022.54,770.75
2016,6,25,12,30,943.0,113.0,5.3,21.0,1024.0,1002.72,758.09
2016,6,25,12,45,944.0,111.5,5.4,21.0,1017.5,979.21,742.87
2016,6,25,13,0,945.0,110.0,5.5,21.0,1011.0,952.56,725.42
2016,6,25,13,15,942.5,109.0,5.6,21.0,996.0,920.3,703.94
2016,6,25,13,30,940.0,108.0,5.7,21.0,981.0,885.31,680.39
2016,6,25,13,45,936.5,107.0,5.85,21.0,959.5,846.92,654.43
2016,6,25,14,0,933.0,106.0,6.0,21.0,938.0,806.14,626.46
2016,6,25,14,15,927.0,105.0,6.1,21.0,910.0,761.39,595.04
2016,6,25,14,30,921.0,104.0,6.2,21.0,882.0,714.82,560.75
2016,6,25,14,45,913.0,102.0,6.3,21.0,847.5,664.52,521.83
2016,6,25,15,0,905.0,100.0,6.4,21.0,813.0,613.04,481.0
2016,6,25,15,15,894.5,98.5,6.45,21.0,773.5,559.73,437.56
2016,6,25,15,30,884.0,97.0,6.5,21.0,734.0,505.94,392.57
2016,6,25,15,45,870.5,95.0,6.55,21.0,690.0,450.21,344.89
2016,6,25,16,0,857.0,93.0,6.6,21.0,646.0,394.81,296.31
2016,6,25,16,15,839.5,90.0,6.6,20.5,598.5,332.95,242.31
2016,6,25,16,30,822.0,87.0,6.6,20.0,551.0,276.94,192.37
2016,6,25,16,45,799.5,84.0,6.65,20.0,501.0,221.51,143.47
2016,6,25,17,0,777.0,81.0,6.7,20.0,451.0,168.43,99.34
2016,6,25,17,15,746.5,77.0,6.65,19.5,400.0,116.45,62.71
2016,6,25,17,30,716.0,73.0,6.6,19.0,349.0,68.14,40.28
2016,6,25,17,45,673.0,68.0,6.6,18.5,298.0,45.33,34.33
2016,6,25,18,0,630.0,63.0,6.6,18.0,247.0,43.58,32.88
2016,6,25,18,15,568.5,56.5,6.55,17.5,198.5,40.46,30.09
2016,6,25,18,30,507.0,50.0,6.5,17.0,150.0,37.18,27.02
2016,6,25,18,45,413.5,41.5,6.5,16.5,108.0,31.91,22.01
2016,6,25,19,0,320.0,33.0,6.5,16.0,66.0,26.38,16.21
2016,6,25,19,15,160.0,16.5,6.5,15.5,33.0,12.79,0.0
2016,6,25,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.0,5.95,13.5,33.0,52.52,8.76
2016,6,26,5,30,322.0,32.0,5.9,14.0,66.0,122.41,81.18
2016,6,26,5,45,414.0,40.5,5.9,14.5,108.0,177.91,131.2
2016,6,26,6,0,506.0,49.0,5.9,15.0,150.0,243.52,189.36
2016,6,26,6,15,287.0,80.0,5.85,15.0,141.0,214.42,172.68
2016,6,26,6,30,68.0,111.0,5.8,15.0,132.0,144.78,117.13
2016,6,26,6,45,76.0,132.0,5.75,15.5,158.5,173.89,141.75
2016,6,26,7,0,84.0,153.0,5.7,16.0,185.0,203.64,166.35
2016,6,26,7,15,124.5,176.0,5.7,16.5,231.5,264.08,216.12
2016,6,26,7,30,165.0,199.0,5.7,17.0,278.0,320.8,262.05
2016,6,26,7,45,162.0,222.5,5.7,17.5,307.0,350.76,284.86
2016,6,26,8,0,159.0,246.0,5.7,18.0,336.0,379.98,306.66
2016,6,26,8,15,280.5,246.0,5.7,18.5,421.5,490.85,395.13
2016,6,26,8,30,402.0,246.0,5.7,19.0,507.0,611.13,488.13
2016,6,26,8,45,390.0,270.0,5.75,20.0,536.5,628.77,497.95
2016,6,26,9,0,378.0,294.0,5.8,21.0,566.0,655.25,514.28
2016,6,26,9,15,364.5,316.5,5.8,21.0,591.0,676.56,528.38
2016,6,26,9,30,351.0,339.0,5.8,21.0,616.0,695.65,540.77
2016,6,26,9,45,334.5,361.0,5.8,21.5,634.5,709.18,547.91
2016,6,26,10,0,318.0,383.0,5.8,22.0,653.0,720.53,553.46
2016,6,26,10,15,298.5,403.0,5.85,22.0,662.5,724.72,555.06
2016,6,26,10,30,279.0,423.0,5.9,22.0,672.0,726.92,555.3
2016,6,26,10,45,304.5,426.5,5.95,22.5,704.5,755.26,574.89
2016,6,26,11,0,330.0,430.0,6.0,23.0,737.0,782.38,593.36
2016,6,26,11,15,291.0,449.0,6.05,23.0,722.5,759.06,574.99
2016,6,26,11,30,252.0,468.0,6.1,23.0,708.0,734.26,555.76
2016,6,26,11,45,252.0,472.0,6.15,23.0,713.5,731.94,554.06
2016,6,26,12,0,252.0,476.0,6.2,23.0,719.0,728.29,551.37
2016,6,26,12,15,213.5,481.5,6.25,23.0,687.5,681.05,516.31
2016,6,26,12,30,175.0,487.0,6.3,23.0,656.0,641.79,486.84
2016,6,26,12,45,156.0,482.0,6.35,23.0,632.0,611.1,464.2
2016,6,26,13,0,137.0,477.0,6.4,23.0,608.0,580.81,441.74
2016,6,26,13,15,178.0,467.5,6.5,23.0,635.5,598.71,456.53
2016,6,26,13,30,219.0,458.0,6.6,23.0,663.0,613.61,468.86
2016,6,26,13,45,278.5,431.5,6.7,23.0,685.0,625.42,479.45
2016,6,26,14,0,338.0,405.0,6.8,23.0,707.0,630.68,485.0
2016,6,26,14,15,608.0,260.0,6.85,22.5,782.0,675.01,525.19
2016,6,26,14,30,878.0,115.0,6.9,22.0,857.0,696.45,546.73
2016,6,26,14,45,541.0,243.5,7.0,22.0,695.0,556.95,435.51
2016,6,26,15,0,204.0,372.0,7.1,22.0,533.0,447.53,347.07
2016,6,26,15,15,216.0,350.5,7.15,22.0,513.0,421.33,327.11
2016,6,26,15,30,228.0,329.0,7.2,22.0,493.0,393.87,305.55
2016,6,26,15,45,240.5,305.0,7.25,22.0,469.0,359.24,277.93
2016,6,26,16,0,253.0,281.0,7.3,22.0,445.0,326.99,251.54
2016,6,26,16,15,233.0,261.0,7.25,21.5,403.0,291.52,223.16
2016,6,26,16,30,213.0,241.0,7.2,21.0,361.0,253.78,192.98
2016,6,26,16,45,146.5,218.0,7.2,21.0,297.0,207.14,157.41
2016,6,26,17,0,80.0,195.0,7.2,21.0,233.0,173.93,133.56
2016,6,26,17,15,101.5,174.5,7.1,20.5,217.0,146.49,111.52
2016,6,26,17,30,123.0,154.0,7.0,20.0,201.0,122.42,94.21
2016,6,26,17,45,112.5,133.5,6.95,19.5,172.0,103.97,85.25
2016,6,26,18,0,102.0,113.0,6.9,19.0,143.0,89.43,72.8
2016,6,26,18,15,288.5,82.5,6.8,18.5,144.5,60.52,47.52
2016,6,26,18,30,475.0,52.0,6.7,18.0,146.0,38.87,28.38
2016,6,26,18,45,389.0,42.0,6.65,17.5,105.0,32.32,22.27
2016,6,26,19,0,303.0,32.0,6.6,17.0,64.0,25.4,15.33
2016,6,26,19,15,151.5,16.0,6.55,16.5,32.0,12.33,0.0
2016,6,26,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,5,15,159.0,16.0,6.25,14.5,32.5,51.87,6.63
2016,6,27,5,30,318.0,32.0,6.2,15.0,65.0,121.13,79.73
2016,6,27,5,45,408.5,40.5,6.2,15.5,106.0,175.89,129.1
2016,6,27,6,0,499.0,49.0,6.2,16.0,147.0,240.61,186.35
2016,6,27,6,15,277.5,79.5,6.15,16.0,136.5,209.78,168.3
2016,6,27,6,30,56.0,110.0,6.1,16.0,126.0,138.15,111.14
2016,6,27,6,45,63.5,130.5,6.05,16.5,152.0,165.81,134.44
2016,6,27,7,0,71.0,151.0,6.0,17.0,178.0,194.09,157.74
2016,6,27,7,15,50.5,164.5,6.0,17.5,185.5,198.07,160.16
2016,6,27,7,30,30.0,178.0,6.0,18.0,193.0,200.09,160.68
2016,6,27,7,45,64.5,210.0,6.0,18.5,246.0,259.15,208.55
2016,6,27,8,0,99.0,242.0,6.0,19.0,299.0,321.01,257.76
2016,6,27,8,15,219.0,252.5,6.0,19.5,390.5,439.03,352.49
2016,6,27,8,30,339.0,263.0,6.0,20.0,482.0,566.89,451.96
2016,6,27,8,45,263.5,298.0,6.05,20.5,475.5,551.18,435.64
2016,6,27,9,0,188.0,333.0,6.1,21.0,469.0,517.64,406.28
2016,6,27,9,15,257.0,339.5,6.1,21.5,536.0,603.31,471.02
2016,6,27,9,30,326.0,346.0,6.1,22.0,603.0,679.75,527.4
2016,6,27,9,45,272.5,376.0,6.15,22.5,597.0,665.9,513.32
2016,6,27,10,0,219.0,406.0,6.2,23.0,591.0,636.43,488.37
2016,6,27,10,15,178.5,422.0,6.25,23.0,576.5,614.37,470.31
2016,6,27,10,30,138.0,438.0,6.3,23.0,562.0,590.41,450.81
2016,6,27,10,45,204.5,442.5,6.4,23.0,630.5,660.35,504.0
2016,6,27,11,0,271.0,447.0,6.5,23.0,699.0,740.72,563.6
2016,6,27,11,15,253.0,459.0,6.55,23.0,697.5,731.27,555.55
2016,6,27,11,30,235.0,471.0,6.6,23.0,696.0,711.01,540.23
2016,6,27,11,45,322.0,441.0,6.65,23.0,751.0,770.31,585.78
2016,6,27,12,0,409.0,411.0,6.7,23.0,806.0,823.81,626.48
2016,6,27,12,15,398.5,415.5,6.75,23.0,800.5,801.02,609.79
2016,6,27,12,30,388.0,420.0,6.8,23.0,795.0,783.32,596.89
2016,6,27,12,45,343.0,437.5,6.9,23.0,767.0,745.25,568.32
2016,6,27,13,0,298.0,455.0,7.0,23.0,739.0,707.67,540.01
2016,6,27,13,15,609.0,282.5,7.05,23.0,851.5,803.16,619.35
2016,6,27,13,30,920.0,110.0,7.1,23.0,964.0,871.51,671.93
2016,6,27,13,45,917.0,108.0,7.2,23.0,943.0,833.34,644.97
2016,6,27,14,0,914.0,106.0,7.3,23.0,922.0,792.81,616.5
2016,6,27,14,15,908.5,105.0,7.35,23.0,894.5,749.23,585.38
2016,6,27,14,30,903.0,104.0,7.4,23.0,867.0,703.84,551.5
2016,6,27,14,45,897.0,101.5,7.45,23.0,833.5,655.18,513.49
2016,6,27,15,0,891.0,99.0,7.5,23.0,800.0,605.19,473.57
2016,6,27,15,15,881.0,97.0,7.5,22.5,761.5,552.41,431.27
2016,6,27,15,30,871.0,95.0,7.5,22.0,723.0,499.13,387.32
2016,6,27,15,45,860.0,92.0,7.55,22.0,680.0,444.3,340.24
2016,6,27,16,0,849.0,89.0,7.6,22.0,637.0,389.55,292.09
2016,6,27,16,15,832.5,86.5,7.55,21.5,590.5,333.81,242.83
2016,6,27,16,30,816.0,84.0,7.5,21.0,544.0,273.88,189.8
2016,6,27,16,45,795.5,80.5,7.5,21.0,495.0,218.74,141.08
2016,6,27,17,0,775.0,77.0,7.5,21.0,446.0,165.72,96.9
2016,6,27,17,15,746.0,73.0,7.45,20.5,396.0,113.92,60.26
2016,6,27,17,30,717.0,69.0,7.4,20.0,346.0,65.6,37.57
2016,6,27,17,45,676.5,64.5,7.35,19.5,296.0,46.97,35.62
2016,6,27,18,0,636.0,60.0,7.3,19.0,246.0,41.22,30.66
2016,6,27,18,15,578.0,54.0,7.2,18.5,198.0,38.41,28.16
2016,6,27,18,30,520.0,48.0,7.1,18.0,150.0,35.46,25.4
2016,6,27,18,45,430.0,39.5,7.0,17.5,108.0,30.1,20.36
2016,6,27,19,0,340.0,31.0,6.9,17.0,66.0,24.49,14.57
2016,6,27,19,15,170.0,15.5,6.85,16.5,33.0,11.9,0.0
2016,6,27,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.0,6.3,13.0,33.0,52.22,4.59
2016,6,28,5,30,325.0,32.0,6.2,13.0,66.0,122.48,80.88
2016,6,28,5,45,417.0,41.0,6.1,13.5,108.0,178.54,131.88
2016,6,28,6,0,509.0,50.0,6.0,14.0,150.0,244.75,190.8
2016,6,28,6,15,255.5,73.5,5.95,14.5,123.5,193.94,156.18
2016,6,28,6,30,2.0,97.0,5.9,15.0,97.0,94.66,74.86
2016,6,28,6,45,7.0,114.5,5.85,15.5,117.0,114.26,91.31
2016,6,28,7,0,12.0,132.0,5.8,16.0,137.0,134.36,107.85
2016,6,28,7,15,14.0,149.5,5.8,16.5,155.5,153.09,122.95
2016,6,28,7,30,16.0,167.0,5.8,17.0,174.0,171.99,137.94
2016,6,28,7,45,26.5,192.5,5.8,17.5,207.0,205.29,164.68
2016,6,28,8,0,37.0,218.0,5.8,18.0,240.0,248.53,199.0
2016,6,28,8,15,45.0,243.0,5.85,18.5,271.0,281.96,224.91
2016,6,28,8,30,53.0,268.0,5.9,19.0,302.0,315.8,250.81
2016,6,28,8,45,69.0,295.5,5.95,19.5,343.5,359.53,284.34
2016,6,28,9,0,85.0,323.0,6.0,20.0,385.0,403.96,317.94
2016,6,28,9,15,89.0,343.5,6.0,20.0,411.5,430.39,337.52
2016,6,28,9,30,93.0,364.0,6.0,20.0,438.0,456.62,356.88
2016,6,28,9,45,214.0,370.5,6.05,20.5,549.0,591.84,461.44
2016,6,28,10,0,335.0,377.0,6.1,21.0,660.0,730.79,565.16
2016,6,28,10,15,258.0,408.0,6.1,21.0,630.5,690.15,531.57
2016,6,28,10,30,181.0,439.0,6.1,21.0,601.0,634.44,487.61
2016,6,28,10,45,179.5,450.5,6.15,21.5,614.5,643.71,493.09
2016,6,28,11,0,178.0,462.0,6.2,22.0,628.0,651.98,497.65
2016,6,28,11,15,152.0,468.0,6.2,22.0,611.5,628.96,479.54
2016,6,28,11,30,126.0,474.0,6.2,22.0,595.0,605.24,461.02
2016,6,28,11,45,149.0,480.0,6.25,22.0,623.5,629.62,479.57
2016,6,28,12,0,172.0,486.0,6.3,22.0,652.0,652.6,496.89
2016,6,28,12,15,185.0,485.5,6.35,22.0,664.0,657.9,501.11
2016,6,28,12,30,198.0,485.0,6.4,22.0,676.0,661.87,504.45
2016,6,28,12,45,212.5,479.0,6.45,22.0,682.5,660.52,504.06
2016,6,28,13,0,227.0,473.0,6.5,22.0,689.0,657.74,502.64
2016,6,28,13,15,181.5,467.0,6.55,22.0,638.5,601.63,460.45
2016,6,28,13,30,136.0,461.0,6.6,22.0,588.0,547.85,419.78
2016,6,28,13,45,149.5,450.5,6.7,22.0,587.0,539.63,414.54
2016,6,28,14,0,163.0,440.0,6.8,22.0,586.0,530.12,408.14
2016,6,28,14,15,155.5,425.0,6.85,21.5,561.0,500.25,386.62
2016,6,28,14,30,148.0,410.0,6.9,21.0,536.0,470.86,365.26
2016,6,28,14,45,134.0,391.0,6.95,21.0,501.5,434.52,337.62
2016,6,28,15,0,120.0,372.0,7.0,21.0,467.0,399.53,310.84
2016,6,28,15,15,202.0,345.0,7.05,20.5,495.0,409.81,320.11
2016,6,28,15,30,284.0,318.0,7.1,20.0,523.0,408.19,319.06
2016,6,28,15,45,316.0,289.5,7.15,20.0,504.0,378.88,294.9
2016,6,28,16,0,348.0,261.0,7.2,20.0,485.0,346.27,267.24
2016,6,28,16,15,344.0,240.0,7.2,19.5,448.0,305.03,233.02
2016,6,28,16,30,340.0,219.0,7.2,19.0,411.0,264.33,198.84
2016,6,28,16,45,323.5,200.0,7.25,19.0,369.5,223.28,164.62
2016,6,28,17,0,307.0,181.0,7.3,19.0,328.0,184.29,133.16
2016,6,28,17,15,265.5,164.5,7.3,18.5,281.0,147.15,106.62
2016,6,28,17,30,224.0,148.0,7.3,18.0,234.0,114.94,87.01
2016,6,28,17,45,429.5,106.0,7.35,18.0,241.5,74.37,59.9
2016,6,28,18,0,635.0,64.0,7.4,18.0,249.0,44.37,33.56
2016,6,28,18,15,574.5,57.5,7.3,17.0,200.5,41.29,30.89
2016,6,28,18,30,514.0,51.0,7.2,16.0,152.0,38.06,27.91
2016,6,28,18,45,420.5,42.0,7.15,15.5,109.5,32.36,22.51
2016,6,28,19,0,327.0,33.0,7.1,15.0,67.0,26.38,16.29
2016,6,28,19,15,163.5,16.5,7.05,14.5,33.5,12.79,0.0
2016,6,28,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,144.0,17.5,6.15,12.0,32.0,49.03,1.72
2016,6,29,5,30,288.0,35.0,6.1,12.0,64.0,116.19,77.1
2016,6,29,5,45,386.0,44.5,6.05,12.5,106.0,172.64,128.15
2016,6,29,6,0,484.0,54.0,6.0,13.0,148.0,239.81,187.72
2016,6,29,6,15,242.0,69.0,6.0,13.5,116.0,183.19,147.86
2016,6,29,6,30,0.0,84.0,6.0,14.0,84.0,80.15,62.85
2016,6,29,6,45,0.0,101.0,6.0,14.5,101.0,96.63,76.72
2016,6,29,7,0,0.0,118.0,6.0,15.0,118.0,113.1,90.27
2016,6,29,7,15,2.0,135.0,6.0,15.5,136.0,130.79,104.64
2016,6,29,7,30,4.0,152.0,6.0,16.0,154.0,148.66,118.95
2016,6,29,7,45,11.0,175.5,6.05,16.5,181.5,176.87,141.71
2016,6,29,8,0,18.0,199.0,6.1,17.0,209.0,205.66,164.63
2016,6,29,8,15,28.0,227.0,6.1,17.0,244.5,251.32,201.26
2016,6,29,8,30,38.0,255.0,6.1,17.0,280.0,289.44,231.43
2016,6,29,8,45,31.5,261.0,6.2,17.5,282.5,290.29,230.84
2016,6,29,9,0,25.0,267.0,6.3,18.0,285.0,280.1,221.61
2016,6,29,9,15,28.0,288.0,6.3,18.0,309.5,315.33,248.94
2016,6,29,9,30,31.0,309.0,6.3,18.0,334.0,339.89,267.67
2016,6,29,9,45,47.5,344.5,6.35,18.5,384.5,392.61,308.1
2016,6,29,10,0,64.0,380.0,6.4,19.0,435.0,445.61,348.08
2016,6,29,10,15,53.0,379.0,6.4,19.0,425.5,432.94,337.4
2016,6,29,10,30,42.0,378.0,6.4,19.0,416.0,419.91,326.63
2016,6,29,10,45,53.0,402.5,6.45,19.5,451.5,455.08,352.8
2016,6,29,11,0,64.0,427.0,6.5,20.0,487.0,489.84,378.3
2016,6,29,11,15,60.5,430.0,6.55,20.0,487.0,487.34,375.98
2016,6,29,11,30,57.0,433.0,6.6,20.0,487.0,484.52,373.55
2016,6,29,11,45,88.0,457.0,6.65,20.0,541.5,536.77,413.66
2016,6,29,12,0,119.0,481.0,6.7,20.0,596.0,595.91,458.32
2016,6,29,12,15,98.5,471.0,6.75,20.0,566.0,552.99,425.68
2016,6,29,12,30,78.0,461.0,6.8,20.0,536.0,518.93,399.71
2016,6,29,12,45,120.5,470.0,6.85,20.0,585.5,567.43,437.51
2016,6,29,13,0,163.0,479.0,6.9,20.0,635.0,606.45,467.8
2016,6,29,13,15,140.0,468.0,6.9,20.0,600.5,566.91,437.72
2016,6,29,13,30,117.0,457.0,6.9,20.0,566.0,528.55,408.6
2016,6,29,13,45,167.0,446.5,6.95,20.0,598.0,550.09,426.55
2016,6,29,14,0,217.0,436.0,7.0,20.0,630.0,567.56,441.06
2016,6,29,14,15,203.0,422.5,7.0,20.0,600.0,532.18,414.17
2016,6,29,14,30,189.0,409.0,7.0,20.0,570.0,497.67,387.9
2016,6,29,14,45,165.5,392.0,7.0,20.0,528.5,455.22,355.26
2016,6,29,15,0,142.0,375.0,7.0,20.0,487.0,414.87,324.07
2016,6,29,15,15,149.0,355.0,6.95,19.5,467.5,390.36,305.78
2016,6,29,15,30,156.0,335.0,6.9,19.0,448.0,365.16,286.54
2016,6,29,15,45,151.0,313.0,6.9,19.0,417.0,332.62,260.72
2016,6,29,16,0,146.0,291.0,6.9,19.0,386.0,300.74,235.16
2016,6,29,16,15,157.5,268.0,6.85,18.5,363.5,273.92,213.43
2016,6,29,16,30,169.0,245.0,6.8,18.0,341.0,246.03,190.36
2016,6,29,16,45,192.0,220.0,6.75,18.0,319.0,217.91,166.09
2016,6,29,17,0,215.0,195.0,6.7,18.0,297.0,187.53,140.27
2016,6,29,17,15,150.0,173.5,6.65,17.5,241.0,150.07,113.84
2016,6,29,17,30,85.0,152.0,6.6,17.0,185.0,126.23,99.02
2016,6,29,17,45,75.0,132.0,6.55,16.5,158.0,108.05,89.82
2016,6,29,18,0,65.0,112.0,6.5,16.0,131.0,92.75,76.58
2016,6,29,18,15,274.0,83.5,6.4,15.5,140.5,61.25,48.75
2016,6,29,18,30,483.0,55.0,6.3,15.0,150.0,41.57,31.13
2016,6,29,18,45,382.5,45.5,6.25,14.5,107.5,35.57,25.41
2016,6,29,19,0,282.0,36.0,6.2,14.0,65.0,29.29,18.79
2016,6,29,19,15,141.0,18.0,6.15,13.5,32.5,14.1,0.0
2016,6,29,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,30,5,15,107.0,18.5,5.35,13.0,29.0,43.29,0.0
2016,6,30,5,30,214.0,37.0,5.3,13.0,58.0,100.42,66.49
2016,6,30,5,45,307.5,49.0,5.3,13.5,98.5,152.93,113.31
2016,6,30,6,0,401.0,61.0,5.3,14.0,139.0,216.02,168.54
2016,6,30,6,15,467.0,70.0,5.2,14.5,186.0,277.32,222.95
2016,6,30,6,30,533.0,79.0,5.1,15.0,233.0,343.6,280.69
2016,6,30,6,45,392.0,111.0,5.1,15.5,236.0,332.41,273.65
2016,6,30,7,0,251.0,143.0,5.1,16.0,239.0,300.76,247.6
2016,6,30,7,15,474.5,123.0,5.05,16.5,336.5,435.62,359.32
2016,6,30,7,30,698.0,103.0,5.0,17.0,434.0,587.63,480.97
2016,6,30,7,45,565.5,149.0,4.95,17.5,436.0,572.01,465.02
2016,6,30,8,0,433.0,195.0,4.9,18.0,438.0,547.96,442.29
2016,6,30,8,15,613.0,156.5,4.85,18.0,533.0,669.44,538.02
2016,6,30,8,30,793.0,118.0,4.8,18.0,628.0,794.0,629.75
2016,6,30,8,45,808.0,121.5,4.75,18.5,672.0,837.27,657.42
2016,6,30,9,0,823.0,125.0,4.7,19.0,716.0,878.85,683.83
2016,6,30,9,15,835.0,127.5,4.7,19.5,755.5,914.66,706.11
2016,6,30,9,30,847.0,130.0,4.7,20.0,795.0,948.14,726.54
2016,6,30,9,45,861.5,129.0,4.75,20.5,830.5,969.62,738.89
2016,6,30,10,0,876.0,128.0,4.8,21.0,866.0,996.39,754.96
2016,6,30,10,15,882.5,129.5,4.9,21.0,894.5,1015.09,767.37
2016,6,30,10,30,889.0,131.0,5.0,21.0,923.0,1030.61,777.76
2016,6,30,10,45,893.5,132.0,5.1,21.0,944.5,1040.32,784.32
2016,6,30,11,0,898.0,133.0,5.2,21.0,966.0,1046.65,788.72
2016,6,30,11,15,901.0,134.0,5.3,21.0,981.0,1048.04,789.9
2016,6,30,11,30,904.0,135.0,5.4,21.0,996.0,1045.99,788.87
2016,6,30,11,45,905.5,135.5,5.5,21.0,1003.0,1038.53,784.24
2016,6,30,12,0,907.0,136.0,5.6,21.0,1010.0,1027.72,777.43
2016,6,30,12,15,907.0,136.0,5.7,21.0,1010.0,1011.69,767.08
2016,6,30,12,30,907.0,136.0,5.8,21.0,1010.0,992.53,754.6
2016,6,30,12,45,905.0,135.5,5.9,21.0,1002.5,967.99,738.37
2016,6,30,13,0,903.0,135.0,6.0,21.0,995.0,940.57,720.08
2016,6,30,13,15,693.0,254.5,6.1,21.0,909.0,850.95,656.22
2016,6,30,13,30,483.0,374.0,6.2,21.0,823.0,760.37,585.25
2016,6,30,13,45,687.5,251.0,6.3,21.0,873.5,788.05,611.82
2016,6,30,14,0,892.0,128.0,6.4,21.0,924.0,797.61,622.05
2016,6,30,14,15,885.5,126.5,6.45,21.0,895.5,753.62,590.56
2016,6,30,14,30,879.0,125.0,6.5,21.0,867.0,707.96,555.94
2016,6,30,14,45,872.0,122.0,6.6,21.0,833.5,659.19,518.14
2016,6,30,15,0,865.0,119.0,6.7,21.0,800.0,609.22,478.48
2016,6,30,15,15,853.5,116.5,6.75,20.5,761.0,556.33,436.28
2016,6,30,15,30,842.0,114.0,6.8,20.0,722.0,500.01,390.21
2016,6,30,15,45,828.0,111.0,6.85,20.0,678.0,444.69,342.85
2016,6,30,16,0,814.0,108.0,6.9,20.0,634.0,389.86,294.77
2016,6,30,16,15,795.5,105.0,6.95,20.0,587.0,334.38,245.41
2016,6,30,16,30,777.0,102.0,7.0,20.0,540.0,280.38,196.96
2016,6,30,16,45,751.0,98.5,7.05,20.0,490.5,226.19,149.42
2016,6,30,17,0,725.0,95.0,7.1,20.0,441.0,169.95,102.85
2016,6,30,17,15,692.5,90.0,7.1,19.5,390.5,119.36,66.86
2016,6,30,17,30,660.0,85.0,7.1,19.0,340.0,72.66,44.12
2016,6,30,17,45,615.0,79.0,7.1,18.5,289.5,53.65,41.63
2016,6,30,18,0,570.0,73.0,7.1,18.0,239.0,51.55,39.88
2016,6,30,18,15,506.0,65.0,7.05,17.5,192.0,47.54,36.33
2016,6,30,18,30,442.0,57.0,7.0,17.0,145.0,43.32,32.4
2016,6,30,18,45,349.0,46.5,7.0,16.5,103.5,36.48,25.97
2016,6,30,19,0,256.0,36.0,7.0,16.0,62.0,28.07,17.59
2016,6,30,19,15,128.0,18.0,7.0,15.5,31.0,14.1,0.0
2016,6,30,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.0,17.5,5.3,13.0,28.0,41.72,0.0
