Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,30,212.0,35.0,5.2,13.0,56.0,97.47,63.92
2016,7,1,5,45,307.0,47.0,5.15,13.5,96.0,150.24,110.97
2016,7,1,6,0,402.0,59.0,5.1,14.0,136.0,215.49,167.92
2016,7,1,6,15,467.0,67.5,5.0,14.0,182.5,274.32,220.73
2016,7,1,6,30,532.0,76.0,4.9,14.0,229.0,339.53,278.21
2016,7,1,6,45,322.5,114.0,4.85,14.5,212.0,300.11,247.74
2016,7,1,7,0,113.0,152.0,4.8,15.0,195.0,226.06,185.45
2016,7,1,7,15,119.0,174.5,4.65,15.5,225.5,259.0,212.21
2016,7,1,7,30,125.0,197.0,4.5,16.0,256.0,292.22,238.39
2016,7,1,7,45,153.0,219.5,4.4,16.5,300.0,341.02,276.98
2016,7,1,8,0,181.0,242.0,4.3,17.0,344.0,391.81,316.3
2016,7,1,8,15,484.0,177.5,4.15,17.0,481.5,585.92,472.71
2016,7,1,8,30,787.0,113.0,4.0,17.0,619.0,783.27,620.88
2016,7,1,8,45,802.0,116.5,3.85,17.5,662.5,826.37,647.34
2016,7,1,9,0,817.0,120.0,3.7,18.0,706.0,867.81,673.05
2016,7,1,9,15,829.0,122.0,3.65,18.0,745.0,902.95,695.71
2016,7,1,9,30,841.0,124.0,3.6,18.0,784.0,935.79,716.62
2016,7,1,9,45,850.0,126.0,3.55,18.5,818.0,955.36,726.88
2016,7,1,10,0,859.0,128.0,3.5,19.0,852.0,979.79,740.53
2016,7,1,10,15,866.0,130.0,3.5,19.0,880.0,999.32,752.52
2016,7,1,10,30,873.0,132.0,3.5,19.0,908.0,1015.73,762.51
2016,7,1,10,45,878.0,133.0,3.55,19.0,930.0,1025.88,768.77
2016,7,1,11,0,883.0,134.0,3.6,19.0,952.0,1032.7,772.98
2016,7,1,11,15,886.0,134.5,3.7,19.0,967.0,1033.65,773.76
2016,7,1,11,30,889.0,135.0,3.8,19.0,982.0,1031.21,772.43
2016,7,1,11,45,891.0,135.5,3.9,19.0,989.5,1024.41,768.28
2016,7,1,12,0,893.0,136.0,4.0,19.0,997.0,1014.3,762.01
2016,7,1,12,15,893.0,136.0,4.1,19.0,997.0,998.54,751.99
2016,7,1,12,30,893.0,136.0,4.2,19.0,997.0,979.67,739.91
2016,7,1,12,45,886.5,139.0,4.35,19.0,988.5,954.61,723.85
2016,7,1,13,0,880.0,142.0,4.5,19.0,980.0,926.89,706.27
2016,7,1,13,15,876.5,141.0,4.6,19.0,965.5,895.59,685.74
2016,7,1,13,30,873.0,140.0,4.7,19.0,951.0,861.81,663.27
2016,7,1,13,45,870.0,138.0,4.85,19.0,930.0,825.17,638.83
2016,7,1,14,0,867.0,136.0,5.0,19.0,909.0,786.3,612.45
2016,7,1,14,15,860.0,134.0,5.05,19.0,881.5,742.49,581.56
2016,7,1,14,30,853.0,132.0,5.1,19.0,854.0,697.11,547.3
2016,7,1,14,45,845.5,129.5,5.2,19.0,820.5,649.61,510.84
2016,7,1,15,0,838.0,127.0,5.3,19.0,787.0,599.44,471.42
2016,7,1,15,15,826.0,124.5,5.35,18.5,748.0,546.88,429.77
2016,7,1,15,30,814.0,122.0,5.4,18.0,709.0,494.17,386.69
2016,7,1,15,45,799.5,118.5,5.45,18.0,666.0,439.61,340.19
2016,7,1,16,0,785.0,115.0,5.5,18.0,623.0,385.65,293.04
2016,7,1,16,15,765.5,111.5,5.55,18.0,576.0,330.98,244.54
2016,7,1,16,30,746.0,108.0,5.6,18.0,529.0,277.94,197.04
2016,7,1,16,45,721.5,103.5,5.65,18.0,480.0,220.23,146.65
2016,7,1,17,0,697.0,99.0,5.7,18.0,431.0,169.43,104.31
2016,7,1,17,15,663.5,93.5,5.65,17.5,381.0,119.9,68.88
2016,7,1,17,30,630.0,88.0,5.6,17.0,331.0,74.39,46.35
2016,7,1,17,45,586.0,81.5,5.6,17.0,282.0,55.57,43.59
2016,7,1,18,0,542.0,75.0,5.6,17.0,233.0,53.16,41.48
2016,7,1,18,15,478.5,66.5,5.55,16.5,186.5,48.81,37.6
2016,7,1,18,30,415.0,58.0,5.5,16.0,140.0,44.21,33.32
2016,7,1,18,45,323.0,47.0,5.45,15.5,100.0,35.92,25.59
2016,7,1,19,0,231.0,36.0,5.4,15.0,60.0,28.05,17.66
2016,7,1,19,15,115.5,18.0,5.25,14.5,30.0,14.09,0.0
2016,7,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,1.6,12.0,27.5,41.73,0.0
2016,7,2,5,30,221.0,34.0,1.5,12.0,55.0,98.27,64.04
2016,7,2,5,45,317.0,45.0,1.4,12.5,95.0,150.58,110.76
2016,7,2,6,0,413.0,56.0,1.3,13.0,135.0,215.91,167.13
2016,7,2,6,15,478.0,64.5,1.25,13.0,181.5,275.18,219.34
2016,7,2,6,30,543.0,73.0,1.2,13.0,228.0,340.87,275.76
2016,7,2,6,45,274.5,100.0,1.2,13.5,178.5,251.79,205.98
2016,7,2,7,0,6.0,127.0,1.2,14.0,129.0,125.93,100.7
2016,7,2,7,15,20.0,152.5,1.2,14.0,161.5,160.03,129.22
2016,7,2,7,30,34.0,178.0,1.2,14.0,194.0,202.96,164.09
2016,7,2,7,45,52.5,205.5,1.25,14.5,233.5,245.99,198.19
2016,7,2,8,0,71.0,233.0,1.3,15.0,273.0,290.45,232.74
2016,7,2,8,15,124.0,260.5,1.35,15.0,337.0,373.52,297.88
2016,7,2,8,30,177.0,288.0,1.4,15.0,401.0,450.33,356.51
2016,7,2,8,45,132.0,305.0,1.45,15.5,393.0,435.19,341.9
2016,7,2,9,0,87.0,322.0,1.5,16.0,385.0,404.88,316.56
2016,7,2,9,15,469.0,220.5,1.5,16.0,585.5,680.52,529.99
2016,7,2,9,30,851.0,119.0,1.5,16.0,786.0,932.03,702.64
2016,7,2,9,45,844.5,130.0,1.55,16.5,816.0,962.31,717.65
2016,7,2,10,0,838.0,141.0,1.6,17.0,846.0,981.58,728.15
2016,7,2,10,15,845.5,142.5,1.6,17.0,874.5,1000.93,739.5
2016,7,2,10,30,853.0,144.0,1.6,17.0,903.0,1008.13,743.03
2016,7,2,10,45,858.5,145.0,1.6,17.0,924.5,1018.59,748.93
2016,7,2,11,0,864.0,146.0,1.6,17.0,946.0,1025.79,752.79
2016,7,2,11,15,867.5,147.0,1.6,17.0,961.0,1027.67,753.38
2016,7,2,11,30,871.0,148.0,1.6,17.0,976.0,1026.21,752.02
2016,7,2,11,45,872.5,148.5,1.6,17.5,983.5,1018.97,745.69
2016,7,2,12,0,874.0,149.0,1.6,18.0,991.0,1008.49,737.49
2016,7,2,12,15,874.0,149.0,1.65,18.0,991.5,992.92,728.27
2016,7,2,12,30,874.0,149.0,1.7,18.0,992.0,974.32,717.15
2016,7,2,12,45,668.5,272.0,1.75,18.0,914.0,892.44,663.24
2016,7,2,13,0,463.0,395.0,1.8,18.0,836.0,803.14,598.14
2016,7,2,13,15,673.0,265.0,1.85,18.0,895.0,844.23,633.8
2016,7,2,13,30,883.0,135.0,1.9,18.0,954.0,865.99,650.56
2016,7,2,13,45,878.0,134.0,2.0,18.0,933.0,828.35,626.22
2016,7,2,14,0,873.0,133.0,2.1,18.0,912.0,788.59,600.63
2016,7,2,14,15,866.0,131.0,2.2,17.5,884.0,744.54,572.68
2016,7,2,14,30,859.0,129.0,2.3,17.0,856.0,698.92,541.09
2016,7,2,14,45,549.5,248.0,2.4,17.0,706.5,568.36,441.12
2016,7,2,15,0,240.0,367.0,2.5,17.0,557.0,462.79,358.61
2016,7,2,15,15,361.5,308.5,2.55,17.0,578.0,461.03,358.52
2016,7,2,15,30,483.0,250.0,2.6,17.0,599.0,444.37,345.0
2016,7,2,15,45,353.5,268.0,2.7,17.0,515.0,378.08,292.98
2016,7,2,16,0,224.0,286.0,2.8,17.0,431.0,325.86,252.72
2016,7,2,16,15,484.5,197.0,2.9,16.5,480.0,310.96,234.71
2016,7,2,16,30,745.0,108.0,3.0,16.0,529.0,277.96,197.3
2016,7,2,16,45,537.5,142.5,3.1,16.0,432.0,216.59,151.42
2016,7,2,17,0,330.0,177.0,3.2,16.0,335.0,185.17,133.69
2016,7,2,17,15,294.5,160.5,3.2,15.5,289.5,147.21,106.28
2016,7,2,17,30,259.0,144.0,3.2,15.0,244.0,113.51,85.87
2016,7,2,17,45,231.0,127.5,3.25,15.0,207.5,94.83,78.59
2016,7,2,18,0,203.0,111.0,3.3,15.0,171.0,83.93,69.03
2016,7,2,18,15,178.0,91.5,3.25,14.5,136.5,70.5,57.13
2016,7,2,18,30,153.0,72.0,3.2,14.0,102.0,56.56,44.51
2016,7,2,18,45,114.5,53.5,3.15,14.0,72.5,42.82,31.79
2016,7,2,19,0,76.0,35.0,3.1,14.0,43.0,28.63,18.22
2016,7,2,19,15,38.0,17.5,3.0,13.5,21.5,15.54,0.0
2016,7,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,115.5,16.5,1.4,11.0,27.5,41.81,0.0
2016,7,3,5,30,231.0,33.0,1.4,11.0,55.0,99.29,64.32
2016,7,3,5,45,327.0,44.0,1.45,11.5,95.0,153.48,113.15
2016,7,3,6,0,423.0,55.0,1.5,12.0,135.0,217.94,169.25
2016,7,3,6,15,487.0,63.0,1.5,12.5,181.5,276.76,221.18
2016,7,3,6,30,551.0,71.0,1.5,13.0,228.0,341.88,277.16
2016,7,3,6,45,290.5,104.5,1.55,13.5,189.0,264.84,217.07
2016,7,3,7,0,30.0,138.0,1.6,14.0,150.0,156.85,126.79
2016,7,3,7,15,19.5,147.5,1.6,14.0,156.0,154.53,124.76
2016,7,3,7,30,9.0,157.0,1.6,14.0,162.0,157.22,126.39
2016,7,3,7,45,23.5,187.0,1.6,14.5,200.5,197.65,159.05
2016,7,3,8,0,38.0,217.0,1.6,15.0,239.0,248.45,199.23
2016,7,3,8,15,58.5,247.0,1.65,15.0,283.5,297.16,237.54
2016,7,3,8,30,79.0,277.0,1.7,15.0,328.0,347.21,276.28
2016,7,3,8,45,61.5,286.0,1.75,15.5,327.5,343.09,271.16
2016,7,3,9,0,44.0,295.0,1.8,16.0,327.0,337.73,265.37
2016,7,3,9,15,231.5,301.5,1.85,16.0,481.5,539.11,422.57
2016,7,3,9,30,419.0,308.0,1.9,16.0,636.0,737.5,567.86
2016,7,3,9,45,264.5,354.5,1.95,16.0,565.0,635.61,488.71
2016,7,3,10,0,110.0,401.0,2.0,16.0,494.0,513.1,395.05
2016,7,3,10,15,194.0,410.5,2.0,16.0,580.5,618.07,474.12
2016,7,3,10,30,278.0,420.0,2.0,16.0,667.0,723.6,549.65
2016,7,3,10,45,597.5,265.5,2.05,16.5,813.5,896.84,677.29
2016,7,3,11,0,917.0,111.0,2.1,17.0,960.0,1043.7,772.89
2016,7,3,11,15,920.5,111.5,2.1,17.0,975.0,1045.44,771.77
2016,7,3,11,30,924.0,112.0,2.1,17.0,990.0,1043.67,770.18
2016,7,3,11,45,925.0,112.5,2.15,17.0,997.5,1035.92,765.5
2016,7,3,12,0,926.0,113.0,2.2,17.0,1005.0,1024.74,758.73
2016,7,3,12,15,926.5,113.0,2.2,17.0,1005.5,1009.23,748.64
2016,7,3,12,30,927.0,113.0,2.2,17.0,1006.0,990.46,736.5
2016,7,3,12,45,911.5,122.0,2.25,17.0,995.0,962.36,718.79
2016,7,3,13,0,896.0,131.0,2.3,17.0,984.0,931.77,699.39
2016,7,3,13,15,893.0,130.5,2.35,17.0,969.5,901.0,679.75
2016,7,3,13,30,890.0,130.0,2.4,17.0,955.0,867.65,658.17
2016,7,3,13,45,886.0,128.5,2.45,17.0,934.0,830.15,633.54
2016,7,3,14,0,882.0,127.0,2.5,17.0,913.0,790.42,607.11
2016,7,3,14,15,512.0,268.0,2.55,17.0,721.0,616.66,477.45
2016,7,3,14,30,142.0,409.0,2.6,17.0,529.0,466.78,360.15
2016,7,3,14,45,114.0,385.5,2.7,17.0,479.5,418.05,324.37
2016,7,3,15,0,86.0,362.0,2.8,17.0,430.0,374.38,291.46
2016,7,3,15,15,126.0,348.5,2.85,16.5,442.5,373.42,291.99
2016,7,3,15,30,166.0,335.0,2.9,16.0,455.0,370.48,290.27
2016,7,3,15,45,96.5,288.5,3.0,16.0,357.5,294.23,231.19
2016,7,3,16,0,27.0,242.0,3.1,16.0,260.0,222.6,175.66
2016,7,3,16,15,24.5,223.0,3.15,15.5,238.5,207.36,164.29
2016,7,3,16,30,22.0,204.0,3.2,15.0,217.0,187.65,149.06
2016,7,3,16,45,11.0,172.5,3.3,15.0,179.0,156.47,124.42
2016,7,3,17,0,0.0,141.0,3.4,15.0,141.0,126.82,100.87
2016,7,3,17,15,0.0,116.0,3.4,14.5,116.0,104.92,83.15
2016,7,3,17,30,0.0,91.0,3.4,14.0,91.0,83.18,65.26
2016,7,3,17,45,0.0,77.5,3.4,14.0,77.5,71.18,58.0
2016,7,3,18,0,0.0,64.0,3.4,14.0,64.0,59.19,47.36
2016,7,3,18,15,216.5,60.0,3.35,13.5,102.5,43.35,33.21
2016,7,3,18,30,433.0,56.0,3.3,13.0,141.0,42.45,32.2
2016,7,3,18,45,343.0,45.0,3.25,13.0,100.5,35.12,25.19
2016,7,3,19,0,253.0,34.0,3.2,13.0,60.0,26.47,16.48
2016,7,3,19,15,126.5,17.0,3.1,13.0,30.0,13.3,0.0
2016,7,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,15.5,1.7,12.0,27.5,42.26,0.0
2016,7,4,5,30,252.0,31.0,1.8,12.0,55.0,102.53,65.39
2016,7,4,5,45,352.0,41.0,1.9,12.5,95.5,157.35,115.15
2016,7,4,6,0,452.0,51.0,2.0,13.0,136.0,223.36,172.68
2016,7,4,6,15,515.0,58.5,2.05,13.0,182.5,282.65,225.77
2016,7,4,6,30,578.0,66.0,2.1,13.0,229.0,348.14,283.09
2016,7,4,6,45,289.0,80.0,2.15,13.5,161.5,244.36,201.18
2016,7,4,7,0,0.0,94.0,2.2,14.0,94.0,88.8,69.83
2016,7,4,7,15,7.0,128.0,2.15,14.0,131.0,126.81,101.79
2016,7,4,7,30,14.0,162.0,2.1,14.0,168.0,165.71,133.73
2016,7,4,7,45,31.5,192.5,2.1,14.5,209.5,217.14,175.31
2016,7,4,8,0,49.0,223.0,2.1,15.0,251.0,263.25,211.72
2016,7,4,8,15,49.5,243.0,2.1,15.0,273.0,285.83,228.83
2016,7,4,8,30,50.0,263.0,2.1,15.0,295.0,308.26,245.73
2016,7,4,8,45,36.0,261.0,2.1,15.5,285.0,294.42,233.3
2016,7,4,9,0,22.0,259.0,2.1,16.0,275.0,269.47,212.42
2016,7,4,9,15,30.0,289.0,2.05,16.0,312.0,318.52,250.26
2016,7,4,9,30,38.0,319.0,2.0,16.0,349.0,357.38,279.46
2016,7,4,9,45,59.0,354.0,2.0,16.0,403.0,414.09,322.32
2016,7,4,10,0,80.0,389.0,2.0,16.0,457.0,471.19,364.63
2016,7,4,10,15,76.5,400.5,2.0,16.0,467.0,479.26,369.53
2016,7,4,10,30,73.0,412.0,2.0,16.0,477.0,486.86,374.41
2016,7,4,10,45,68.0,418.0,2.05,16.5,480.0,486.73,373.11
2016,7,4,11,0,63.0,424.0,2.1,17.0,483.0,486.21,371.62
2016,7,4,11,15,84.0,445.0,2.1,17.0,525.0,526.89,401.62
2016,7,4,11,30,105.0,466.0,2.1,17.0,567.0,566.74,430.43
2016,7,4,11,45,237.0,447.0,2.15,17.0,675.5,693.53,524.54
2016,7,4,12,0,369.0,428.0,2.2,17.0,784.0,796.83,599.14
2016,7,4,12,15,291.5,454.5,2.25,17.0,735.5,738.17,555.44
2016,7,4,12,30,214.0,481.0,2.3,17.0,687.0,674.28,508.98
2016,7,4,12,45,140.5,462.0,2.35,17.0,597.0,579.03,439.97
2016,7,4,13,0,67.0,443.0,2.4,17.0,507.0,482.46,368.46
2016,7,4,13,15,95.0,450.5,2.45,17.0,540.0,508.8,389.4
2016,7,4,13,30,123.0,458.0,2.5,17.0,573.0,535.34,409.63
2016,7,4,13,45,100.0,437.5,2.6,17.0,529.5,487.74,374.54
2016,7,4,14,0,77.0,417.0,2.7,17.0,486.0,444.47,342.62
2016,7,4,14,15,59.5,385.5,2.75,17.0,438.0,397.25,307.45
2016,7,4,14,30,42.0,354.0,2.8,17.0,390.0,351.95,273.34
2016,7,4,14,45,35.5,329.5,2.9,17.0,359.0,321.72,250.68
2016,7,4,15,0,29.0,305.0,3.0,17.0,328.0,292.42,228.47
2016,7,4,15,15,21.5,271.5,3.05,16.5,288.0,258.96,203.17
2016,7,4,15,30,14.0,238.0,3.1,16.0,248.0,223.65,176.1
2016,7,4,15,45,10.0,215.5,3.2,16.0,222.5,200.45,158.08
2016,7,4,16,0,6.0,193.0,3.3,16.0,197.0,177.84,140.38
2016,7,4,16,15,3.0,166.5,3.35,16.0,168.5,152.69,120.48
2016,7,4,16,30,0.0,140.0,3.4,16.0,140.0,128.04,100.82
2016,7,4,16,45,0.0,125.0,3.45,16.0,125.0,114.39,89.95
2016,7,4,17,0,0.0,110.0,3.5,16.0,110.0,100.82,79.02
2016,7,4,17,15,0.0,87.0,3.5,15.5,87.0,80.48,62.43
2016,7,4,17,30,0.0,64.0,3.5,15.0,64.0,59.52,45.06
2016,7,4,17,45,0.0,54.5,3.55,15.0,54.5,50.66,39.6
2016,7,4,18,0,0.0,45.0,3.6,15.0,45.0,41.8,31.73
2016,7,4,18,15,234.5,48.0,3.55,14.5,94.0,34.52,25.22
2016,7,4,18,30,469.0,51.0,3.5,14.0,143.0,38.06,28.18
2016,7,4,18,45,380.0,41.5,3.5,13.5,102.0,31.94,22.35
2016,7,4,19,0,291.0,32.0,3.5,13.0,61.0,25.5,15.64
2016,7,4,19,15,145.5,16.0,3.5,13.0,30.5,12.4,0.0
2016,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.0,16.0,3.65,12.0,27.0,40.87,0.0
2016,7,5,5,30,232.0,32.0,3.7,12.0,54.0,98.08,62.14
2016,7,5,5,45,330.0,43.0,3.75,12.5,94.0,152.68,112.01
2016,7,5,6,0,428.0,54.0,3.8,13.0,134.0,217.81,169.08
2016,7,5,6,15,494.5,61.5,3.8,13.5,180.5,277.28,222.23
2016,7,5,6,30,561.0,69.0,3.8,14.0,227.0,343.31,279.93
2016,7,5,6,45,280.5,79.0,3.8,14.5,158.0,238.74,196.73
2016,7,5,7,0,0.0,89.0,3.8,15.0,89.0,83.81,65.48
2016,7,5,7,15,0.0,110.5,3.8,15.0,110.5,104.81,83.03
2016,7,5,7,30,0.0,132.0,3.8,15.0,132.0,125.85,100.25
2016,7,5,7,45,5.5,158.5,3.8,15.5,161.5,155.83,124.55
2016,7,5,8,0,11.0,185.0,3.8,16.0,191.0,186.31,148.87
2016,7,5,8,15,9.5,190.5,3.8,16.0,196.0,190.34,151.58
2016,7,5,8,30,8.0,196.0,3.8,16.0,201.0,194.33,154.31
2016,7,5,8,45,13.0,222.5,3.85,16.5,231.5,224.94,178.26
2016,7,5,9,0,18.0,249.0,3.9,17.0,262.0,255.84,202.07
2016,7,5,9,15,34.0,291.0,3.9,17.0,317.5,324.36,255.7
2016,7,5,9,30,50.0,333.0,3.9,17.0,373.0,383.64,301.19
2016,7,5,9,45,69.5,363.0,3.9,17.0,420.5,433.83,339.33
2016,7,5,10,0,89.0,393.0,3.9,17.0,468.0,484.33,377.23
2016,7,5,10,15,72.5,394.5,3.95,17.0,456.5,469.07,364.5
2016,7,5,10,30,56.0,396.0,4.0,17.0,445.0,453.2,351.61
2016,7,5,10,45,151.5,423.0,4.1,17.5,562.0,587.78,454.05
2016,7,5,11,0,247.0,450.0,4.2,18.0,679.0,721.02,551.4
2016,7,5,11,15,342.5,422.0,4.25,18.0,744.5,784.72,599.02
2016,7,5,11,30,438.0,394.0,4.3,18.0,810.0,855.24,650.93
2016,7,5,11,45,318.0,438.5,4.4,18.0,742.0,765.56,583.8
2016,7,5,12,0,198.0,483.0,4.5,18.0,674.0,676.36,516.63
2016,7,5,12,15,326.0,443.5,4.6,18.0,758.0,760.84,582.29
2016,7,5,12,30,454.0,404.0,4.7,18.0,842.0,837.44,640.4
2016,7,5,12,45,268.5,430.0,4.8,18.0,689.0,671.5,516.57
2016,7,5,13,0,83.0,456.0,4.9,18.0,536.0,509.38,392.34
2016,7,5,13,15,107.5,457.5,5.0,17.5,559.0,526.39,407.47
2016,7,5,13,30,132.0,459.0,5.1,17.0,582.0,543.94,422.33
2016,7,5,13,45,233.0,432.5,5.25,17.0,643.0,591.09,460.91
2016,7,5,14,0,334.0,406.0,5.4,17.0,704.0,631.05,493.4
2016,7,5,14,15,228.0,406.0,5.5,17.0,607.0,536.67,420.42
2016,7,5,14,30,122.0,406.0,5.6,17.0,510.0,451.02,353.53
2016,7,5,14,45,97.0,380.0,5.7,17.0,461.0,404.48,317.87
2016,7,5,15,0,72.0,354.0,5.8,17.0,412.0,359.62,283.13
2016,7,5,15,15,46.0,306.0,5.85,17.0,342.5,298.33,235.29
2016,7,5,15,30,20.0,258.0,5.9,17.0,273.0,243.99,192.56
2016,7,5,15,45,15.5,233.5,6.0,17.0,245.0,218.4,172.56
2016,7,5,16,0,11.0,209.0,6.1,17.0,217.0,193.49,152.95
2016,7,5,16,15,9.0,194.0,6.15,16.5,200.0,178.14,141.21
2016,7,5,16,30,7.0,179.0,6.2,16.0,183.0,163.07,129.59
2016,7,5,16,45,3.5,162.5,6.3,16.0,164.5,146.75,116.69
2016,7,5,17,0,0.0,146.0,6.4,16.0,146.0,130.91,104.13
2016,7,5,17,15,0.0,126.5,6.45,15.5,126.5,113.46,90.11
2016,7,5,17,30,0.0,107.0,6.5,15.0,107.0,96.2,76.03
2016,7,5,17,45,0.0,91.0,6.55,14.5,91.0,82.17,67.65
2016,7,5,18,0,0.0,75.0,6.6,14.0,75.0,68.26,55.43
2016,7,5,18,15,230.0,64.5,6.55,13.5,109.5,46.77,36.24
2016,7,5,18,30,460.0,54.0,6.5,13.0,144.0,40.75,30.66
2016,7,5,18,45,361.5,44.5,6.45,13.0,102.5,34.74,24.82
2016,7,5,19,0,263.0,35.0,6.4,13.0,61.0,27.31,17.08
2016,7,5,19,15,131.5,17.5,6.35,12.5,30.5,13.72,0.0
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,14.5,6.35,12.0,27.0,43.34,0.0
2016,7,6,5,30,271.0,29.0,6.3,12.0,54.0,104.45,65.13
2016,7,6,5,45,369.0,38.0,6.3,12.5,94.0,158.41,115.76
2016,7,6,6,0,467.0,47.0,6.3,13.0,134.0,223.36,173.52
2016,7,6,6,15,530.0,54.0,6.15,13.0,180.0,282.73,227.92
2016,7,6,6,30,593.0,61.0,6.0,13.0,226.0,348.34,286.88
2016,7,6,6,45,296.5,81.0,5.85,13.5,163.5,248.96,206.93
2016,7,6,7,0,0.0,101.0,5.7,14.0,101.0,95.94,76.07
2016,7,6,7,15,8.5,132.5,5.55,14.5,137.0,132.42,106.6
2016,7,6,7,30,17.0,164.0,5.4,15.0,173.0,169.84,137.31
2016,7,6,7,45,31.0,192.0,5.25,15.5,209.0,216.39,175.13
2016,7,6,8,0,45.0,220.0,5.1,16.0,245.0,257.15,207.57
2016,7,6,8,15,84.0,252.5,5.0,16.0,304.0,323.32,261.0
2016,7,6,8,30,123.0,285.0,4.9,16.0,363.0,403.13,324.07
2016,7,6,8,45,117.5,305.5,4.8,16.5,384.5,423.7,338.06
2016,7,6,9,0,112.0,326.0,4.7,17.0,406.0,431.64,342.39
2016,7,6,9,15,494.0,212.0,4.65,17.0,594.0,693.92,552.18
2016,7,6,9,30,876.0,98.0,4.6,17.0,782.0,932.14,724.8
2016,7,6,9,45,491.5,248.5,4.55,17.5,635.5,751.94,587.89
2016,7,6,10,0,107.0,399.0,4.5,18.0,489.0,508.37,394.32
2016,7,6,10,15,96.0,408.5,4.55,18.0,491.5,507.22,393.52
2016,7,6,10,30,85.0,418.0,4.6,18.0,494.0,505.38,391.29
2016,7,6,10,45,78.0,424.5,4.65,18.0,496.0,503.8,389.51
2016,7,6,11,0,71.0,431.0,4.7,18.0,498.0,501.76,387.43
2016,7,6,11,15,54.0,414.5,4.8,18.0,466.0,465.6,359.76
2016,7,6,11,30,37.0,398.0,4.9,18.0,434.0,429.62,332.14
2016,7,6,11,45,35.0,396.0,5.0,18.0,430.5,423.42,327.48
2016,7,6,12,0,33.0,394.0,5.1,18.0,427.0,417.06,322.64
2016,7,6,12,15,35.0,398.5,5.25,18.0,433.0,420.82,325.71
2016,7,6,12,30,37.0,403.0,5.4,18.0,439.0,424.19,328.49
2016,7,6,12,45,37.5,402.0,5.6,18.0,438.5,420.44,325.92
2016,7,6,13,0,38.0,401.0,5.8,18.0,438.0,416.46,323.22
2016,7,6,13,15,35.0,387.0,5.9,18.0,420.5,396.93,308.49
2016,7,6,13,30,32.0,373.0,6.0,18.0,403.0,377.69,293.97
2016,7,6,13,45,29.5,358.5,6.15,18.0,386.0,358.73,279.67
2016,7,6,14,0,27.0,344.0,6.3,18.0,369.0,340.09,265.56
2016,7,6,14,15,39.5,356.0,6.35,17.5,391.0,356.51,279.43
2016,7,6,14,30,52.0,368.0,6.4,17.0,413.0,371.27,291.94
2016,7,6,14,45,57.5,358.0,6.45,17.0,405.5,360.62,284.03
2016,7,6,15,0,63.0,348.0,6.5,17.0,398.0,349.34,275.59
2016,7,6,15,15,64.5,331.0,6.5,17.0,380.0,329.35,260.17
2016,7,6,15,30,66.0,314.0,6.5,17.0,362.0,309.26,244.54
2016,7,6,15,45,95.5,302.0,6.5,17.0,366.5,304.96,241.11
2016,7,6,16,0,125.0,290.0,6.5,17.0,371.0,292.94,230.99
2016,7,6,16,15,122.0,267.0,6.5,16.5,341.5,262.72,206.84
2016,7,6,16,30,119.0,244.0,6.5,16.0,312.0,233.07,182.93
2016,7,6,16,45,124.5,221.5,6.55,16.0,286.5,206.09,160.44
2016,7,6,17,0,130.0,199.0,6.6,16.0,261.0,178.76,137.87
2016,7,6,17,15,100.5,174.5,6.6,15.5,219.5,146.85,113.96
2016,7,6,17,30,71.0,150.0,6.6,15.0,178.0,124.59,98.62
2016,7,6,17,45,64.5,129.5,6.6,15.0,152.0,106.31,88.81
2016,7,6,18,0,58.0,109.0,6.6,15.0,126.0,90.65,75.02
2016,7,6,18,15,278.0,78.0,6.45,14.5,135.0,57.14,45.29
2016,7,6,18,30,498.0,47.0,6.3,14.0,144.0,34.69,25.15
2016,7,6,18,45,407.0,38.5,6.2,13.5,103.0,29.32,20.02
2016,7,6,19,0,316.0,30.0,6.1,13.0,62.0,23.69,14.04
2016,7,6,19,15,158.0,15.0,5.95,13.0,31.0,11.55,0.0
2016,7,6,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,13.5,5.1,12.0,26.5,43.68,0.0
2016,7,7,5,30,291.0,27.0,5.0,12.0,53.0,106.75,65.45
2016,7,7,5,45,387.0,35.5,4.95,12.5,93.0,160.51,116.66
2016,7,7,6,0,483.0,44.0,4.9,13.0,133.0,225.08,174.13
2016,7,7,6,15,544.5,50.5,4.85,13.0,179.5,284.05,228.13
2016,7,7,6,30,606.0,57.0,4.8,13.0,226.0,349.11,286.45
2016,7,7,6,45,303.0,74.5,4.75,13.5,159.0,244.52,202.83
2016,7,7,7,0,0.0,92.0,4.7,14.0,92.0,86.87,68.37
2016,7,7,7,15,0.0,115.0,4.7,14.0,115.0,109.42,87.28
2016,7,7,7,30,0.0,138.0,4.7,14.0,138.0,132.01,105.87
2016,7,7,7,45,5.0,160.0,4.75,14.5,162.5,157.08,126.21
2016,7,7,8,0,10.0,182.0,4.8,15.0,187.0,182.58,146.61
2016,7,7,8,15,12.5,199.5,4.8,15.0,207.0,201.91,161.96
2016,7,7,8,30,15.0,217.0,4.8,15.0,227.0,221.4,177.32
2016,7,7,8,45,15.0,227.5,4.85,15.5,238.0,231.78,184.84
2016,7,7,9,0,15.0,238.0,4.9,16.0,249.0,242.14,192.32
2016,7,7,9,15,26.0,277.0,4.95,16.0,297.0,302.34,239.96
2016,7,7,9,30,37.0,316.0,5.0,16.0,345.0,353.51,279.79
2016,7,7,9,45,146.5,355.0,5.1,16.5,477.0,511.46,404.14
2016,7,7,10,0,256.0,394.0,5.2,17.0,609.0,672.95,526.19
2016,7,7,10,15,208.5,415.0,5.25,17.0,594.0,637.7,497.32
2016,7,7,10,30,161.0,436.0,5.3,17.0,579.0,612.53,476.48
2016,7,7,10,45,124.0,438.5,5.35,17.0,550.0,576.7,448.25
2016,7,7,11,0,87.0,441.0,5.4,17.0,521.0,528.39,410.63
2016,7,7,11,15,62.5,420.0,5.45,17.0,478.5,479.92,373.27
2016,7,7,11,30,38.0,399.0,5.5,17.0,436.0,431.74,335.84
2016,7,7,11,45,40.5,400.5,5.55,17.0,439.5,433.51,337.33
2016,7,7,12,0,43.0,402.0,5.6,17.0,443.0,434.94,338.47
2016,7,7,12,15,50.0,420.5,5.6,17.0,469.0,457.16,355.46
2016,7,7,12,30,57.0,439.0,5.6,17.0,495.0,478.49,371.68
2016,7,7,12,45,72.0,448.5,5.65,17.0,518.0,497.47,386.56
2016,7,7,13,0,87.0,458.0,5.7,17.0,541.0,515.16,400.43
2016,7,7,13,15,64.5,427.5,5.7,17.0,488.5,460.98,358.94
2016,7,7,13,30,42.0,397.0,5.7,17.0,436.0,408.6,318.67
2016,7,7,13,45,31.0,354.5,5.7,17.0,383.0,356.3,278.53
2016,7,7,14,0,20.0,312.0,5.7,17.0,330.0,304.86,238.66
2016,7,7,14,15,52.5,352.5,5.7,17.0,397.5,362.76,284.8
2016,7,7,14,30,85.0,393.0,5.7,17.0,465.0,415.74,326.34
2016,7,7,14,45,87.5,378.0,5.7,17.0,449.5,396.97,312.01
2016,7,7,15,0,90.0,363.0,5.7,17.0,434.0,377.91,297.51
2016,7,7,15,15,56.5,313.0,5.7,17.0,357.0,309.95,244.4
2016,7,7,15,30,23.0,263.0,5.7,17.0,280.0,249.81,197.11
2016,7,7,15,45,15.0,229.5,5.75,17.0,240.5,214.75,169.58
2016,7,7,16,0,7.0,196.0,5.8,17.0,201.0,180.82,142.74
2016,7,7,16,15,6.5,186.0,5.8,16.5,190.5,170.55,135.06
2016,7,7,16,30,6.0,176.0,5.8,16.0,180.0,160.3,127.32
2016,7,7,16,45,7.5,167.0,5.85,16.0,171.0,151.25,120.21
2016,7,7,17,0,9.0,158.0,5.9,16.0,162.0,141.88,112.78
2016,7,7,17,15,358.0,111.5,5.9,15.5,249.5,110.38,73.42
2016,7,7,17,30,707.0,65.0,5.9,15.0,337.0,63.3,35.98
2016,7,7,17,45,668.5,60.5,5.95,14.5,287.5,43.74,33.5
2016,7,7,18,0,630.0,56.0,6.0,14.0,238.0,41.91,31.94
2016,7,7,18,15,572.0,50.0,5.9,13.5,191.0,35.29,25.99
2016,7,7,18,30,514.0,44.0,5.8,13.0,144.0,32.19,23.05
2016,7,7,18,45,428.0,36.0,5.75,13.0,103.0,27.17,18.17
2016,7,7,19,0,342.0,28.0,5.7,13.0,62.0,21.89,12.5
2016,7,7,19,15,171.0,14.0,5.6,12.5,31.0,10.69,0.0
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.0,5.15,12.5,26.0,44.1,0.0
2016,7,8,5,30,319.0,24.0,5.1,13.0,52.0,109.65,65.6
2016,7,8,5,45,411.0,31.5,5.05,13.5,91.5,162.46,116.97
2016,7,8,6,0,503.0,39.0,5.0,14.0,131.0,225.71,173.52
2016,7,8,6,15,562.0,44.5,4.95,14.0,176.5,282.33,225.68
2016,7,8,6,30,621.0,50.0,4.9,14.0,222.0,346.06,282.95
2016,7,8,6,45,310.5,83.0,4.85,14.5,169.0,257.96,213.15
2016,7,8,7,0,0.0,116.0,4.8,15.0,116.0,111.44,88.74
2016,7,8,7,15,15.0,144.0,4.75,15.0,151.0,148.4,119.78
2016,7,8,7,30,30.0,172.0,4.7,15.0,186.0,194.17,157.58
2016,7,8,7,45,48.5,200.0,4.7,15.5,226.0,237.56,192.66
2016,7,8,8,0,67.0,228.0,4.7,16.0,266.0,282.4,228.33
2016,7,8,8,15,61.5,246.0,4.65,16.5,283.0,298.81,240.05
2016,7,8,8,30,56.0,264.0,4.6,17.0,300.0,314.6,251.17
2016,7,8,8,45,76.5,292.5,4.6,17.5,345.5,363.38,288.81
2016,7,8,9,0,97.0,321.0,4.6,18.0,391.0,413.15,326.5
2016,7,8,9,15,153.5,343.5,4.6,18.0,460.0,502.0,395.07
2016,7,8,9,30,210.0,366.0,4.6,18.0,529.0,581.3,455.08
2016,7,8,9,45,550.0,228.0,4.65,18.0,682.0,790.67,619.02
2016,7,8,10,0,890.0,90.0,4.7,18.0,835.0,969.09,745.63
2016,7,8,10,15,896.0,91.0,4.7,18.0,863.0,987.68,756.27
2016,7,8,10,30,902.0,92.0,4.7,18.0,891.0,1003.05,765.85
2016,7,8,10,45,561.0,273.0,4.75,18.5,774.0,868.61,667.7
2016,7,8,11,0,220.0,454.0,4.8,19.0,657.0,687.52,525.66
2016,7,8,11,15,324.5,424.0,4.8,19.0,729.0,769.35,588.36
2016,7,8,11,30,429.0,394.0,4.8,19.0,801.0,847.02,645.72
2016,7,8,11,45,448.5,397.5,4.85,19.0,826.0,862.26,656.35
2016,7,8,12,0,468.0,401.0,4.9,19.0,851.0,875.0,665.61
2016,7,8,12,15,696.5,247.5,4.95,19.0,917.0,934.01,714.76
2016,7,8,12,30,925.0,94.0,5.0,19.0,983.0,971.65,741.02
2016,7,8,12,45,918.0,98.0,5.05,19.0,975.0,946.99,724.12
2016,7,8,13,0,911.0,102.0,5.1,19.0,967.0,919.51,705.6
2016,7,8,13,15,609.5,268.5,5.1,19.0,843.5,794.7,614.72
2016,7,8,13,30,308.0,435.0,5.1,19.0,720.0,671.4,516.65
2016,7,8,13,45,240.5,436.5,5.2,19.0,656.5,602.76,465.53
2016,7,8,14,0,173.0,438.0,5.3,19.0,593.0,537.76,416.19
2016,7,8,14,15,193.0,422.0,5.35,19.0,589.0,526.26,408.55
2016,7,8,14,30,213.0,406.0,5.4,19.0,585.0,512.83,399.07
2016,7,8,14,45,170.0,389.0,5.5,19.0,528.5,456.9,356.26
2016,7,8,15,0,127.0,372.0,5.6,19.0,472.0,404.91,316.23
2016,7,8,15,15,121.0,351.5,5.6,18.5,443.0,373.82,292.95
2016,7,8,15,30,115.0,331.0,5.6,18.0,414.0,343.45,269.85
2016,7,8,15,45,225.5,297.0,5.6,18.0,446.5,352.36,276.13
2016,7,8,16,0,336.0,263.0,5.6,18.0,479.0,345.13,267.81
2016,7,8,16,15,178.5,233.0,5.5,18.0,347.0,254.21,197.21
2016,7,8,16,30,21.0,203.0,5.4,18.0,215.0,186.59,147.02
2016,7,8,16,45,15.0,180.5,5.35,18.0,188.5,163.78,129.12
2016,7,8,17,0,9.0,158.0,5.3,18.0,162.0,141.87,111.84
2016,7,8,17,15,4.5,128.5,5.25,17.5,130.5,115.42,90.8
2016,7,8,17,30,0.0,99.0,5.2,17.0,99.0,89.71,69.99
2016,7,8,17,45,0.0,84.5,5.2,16.5,84.5,76.89,62.46
2016,7,8,18,0,0.0,70.0,5.2,16.0,70.0,64.13,51.34
2016,7,8,18,15,255.5,56.5,5.05,15.5,106.0,40.91,30.74
2016,7,8,18,30,511.0,43.0,4.9,15.0,142.0,31.38,22.12
2016,7,8,18,45,424.0,35.0,4.8,15.0,101.5,26.32,17.26
2016,7,8,19,0,337.0,27.0,4.7,15.0,61.0,21.0,11.6
2016,7,8,19,15,168.5,13.5,4.6,14.5,30.5,10.28,0.0
2016,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,160.0,11.5,1.9,13.5,25.5,38.22,0.0
2016,7,9,5,30,320.0,23.0,1.9,14.0,51.0,108.36,63.3
2016,7,9,5,45,412.0,31.0,1.95,14.5,90.0,161.81,115.29
2016,7,9,6,0,504.0,39.0,2.0,15.0,129.0,225.62,171.51
2016,7,9,6,15,563.5,44.0,2.1,15.0,175.0,281.88,222.51
2016,7,9,6,30,623.0,49.0,2.2,15.0,221.0,345.32,278.49
2016,7,9,6,45,348.0,96.5,2.35,15.5,196.0,291.95,238.3
2016,7,9,7,0,73.0,144.0,2.5,16.0,171.0,187.91,152.21
2016,7,9,7,15,55.0,159.5,2.6,16.0,182.0,195.91,158.66
2016,7,9,7,30,37.0,175.0,2.7,16.0,193.0,202.14,163.04
2016,7,9,7,45,41.5,197.0,2.8,16.5,218.5,229.47,184.48
2016,7,9,8,0,46.0,219.0,2.9,17.0,244.0,257.05,205.72
2016,7,9,8,15,39.5,232.0,3.0,17.0,255.0,266.42,212.35
2016,7,9,8,30,33.0,245.0,3.1,17.0,266.0,275.24,218.52
2016,7,9,8,45,24.0,242.0,3.25,17.5,258.0,254.27,200.83
2016,7,9,9,0,15.0,239.0,3.4,18.0,250.0,243.23,191.07
2016,7,9,9,15,48.0,296.0,3.5,18.0,333.0,342.78,269.35
2016,7,9,9,30,81.0,353.0,3.6,18.0,416.0,434.54,339.52
2016,7,9,9,45,64.0,355.5,3.7,18.0,407.0,420.99,327.82
2016,7,9,10,0,47.0,358.0,3.8,18.0,398.0,406.66,315.95
2016,7,9,10,15,94.5,395.5,3.9,18.0,478.5,492.32,381.69
2016,7,9,10,30,142.0,433.0,4.0,18.0,559.0,590.75,454.98
2016,7,9,10,45,87.0,402.0,4.1,18.5,480.0,489.7,377.41
2016,7,9,11,0,32.0,371.0,4.2,19.0,401.0,400.83,308.45
2016,7,9,11,15,56.5,411.5,4.35,19.0,465.0,465.39,357.91
2016,7,9,11,30,81.0,452.0,4.5,19.0,529.0,529.08,405.62
2016,7,9,11,45,138.0,466.5,4.65,19.0,599.0,607.0,464.57
2016,7,9,12,0,195.0,481.0,4.8,19.0,669.0,672.27,513.64
2016,7,9,12,15,120.5,451.0,4.95,18.5,567.0,563.69,433.27
2016,7,9,12,30,46.0,421.0,5.1,18.0,465.0,450.66,347.95
2016,7,9,12,45,61.0,435.5,5.3,18.0,494.0,474.95,367.39
2016,7,9,13,0,76.0,450.0,5.5,18.0,523.0,497.89,385.38
2016,7,9,13,15,73.5,441.0,5.65,18.0,510.5,481.83,373.53
2016,7,9,13,30,71.0,432.0,5.8,18.0,498.0,465.8,361.79
2016,7,9,13,45,502.5,260.0,5.95,18.0,708.5,652.13,515.43
2016,7,9,14,0,934.0,88.0,6.1,18.0,919.0,796.05,627.73
2016,7,9,14,15,930.5,87.5,6.2,17.5,893.5,753.65,597.88
2016,7,9,14,30,927.0,87.0,6.3,17.0,868.0,709.17,566.49
2016,7,9,14,45,922.0,86.0,6.4,17.0,836.5,661.4,528.75
2016,7,9,15,0,917.0,85.0,6.5,17.0,805.0,612.09,488.84
2016,7,9,15,15,909.5,83.5,6.55,17.0,767.5,559.68,445.33
2016,7,9,15,30,902.0,82.0,6.6,17.0,730.0,506.44,399.94
2016,7,9,15,45,617.5,172.5,6.65,17.0,604.0,407.6,319.11
2016,7,9,16,0,333.0,263.0,6.7,17.0,478.0,344.1,268.7
2016,7,9,16,15,590.5,169.0,6.7,16.5,514.5,322.13,243.79
2016,7,9,16,30,848.0,75.0,6.7,16.0,551.0,282.5,199.58
2016,7,9,16,45,826.0,73.0,6.75,16.0,501.5,226.43,149.02
2016,7,9,17,0,804.0,71.0,6.8,16.0,452.0,166.7,98.32
2016,7,9,17,15,776.0,67.5,6.7,15.5,401.0,113.3,59.56
2016,7,9,17,30,748.0,64.0,6.6,15.0,350.0,63.25,35.46
2016,7,9,17,45,707.0,60.0,6.55,15.0,299.0,43.51,33.23
2016,7,9,18,0,666.0,56.0,6.5,15.0,248.0,42.08,31.95
2016,7,9,18,15,607.5,50.5,6.35,14.5,199.5,39.23,29.38
2016,7,9,18,30,549.0,45.0,6.2,14.0,151.0,33.18,23.8
2016,7,9,18,45,454.5,37.0,6.1,14.0,107.5,28.17,18.94
2016,7,9,19,0,360.0,29.0,6.0,14.0,64.0,22.93,13.18
2016,7,9,19,15,180.0,14.5,5.95,13.5,32.0,11.19,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,15,156.0,12.5,5.5,12.5,26.0,38.33,0.0
2016,7,10,5,30,312.0,25.0,5.5,13.0,52.0,108.11,62.59
2016,7,10,5,45,413.0,33.5,5.5,13.5,93.0,164.59,118.21
2016,7,10,6,0,514.0,42.0,5.5,14.0,134.0,232.04,178.26
2016,7,10,6,15,577.0,48.0,5.5,14.0,181.5,292.6,233.89
2016,7,10,6,30,640.0,54.0,5.5,14.0,229.0,358.05,292.89
2016,7,10,6,45,684.0,58.0,5.55,14.5,279.5,419.04,346.48
2016,7,10,7,0,728.0,62.0,5.6,15.0,330.0,483.38,401.12
2016,7,10,7,15,758.5,65.5,5.6,15.5,381.0,542.02,449.38
2016,7,10,7,30,789.0,69.0,5.6,16.0,432.0,601.98,497.1
2016,7,10,7,45,812.5,71.5,5.65,16.5,482.5,652.5,535.42
2016,7,10,8,0,836.0,74.0,5.7,17.0,533.0,707.07,574.73
2016,7,10,8,15,853.0,76.5,5.65,17.0,581.0,756.29,609.99
2016,7,10,8,30,870.0,79.0,5.6,17.0,629.0,804.38,643.89
2016,7,10,8,45,884.5,80.0,5.6,17.5,673.5,847.23,672.4
2016,7,10,9,0,899.0,81.0,5.6,18.0,718.0,888.24,699.18
2016,7,10,9,15,909.0,83.0,5.6,18.0,758.0,924.19,723.39
2016,7,10,9,30,919.0,85.0,5.6,18.0,798.0,957.55,745.63
2016,7,10,9,45,923.0,88.5,5.65,18.5,832.0,984.05,761.77
2016,7,10,10,0,927.0,92.0,5.7,19.0,866.0,1007.31,775.62
2016,7,10,10,15,933.0,93.0,5.8,19.0,895.0,1026.48,788.51
2016,7,10,10,30,939.0,94.0,5.9,19.0,924.0,1042.3,799.18
2016,7,10,10,45,943.5,95.0,6.0,19.0,946.5,1053.14,806.51
2016,7,10,11,0,948.0,96.0,6.1,19.0,969.0,1060.42,811.5
2016,7,10,11,15,951.0,96.5,6.2,19.0,984.5,1062.05,812.7
2016,7,10,11,30,954.0,97.0,6.3,19.0,1000.0,1060.04,811.51
2016,7,10,11,45,956.0,97.0,6.45,19.5,1008.0,1052.9,805.59
2016,7,10,12,0,958.0,97.0,6.6,20.0,1016.0,1042.18,797.27
2016,7,10,12,15,958.5,97.0,6.65,20.0,1017.0,1026.49,786.53
2016,7,10,12,30,959.0,97.0,6.7,20.0,1018.0,1007.38,773.47
2016,7,10,12,45,954.0,100.0,6.8,20.0,1010.5,982.79,756.83
2016,7,10,13,0,949.0,103.0,6.9,20.0,1003.0,955.18,738.02
2016,7,10,13,15,946.5,102.5,6.9,20.0,989.0,923.53,715.8
2016,7,10,13,30,944.0,102.0,6.9,20.0,975.0,889.07,691.51
2016,7,10,13,45,941.5,100.5,6.95,20.0,954.5,850.99,664.69
2016,7,10,14,0,939.0,99.0,7.0,20.0,934.0,810.4,635.87
2016,7,10,14,15,933.5,98.0,7.0,20.0,906.5,765.78,603.68
2016,7,10,14,30,928.0,97.0,7.0,20.0,879.0,719.24,569.18
2016,7,10,14,45,921.5,95.0,7.0,20.0,845.5,669.46,529.97
2016,7,10,15,0,915.0,93.0,7.0,20.0,812.0,618.3,488.79
2016,7,10,15,15,905.5,91.5,7.0,19.5,773.0,564.82,445.63
2016,7,10,15,30,896.0,90.0,7.0,19.0,734.0,510.71,400.64
2016,7,10,15,45,883.5,88.0,7.0,19.0,690.0,454.48,351.96
2016,7,10,16,0,871.0,86.0,7.0,19.0,646.0,398.42,302.23
2016,7,10,16,15,854.5,83.5,7.0,19.0,598.5,341.08,250.64
2016,7,10,16,30,838.0,81.0,7.0,19.0,551.0,284.83,199.56
2016,7,10,16,45,815.0,78.0,7.05,19.0,500.5,222.67,144.74
2016,7,10,17,0,792.0,75.0,7.1,19.0,450.0,168.12,98.89
2016,7,10,17,15,762.0,71.5,7.05,18.5,398.5,115.18,61.01
2016,7,10,17,30,732.0,68.0,7.0,18.0,347.0,65.84,37.6
2016,7,10,17,45,688.0,63.5,6.95,17.5,295.5,46.41,35.43
2016,7,10,18,0,644.0,59.0,6.9,17.0,244.0,40.7,30.46
2016,7,10,18,15,582.0,53.0,6.85,16.5,195.5,37.86,27.91
2016,7,10,18,30,520.0,47.0,6.8,16.0,147.0,34.9,25.09
2016,7,10,18,45,421.5,38.5,6.8,16.0,104.0,29.53,19.91
2016,7,10,19,0,323.0,30.0,6.8,16.0,61.0,23.9,13.76
2016,7,10,19,15,161.5,15.0,6.8,15.5,30.5,11.67,0.0
2016,7,10,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,151.0,12.5,4.0,13.0,25.0,37.32,0.0
