Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,30,302.0,25.0,4.0,13.0,50.0,105.19,59.53
2016,7,11,5,45,404.0,33.5,4.05,13.5,90.5,161.71,115.68
2016,7,11,6,0,506.0,42.0,4.1,14.0,131.0,228.91,175.2
2016,7,11,6,15,569.0,47.5,4.1,14.5,178.0,288.42,229.14
2016,7,11,6,30,632.0,53.0,4.1,15.0,225.0,352.87,286.17
2016,7,11,6,45,359.5,98.5,4.1,15.5,200.0,299.58,245.74
2016,7,11,7,0,87.0,144.0,4.1,16.0,175.0,195.8,159.36
2016,7,11,7,15,120.0,167.0,4.1,16.5,217.5,251.54,205.28
2016,7,11,7,30,153.0,190.0,4.1,17.0,260.0,302.96,246.62
2016,7,11,7,45,159.5,213.0,4.1,17.5,293.5,338.64,274.12
2016,7,11,8,0,166.0,236.0,4.1,18.0,327.0,374.43,301.18
2016,7,11,8,15,512.5,158.5,4.1,18.0,474.5,585.66,472.02
2016,7,11,8,30,859.0,81.0,4.1,18.0,622.0,797.46,629.82
2016,7,11,8,45,871.5,83.0,4.2,18.5,666.0,839.41,656.24
2016,7,11,9,0,884.0,85.0,4.3,19.0,710.0,879.41,682.06
2016,7,11,9,15,894.5,87.0,4.35,19.0,750.0,915.4,705.86
2016,7,11,9,30,905.0,89.0,4.4,19.0,790.0,948.88,727.96
2016,7,11,9,45,903.5,96.0,4.45,19.5,822.5,973.68,742.56
2016,7,11,10,0,902.0,103.0,4.5,20.0,855.0,995.0,754.8
2016,7,11,10,15,593.5,259.0,4.55,20.0,761.0,881.03,673.5
2016,7,11,10,30,285.0,415.0,4.6,20.0,667.0,726.82,554.26
2016,7,11,10,45,406.5,383.5,4.65,20.0,752.5,825.07,628.2
2016,7,11,11,0,528.0,352.0,4.7,20.0,838.0,914.17,693.08
2016,7,11,11,15,516.5,365.5,4.8,20.0,847.5,912.88,691.27
2016,7,11,11,30,505.0,379.0,4.9,20.0,857.0,909.11,688.37
2016,7,11,11,45,357.0,429.0,5.0,20.0,769.0,796.22,605.15
2016,7,11,12,0,209.0,479.0,5.1,20.0,681.0,684.45,521.16
2016,7,11,12,15,207.5,480.0,5.25,20.0,679.5,676.83,516.49
2016,7,11,12,30,206.0,481.0,5.4,20.0,678.0,668.27,510.67
2016,7,11,12,45,277.0,457.0,5.6,20.0,720.5,707.01,541.72
2016,7,11,13,0,348.0,433.0,5.8,20.0,763.0,735.4,565.0
2016,7,11,13,15,643.0,268.0,5.95,20.0,867.0,824.28,638.99
2016,7,11,13,30,938.0,103.0,6.1,20.0,971.0,885.28,685.69
2016,7,11,13,45,935.0,102.0,6.25,20.0,950.0,847.46,659.35
2016,7,11,14,0,932.0,101.0,6.4,20.0,929.0,807.18,631.39
2016,7,11,14,15,708.5,207.5,6.5,20.0,826.0,705.13,553.88
2016,7,11,14,30,485.0,314.0,6.6,20.0,723.0,614.83,481.36
2016,7,11,14,45,434.0,320.5,6.7,20.0,675.5,561.36,439.94
2016,7,11,15,0,383.0,327.0,6.8,20.0,628.0,513.2,402.04
2016,7,11,15,15,442.0,284.5,6.8,19.5,615.0,482.84,379.18
2016,7,11,15,30,501.0,242.0,6.8,19.0,602.0,447.92,351.41
2016,7,11,15,45,683.5,163.5,6.85,19.0,621.5,427.99,332.43
2016,7,11,16,0,866.0,85.0,6.9,19.0,641.0,395.69,300.16
2016,7,11,16,15,849.0,82.5,6.9,18.5,594.0,338.44,249.11
2016,7,11,16,30,832.0,80.0,6.9,18.0,547.0,282.34,198.49
2016,7,11,16,45,811.0,76.5,6.95,18.0,497.0,220.47,143.65
2016,7,11,17,0,790.0,73.0,7.0,18.0,447.0,166.0,97.62
2016,7,11,17,15,760.5,69.5,7.0,17.5,396.0,113.18,59.71
2016,7,11,17,30,731.0,66.0,7.0,17.0,345.0,63.91,36.33
2016,7,11,17,45,691.0,61.5,7.05,17.0,294.0,44.79,34.07
2016,7,11,18,0,651.0,57.0,7.1,17.0,243.0,43.0,32.49
2016,7,11,18,15,591.0,51.0,7.05,16.5,194.5,36.29,26.51
2016,7,11,18,30,531.0,45.0,7.0,16.0,146.0,33.24,23.62
2016,7,11,18,45,437.0,36.5,6.95,15.5,103.5,27.8,18.45
2016,7,11,19,0,343.0,28.0,6.9,15.0,61.0,22.08,12.27
2016,7,11,19,15,171.5,14.0,6.85,14.5,30.5,10.81,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,15,156.5,12.0,6.55,12.5,24.5,37.61,0.0
2016,7,12,5,30,313.0,24.0,6.6,13.0,49.0,105.95,58.31
2016,7,12,5,45,413.0,32.5,6.65,13.5,89.5,162.77,116.31
2016,7,12,6,0,513.0,41.0,6.7,14.0,130.0,229.71,176.28
2016,7,12,6,15,260.0,66.0,6.7,14.0,111.5,184.92,148.1
2016,7,12,6,30,7.0,91.0,6.7,14.0,93.0,91.46,72.4
2016,7,12,6,45,12.5,110.0,6.7,14.5,114.0,113.12,90.8
2016,7,12,7,0,18.0,129.0,6.7,15.0,135.0,135.3,109.29
2016,7,12,7,15,27.5,151.0,6.7,15.0,162.5,170.16,138.39
2016,7,12,7,30,37.0,173.0,6.7,15.0,190.0,200.21,163.17
2016,7,12,7,45,93.5,204.5,6.7,15.5,254.0,274.17,224.49
2016,7,12,8,0,150.0,236.0,6.7,16.0,318.0,362.74,296.34
2016,7,12,8,15,221.5,250.0,6.65,16.5,383.5,438.35,357.04
2016,7,12,8,30,293.0,264.0,6.6,17.0,449.0,530.19,429.04
2016,7,12,8,45,294.0,285.5,6.6,17.5,482.0,563.85,452.98
2016,7,12,9,0,295.0,307.0,6.6,18.0,515.0,596.46,475.89
2016,7,12,9,15,606.0,198.5,6.55,18.0,657.0,786.63,627.66
2016,7,12,9,30,917.0,90.0,6.5,18.0,799.0,961.14,754.17
2016,7,12,9,45,927.0,90.0,6.5,18.5,834.5,989.49,770.87
2016,7,12,10,0,937.0,90.0,6.5,19.0,870.0,1014.9,786.09
2016,7,12,10,15,943.0,91.5,6.45,19.0,899.0,1034.86,798.67
2016,7,12,10,30,949.0,93.0,6.4,19.0,928.0,1051.41,808.93
2016,7,12,10,45,953.0,93.5,6.35,19.5,950.5,1061.37,813.05
2016,7,12,11,0,957.0,94.0,6.3,20.0,973.0,1067.73,814.77
2016,7,12,11,15,959.5,94.5,6.25,20.0,988.5,1068.93,814.65
2016,7,12,11,30,962.0,95.0,6.2,20.0,1004.0,1066.46,812.13
2016,7,12,11,45,963.0,95.5,6.2,20.0,1011.5,1058.83,806.53
2016,7,12,12,0,964.0,96.0,6.2,20.0,1019.0,1047.6,798.57
2016,7,12,12,15,964.0,96.0,6.2,20.0,1019.5,1031.36,787.24
2016,7,12,12,30,964.0,96.0,6.2,20.0,1020.0,1011.7,773.63
2016,7,12,12,45,953.5,101.5,6.25,20.0,1010.5,984.37,754.99
2016,7,12,13,0,943.0,107.0,6.3,20.0,1001.0,954.21,734.34
2016,7,12,13,15,940.0,106.5,6.35,20.0,986.5,922.26,712.35
2016,7,12,13,30,937.0,106.0,6.4,20.0,972.0,887.53,688.28
2016,7,12,13,45,933.0,105.0,6.45,20.0,950.5,848.9,661.25
2016,7,12,14,0,929.0,104.0,6.5,20.0,929.0,807.89,632.3
2016,7,12,14,15,923.0,102.5,6.55,20.0,901.0,762.78,600.08
2016,7,12,14,30,917.0,101.0,6.6,20.0,873.0,715.81,565.41
2016,7,12,14,45,909.5,99.5,6.65,20.0,839.0,666.27,526.64
2016,7,12,15,0,902.0,98.0,6.7,20.0,805.0,615.45,485.95
2016,7,12,15,15,891.5,96.0,6.7,19.5,765.5,561.53,442.6
2016,7,12,15,30,881.0,94.0,6.7,19.0,726.0,507.11,397.52
2016,7,12,15,45,868.5,91.5,6.75,19.0,682.5,451.13,349.23
2016,7,12,16,0,856.0,89.0,6.8,19.0,639.0,395.33,299.89
2016,7,12,16,15,839.0,86.5,6.8,18.5,591.5,338.55,249.35
2016,7,12,16,30,822.0,84.0,6.8,18.0,544.0,277.75,195.07
2016,7,12,16,45,801.0,80.0,6.8,18.0,494.0,221.19,144.6
2016,7,12,17,0,780.0,76.0,6.8,18.0,444.0,166.81,98.72
2016,7,12,17,15,750.0,72.5,6.8,17.5,393.0,114.47,61.26
2016,7,12,17,30,720.0,69.0,6.8,17.0,342.0,65.75,38.28
2016,7,12,17,45,680.0,64.0,6.8,17.0,291.5,46.9,35.94
2016,7,12,18,0,640.0,59.0,6.8,17.0,241.0,40.78,30.53
2016,7,12,18,15,578.5,52.5,6.75,16.5,192.5,37.54,27.62
2016,7,12,18,30,517.0,46.0,6.7,16.0,144.0,34.14,24.4
2016,7,12,18,45,420.0,37.5,6.65,15.5,102.0,28.73,19.24
2016,7,12,19,0,323.0,29.0,6.6,15.0,60.0,23.07,12.98
2016,7,12,19,15,161.5,14.5,6.5,14.5,30.0,11.29,0.0
2016,7,12,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,4.85,13.5,23.5,34.6,0.0
2016,7,13,5,30,273.0,25.0,4.8,14.0,47.0,97.4,51.82
2016,7,13,5,45,377.5,34.5,4.75,14.5,87.5,154.71,109.88
2016,7,13,6,0,482.0,44.0,4.7,15.0,128.0,222.25,169.42
2016,7,13,6,15,548.5,51.0,4.6,15.5,175.5,283.56,224.59
2016,7,13,6,30,615.0,58.0,4.5,16.0,223.0,351.56,284.29
2016,7,13,6,45,660.5,63.0,4.45,16.5,273.5,413.05,337.34
2016,7,13,7,0,706.0,68.0,4.4,17.0,324.0,476.69,390.34
2016,7,13,7,15,738.0,72.0,4.3,17.5,375.5,535.9,437.82
2016,7,13,7,30,770.0,76.0,4.2,18.0,427.0,596.59,484.73
2016,7,13,7,45,794.5,79.0,4.15,18.5,477.5,652.08,526.03
2016,7,13,8,0,819.0,82.0,4.1,19.0,528.0,707.67,564.61
2016,7,13,8,15,640.0,149.5,4.1,19.0,517.5,680.23,541.32
2016,7,13,8,30,461.0,217.0,4.1,19.0,507.0,626.98,496.73
2016,7,13,8,45,671.5,155.0,4.15,19.5,610.5,759.49,596.99
2016,7,13,9,0,882.0,93.0,4.2,20.0,714.0,886.38,684.6
2016,7,13,9,15,893.0,94.5,4.25,20.0,754.5,922.25,707.56
2016,7,13,9,30,904.0,96.0,4.3,20.0,795.0,955.62,729.32
2016,7,13,9,45,898.5,105.5,4.35,20.5,826.0,979.3,742.91
2016,7,13,10,0,893.0,115.0,4.4,21.0,857.0,999.26,754.02
2016,7,13,10,15,899.5,116.5,4.45,21.0,886.0,1018.88,766.41
2016,7,13,10,30,906.0,118.0,4.5,21.0,915.0,1035.25,776.84
2016,7,13,10,45,912.0,118.5,4.6,21.5,938.0,1046.71,783.01
2016,7,13,11,0,918.0,119.0,4.7,22.0,961.0,1054.73,786.99
2016,7,13,11,15,921.0,119.5,4.75,22.0,976.5,1056.21,787.82
2016,7,13,11,30,924.0,120.0,4.8,22.0,992.0,1054.15,786.45
2016,7,13,11,45,927.0,119.5,4.9,22.0,1000.5,1047.56,782.62
2016,7,13,12,0,930.0,119.0,5.0,22.0,1009.0,1037.47,776.53
2016,7,13,12,15,930.0,119.0,5.1,22.0,1010.0,1021.53,766.54
2016,7,13,12,30,930.0,119.0,5.2,22.0,1011.0,1002.29,754.34
2016,7,13,12,45,933.0,116.0,5.35,22.0,1005.0,979.73,740.21
2016,7,13,13,0,936.0,113.0,5.5,22.0,999.0,953.94,723.75
2016,7,13,13,15,933.5,112.5,5.65,22.0,985.0,922.56,703.26
2016,7,13,13,30,931.0,112.0,5.8,22.0,971.0,888.39,680.61
2016,7,13,13,45,927.0,111.0,5.95,22.0,950.0,849.91,654.66
2016,7,13,14,0,923.0,110.0,6.1,22.0,929.0,809.06,626.7
2016,7,13,14,15,917.0,108.5,6.2,22.0,901.0,764.12,595.23
2016,7,13,14,30,911.0,107.0,6.3,22.0,873.0,717.34,561.1
2016,7,13,14,45,903.0,105.5,6.4,22.0,839.0,667.67,522.83
2016,7,13,15,0,895.0,104.0,6.5,22.0,805.0,616.78,482.65
2016,7,13,15,15,884.5,102.0,6.55,22.0,766.0,563.12,439.19
2016,7,13,15,30,874.0,100.0,6.6,22.0,727.0,508.96,394.17
2016,7,13,15,45,861.0,97.5,6.65,22.0,683.0,453.03,346.59
2016,7,13,16,0,848.0,95.0,6.7,22.0,639.0,397.34,298.01
2016,7,13,16,15,830.5,92.5,6.7,21.5,591.5,336.04,244.65
2016,7,13,16,30,813.0,90.0,6.7,21.0,544.0,280.32,195.09
2016,7,13,16,45,791.0,86.0,6.7,21.0,494.0,223.98,145.52
2016,7,13,17,0,769.0,82.0,6.7,21.0,444.0,169.95,100.59
2016,7,13,17,15,738.0,78.0,6.65,20.5,393.0,117.7,63.71
2016,7,13,17,30,707.0,74.0,6.6,20.0,342.0,69.22,41.13
2016,7,13,17,45,664.5,68.5,6.55,19.5,291.0,46.06,34.83
2016,7,13,18,0,622.0,63.0,6.5,19.0,240.0,43.98,33.07
2016,7,13,18,15,558.5,56.0,6.4,18.5,191.5,40.47,29.94
2016,7,13,18,30,495.0,49.0,6.3,18.0,143.0,36.79,26.49
2016,7,13,18,45,398.0,39.5,6.25,17.5,100.5,30.6,20.64
2016,7,13,19,0,301.0,30.0,6.2,17.0,58.0,24.09,13.55
2016,7,13,19,15,150.5,15.0,6.15,16.5,29.0,11.79,0.0
2016,7,13,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.0,4.2,13.5,23.5,35.39,0.0
2016,7,14,5,30,290.0,24.0,4.1,14.0,47.0,99.52,50.86
2016,7,14,5,45,398.0,33.0,4.05,14.5,88.0,158.46,111.94
2016,7,14,6,0,506.0,42.0,4.0,15.0,129.0,227.66,172.9
2016,7,14,6,15,572.0,48.5,3.9,15.5,177.0,289.44,228.51
2016,7,14,6,30,638.0,55.0,3.8,16.0,225.0,356.26,287.21
2016,7,14,6,45,457.5,92.5,3.75,16.5,228.0,341.03,278.2
2016,7,14,7,0,277.0,130.0,3.7,17.0,231.0,299.22,244.69
2016,7,14,7,15,534.0,101.0,3.65,17.5,331.0,447.96,366.58
2016,7,14,7,30,791.0,72.0,3.6,18.0,431.0,605.18,490.6
2016,7,14,7,45,510.0,150.0,3.6,18.5,391.5,531.41,428.27
2016,7,14,8,0,229.0,228.0,3.6,19.0,352.0,412.05,329.75
2016,7,14,8,15,551.0,155.5,3.55,19.5,491.0,617.5,492.41
2016,7,14,8,30,873.0,83.0,3.5,20.0,630.0,810.46,631.8
2016,7,14,8,45,887.0,85.0,3.45,20.5,675.0,854.29,658.23
2016,7,14,9,0,901.0,87.0,3.4,21.0,720.0,896.22,683.92
2016,7,14,9,15,554.5,224.5,3.35,21.0,621.5,762.74,586.39
2016,7,14,9,30,208.0,362.0,3.3,21.0,523.0,575.98,441.58
2016,7,14,9,45,564.0,232.0,3.3,21.5,695.0,808.73,617.83
2016,7,14,10,0,920.0,102.0,3.3,22.0,867.0,1011.56,753.63
2016,7,14,10,15,926.5,103.5,3.3,22.0,896.0,1031.73,764.1
2016,7,14,10,30,933.0,105.0,3.3,22.0,925.0,1048.55,774.04
2016,7,14,10,45,701.5,236.0,3.35,22.0,861.5,973.33,723.66
2016,7,14,11,0,470.0,367.0,3.4,22.0,798.0,871.72,648.88
2016,7,14,11,15,709.0,237.5,3.5,22.0,899.5,979.38,729.07
2016,7,14,11,30,948.0,108.0,3.6,22.0,1001.0,1066.24,786.01
2016,7,14,11,45,949.5,108.0,3.7,22.0,1009.0,1058.61,780.69
2016,7,14,12,0,951.0,108.0,3.8,22.0,1017.0,1047.41,773.92
2016,7,14,12,15,583.0,293.0,3.9,22.0,850.5,870.46,652.83
2016,7,14,12,30,215.0,478.0,4.0,22.0,684.0,674.54,505.73
2016,7,14,12,45,230.5,471.5,4.1,22.0,691.0,673.39,506.77
2016,7,14,13,0,246.0,465.0,4.2,22.0,698.0,675.18,508.75
2016,7,14,13,15,210.0,462.0,4.3,22.0,659.0,624.94,472.31
2016,7,14,13,30,174.0,459.0,4.4,22.0,620.0,580.72,440.1
2016,7,14,13,45,226.5,439.5,4.5,22.0,643.5,594.05,451.88
2016,7,14,14,0,279.0,420.0,4.6,22.0,667.0,604.0,460.72
2016,7,14,14,15,222.5,413.5,4.65,21.5,607.0,540.88,414.41
2016,7,14,14,30,166.0,407.0,4.7,21.0,547.0,482.83,371.46
2016,7,14,14,45,130.5,384.5,4.8,21.0,492.0,428.92,330.97
2016,7,14,15,0,95.0,362.0,4.9,21.0,437.0,380.44,294.2
2016,7,14,15,15,94.5,343.0,4.95,21.0,414.0,355.8,275.69
2016,7,14,15,30,94.0,324.0,5.0,21.0,391.0,331.24,256.97
2016,7,14,15,45,60.5,282.5,5.05,21.0,325.0,274.49,213.23
2016,7,14,16,0,27.0,241.0,5.1,21.0,259.0,222.0,172.7
2016,7,14,16,15,18.5,212.0,5.1,20.5,224.0,196.28,153.14
2016,7,14,16,30,10.0,183.0,5.1,20.0,189.0,167.12,130.67
2016,7,14,16,45,7.0,166.5,5.15,20.0,171.0,150.64,117.85
2016,7,14,17,0,4.0,150.0,5.2,20.0,153.0,134.58,105.3
2016,7,14,17,15,2.0,122.0,5.15,19.5,123.5,109.83,85.63
2016,7,14,17,30,0.0,94.0,5.1,19.0,94.0,85.51,65.97
2016,7,14,17,45,0.0,79.5,5.1,18.5,79.5,72.69,58.31
2016,7,14,18,0,0.0,65.0,5.1,18.0,65.0,59.88,47.19
2016,7,14,18,15,236.0,58.0,5.0,17.5,102.0,42.15,31.54
2016,7,14,18,30,472.0,51.0,4.9,17.0,139.0,38.61,28.2
2016,7,14,18,45,371.5,41.0,4.85,16.5,97.5,32.04,21.97
2016,7,14,19,0,271.0,31.0,4.8,16.0,56.0,25.13,14.32
2016,7,14,19,15,135.5,15.5,4.7,15.5,28.0,12.3,0.0
2016,7,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,96.5,13.5,2.05,13.0,21.0,28.71,0.0
2016,7,15,5,30,193.0,27.0,2.0,13.0,42.0,80.06,39.41
2016,7,15,5,45,298.5,39.0,2.0,13.5,80.5,136.69,97.15
2016,7,15,6,0,404.0,51.0,2.0,14.0,119.0,202.76,154.5
2016,7,15,6,15,202.0,61.5,1.9,14.0,95.5,149.93,118.52
2016,7,15,6,30,0.0,72.0,1.8,14.0,72.0,68.43,52.77
2016,7,15,6,45,0.0,89.0,1.75,14.5,89.0,84.96,66.8
2016,7,15,7,0,0.0,106.0,1.7,15.0,106.0,101.47,80.42
2016,7,15,7,15,5.0,129.5,1.65,15.0,132.0,127.69,102.1
2016,7,15,7,30,10.0,153.0,1.6,15.0,158.0,154.38,123.84
2016,7,15,7,45,7.5,161.5,1.6,15.5,165.5,160.76,128.29
2016,7,15,8,0,5.0,170.0,1.6,16.0,173.0,167.01,132.6
2016,7,15,8,15,16.0,202.0,1.6,16.0,212.0,207.6,165.12
2016,7,15,8,30,27.0,234.0,1.6,16.0,251.0,259.03,205.54
2016,7,15,8,45,58.0,274.5,1.6,16.5,314.5,328.81,259.56
2016,7,15,9,0,89.0,315.0,1.6,17.0,378.0,400.45,313.42
2016,7,15,9,15,257.5,307.0,1.55,17.0,502.5,569.96,442.62
2016,7,15,9,30,426.0,299.0,1.5,17.0,627.0,735.68,561.76
2016,7,15,9,45,657.5,207.5,1.5,17.5,740.0,872.49,657.52
2016,7,15,10,0,889.0,116.0,1.5,18.0,853.0,996.57,735.34
2016,7,15,10,15,747.5,202.0,1.5,18.0,836.5,974.37,718.3
2016,7,15,10,30,606.0,288.0,1.5,18.0,820.0,927.96,685.31
2016,7,15,10,45,576.5,314.5,1.55,18.5,831.0,926.21,682.27
2016,7,15,11,0,547.0,341.0,1.6,19.0,842.0,923.12,677.84
2016,7,15,11,15,734.5,231.0,1.65,19.0,915.5,998.64,731.52
2016,7,15,11,30,922.0,121.0,1.7,19.0,989.0,1053.62,766.04
2016,7,15,11,45,924.5,120.5,1.75,19.0,997.5,1046.56,761.31
2016,7,15,12,0,927.0,120.0,1.8,19.0,1006.0,1036.03,755.21
2016,7,15,12,15,927.0,120.0,1.85,19.0,1006.5,1020.13,745.78
2016,7,15,12,30,927.0,120.0,1.9,19.0,1007.0,1000.93,734.28
2016,7,15,12,45,913.5,128.0,2.0,19.0,996.5,973.69,718.17
2016,7,15,13,0,900.0,136.0,2.1,19.0,986.0,943.83,700.2
2016,7,15,13,15,719.0,242.5,2.15,19.0,915.5,867.55,650.0
2016,7,15,13,30,538.0,349.0,2.2,19.0,845.0,788.14,591.63
2016,7,15,13,45,436.5,376.0,2.3,19.0,772.0,707.19,534.47
2016,7,15,14,0,335.0,403.0,2.4,19.0,699.0,631.42,479.66
2016,7,15,14,15,338.0,386.5,2.45,19.0,677.5,600.05,458.06
2016,7,15,14,30,341.0,370.0,2.5,19.0,656.0,567.89,435.18
2016,7,15,14,45,339.0,355.0,2.65,19.0,630.0,533.13,410.16
2016,7,15,15,0,337.0,340.0,2.8,19.0,604.0,498.08,384.36
2016,7,15,15,15,297.5,331.5,2.85,18.5,556.0,448.43,347.23
2016,7,15,15,30,258.0,323.0,2.9,18.0,508.0,402.35,312.33
2016,7,15,15,45,261.5,299.5,3.0,18.0,476.5,366.1,283.92
2016,7,15,16,0,265.0,276.0,3.1,18.0,445.0,329.54,254.55
2016,7,15,16,15,165.5,253.5,3.2,18.0,356.5,266.02,205.75
2016,7,15,16,30,66.0,231.0,3.3,18.0,268.0,214.51,167.42
2016,7,15,16,45,49.0,203.5,3.4,18.0,229.5,182.8,142.8
2016,7,15,17,0,32.0,176.0,3.5,18.0,191.0,153.53,120.15
2016,7,15,17,15,23.0,153.5,3.55,17.5,164.0,136.27,107.2
2016,7,15,17,30,14.0,131.0,3.6,17.0,137.0,114.77,90.59
2016,7,15,17,45,8.5,112.5,3.7,17.0,116.0,98.52,81.23
2016,7,15,18,0,3.0,94.0,3.8,17.0,95.0,82.86,67.54
2016,7,15,18,15,211.0,75.0,3.75,16.5,114.5,58.85,46.38
2016,7,15,18,30,419.0,56.0,3.7,16.0,134.0,43.21,32.34
2016,7,15,18,45,318.0,44.5,3.7,15.5,93.5,34.23,23.94
2016,7,15,19,0,217.0,33.0,3.7,15.0,53.0,25.88,14.84
2016,7,15,19,15,108.5,16.5,3.7,14.5,26.5,13.04,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,97.5,13.5,4.2,13.0,20.5,28.77,0.0
2016,7,16,5,30,195.0,27.0,4.2,13.0,41.0,80.07,37.25
2016,7,16,5,45,305.5,38.0,4.2,13.5,80.0,137.37,97.4
2016,7,16,6,0,416.0,49.0,4.2,14.0,119.0,204.39,156.04
2016,7,16,6,15,488.5,57.0,4.15,14.0,165.5,265.66,211.19
2016,7,16,6,30,561.0,65.0,4.1,14.0,212.0,334.27,271.9
2016,7,16,6,45,280.5,79.5,4.1,14.5,153.0,237.93,195.91
2016,7,16,7,0,0.0,94.0,4.1,15.0,94.0,89.19,70.07
2016,7,16,7,15,4.0,122.0,4.05,15.5,124.0,119.38,95.22
2016,7,16,7,30,8.0,150.0,4.0,16.0,154.0,150.03,120.18
2016,7,16,7,45,10.0,166.5,3.95,16.5,171.5,167.71,134.07
2016,7,16,8,0,12.0,183.0,3.9,17.0,189.0,185.56,147.91
2016,7,16,8,15,30.0,218.5,3.9,17.0,237.0,245.04,195.79
2016,7,16,8,30,48.0,254.0,3.9,17.0,285.0,298.06,237.69
2016,7,16,8,45,453.0,178.5,3.9,17.5,494.5,593.86,476.59
2016,7,16,9,0,858.0,103.0,3.9,18.0,704.0,876.11,682.47
2016,7,16,9,15,870.0,105.5,3.9,18.0,745.0,913.37,705.11
2016,7,16,9,30,882.0,108.0,3.9,18.0,786.0,948.24,727.72
2016,7,16,9,45,887.0,112.0,3.9,18.5,820.0,975.46,743.51
2016,7,16,10,0,892.0,116.0,3.9,19.0,854.0,999.56,757.15
2016,7,16,10,15,899.0,117.5,3.9,19.0,883.5,1019.76,769.58
2016,7,16,10,30,906.0,119.0,3.9,19.0,913.0,1036.71,779.89
2016,7,16,10,45,911.0,120.0,3.95,19.0,936.0,1047.76,786.7
2016,7,16,11,0,916.0,121.0,4.0,19.0,959.0,1055.34,791.34
2016,7,16,11,15,919.5,121.5,4.05,19.0,975.0,1057.37,792.41
2016,7,16,11,30,923.0,122.0,4.1,19.0,991.0,1055.85,791.27
2016,7,16,11,45,925.5,122.0,4.15,19.0,999.5,1049.29,786.89
2016,7,16,12,0,928.0,122.0,4.2,19.0,1008.0,1039.23,780.3
2016,7,16,12,15,928.5,122.0,4.2,19.0,1009.0,1023.78,769.86
2016,7,16,12,30,929.0,122.0,4.2,19.0,1010.0,1005.0,757.29
2016,7,16,12,45,928.0,122.0,4.25,19.0,1003.5,981.59,741.93
2016,7,16,13,0,927.0,122.0,4.3,19.0,997.0,955.1,724.47
2016,7,16,13,15,924.5,121.0,4.35,19.0,983.0,923.38,703.29
2016,7,16,13,30,922.0,120.0,4.4,19.0,969.0,888.91,680.35
2016,7,16,13,45,921.0,117.0,4.45,19.0,949.0,851.16,654.93
2016,7,16,14,0,920.0,114.0,4.5,19.0,929.0,810.84,627.46
2016,7,16,14,15,677.5,221.5,4.55,19.0,812.0,696.49,542.08
2016,7,16,14,30,435.0,329.0,4.6,19.0,695.0,595.1,462.52
2016,7,16,14,45,366.0,340.0,4.7,19.0,639.0,537.14,418.37
2016,7,16,15,0,297.0,351.0,4.8,19.0,583.0,484.37,377.52
2016,7,16,15,15,293.0,332.5,4.85,18.5,551.5,446.94,349.37
2016,7,16,15,30,289.0,314.0,4.9,18.0,520.0,409.73,320.69
2016,7,16,15,45,343.0,279.0,4.95,18.0,509.0,383.85,299.3
2016,7,16,16,0,397.0,244.0,5.0,18.0,498.0,348.84,269.4
2016,7,16,16,15,273.5,243.0,5.0,18.0,411.5,286.75,220.63
2016,7,16,16,30,150.0,242.0,5.0,18.0,325.0,239.32,185.12
2016,7,16,16,45,91.5,209.0,5.05,18.0,258.0,195.16,151.45
2016,7,16,17,0,33.0,176.0,5.1,18.0,191.0,153.6,120.4
2016,7,16,17,15,19.0,150.5,5.1,17.5,159.0,133.59,105.31
2016,7,16,17,30,5.0,125.0,5.1,17.0,127.0,109.98,86.85
2016,7,16,17,45,2.5,106.5,5.15,16.5,107.5,93.94,77.44
2016,7,16,18,0,0.0,88.0,5.2,16.0,88.0,78.24,63.76
2016,7,16,18,15,239.0,69.0,5.2,15.5,113.0,50.56,39.24
2016,7,16,18,30,478.0,50.0,5.2,15.0,138.0,37.9,27.78
2016,7,16,18,45,370.0,40.5,5.2,15.0,96.0,31.76,21.81
2016,7,16,19,0,262.0,31.0,5.2,15.0,54.0,25.32,14.2
2016,7,16,19,15,131.0,15.5,5.2,14.5,27.0,12.24,0.0
2016,7,16,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,5,15,112.0,12.5,6.0,12.0,20.0,30.08,0.0
2016,7,17,5,30,224.0,25.0,6.0,12.0,40.0,84.07,36.44
2016,7,17,5,45,338.5,35.0,6.0,12.5,79.5,143.21,101.36
2016,7,17,6,0,453.0,45.0,6.0,13.0,119.0,212.15,162.51
2016,7,17,6,15,523.5,52.0,6.0,13.5,166.5,273.39,218.29
2016,7,17,6,30,594.0,59.0,6.0,14.0,214.0,341.75,279.36
2016,7,17,6,45,297.0,73.5,6.0,14.5,151.0,239.01,197.72
2016,7,17,7,0,0.0,88.0,6.0,15.0,88.0,83.13,65.05
2016,7,17,7,15,0.0,109.5,6.0,15.0,109.5,104.22,82.72
2016,7,17,7,30,0.0,131.0,6.0,15.0,131.0,125.32,100.11
2016,7,17,7,45,11.5,163.5,6.05,15.5,169.5,165.71,133.35
2016,7,17,8,0,23.0,196.0,6.1,16.0,208.0,207.19,166.97
2016,7,17,8,15,16.5,199.0,6.1,16.0,208.0,205.03,164.47
2016,7,17,8,30,10.0,202.0,6.1,16.0,208.0,202.53,161.73
2016,7,17,8,45,14.0,223.0,6.15,16.5,232.5,226.83,180.74
2016,7,17,9,0,18.0,244.0,6.2,17.0,257.0,251.35,199.67
2016,7,17,9,15,82.5,303.5,6.15,17.0,366.5,383.09,305.56
2016,7,17,9,30,147.0,363.0,6.1,17.0,476.0,520.72,412.79
2016,7,17,9,45,218.0,372.0,6.1,17.5,548.0,599.6,473.12
2016,7,17,10,0,289.0,381.0,6.1,18.0,620.0,693.1,542.98
2016,7,17,10,15,216.0,405.0,6.1,18.0,587.5,636.3,497.31
2016,7,17,10,30,143.0,429.0,6.1,18.0,555.0,589.14,458.88
2016,7,17,10,45,116.5,433.5,6.1,18.0,538.0,565.87,440.12
2016,7,17,11,0,90.0,438.0,6.1,18.0,521.0,529.85,411.81
2016,7,17,11,15,129.0,454.5,6.1,18.0,575.0,595.36,461.87
2016,7,17,11,30,168.0,471.0,6.1,18.0,629.0,647.84,501.51
2016,7,17,11,45,97.0,419.0,6.1,18.0,511.0,509.6,396.09
2016,7,17,12,0,26.0,367.0,6.1,18.0,393.0,384.35,298.54
2016,7,17,12,15,32.0,385.5,6.1,18.0,417.0,406.21,315.66
2016,7,17,12,30,38.0,404.0,6.1,18.0,441.0,427.33,331.86
2016,7,17,12,45,34.5,392.0,6.2,18.0,425.0,409.13,317.97
2016,7,17,13,0,31.0,380.0,6.3,18.0,409.0,391.13,304.31
2016,7,17,13,15,29.5,369.5,6.35,17.5,397.0,376.58,293.85
2016,7,17,13,30,28.0,359.0,6.4,17.0,385.0,362.17,283.46
2016,7,17,13,45,41.5,376.5,6.5,17.0,414.0,385.96,302.54
2016,7,17,14,0,55.0,394.0,6.6,17.0,443.0,408.1,320.21
2016,7,17,14,15,44.0,365.0,6.65,17.0,403.5,368.73,289.74
2016,7,17,14,30,33.0,336.0,6.7,17.0,364.0,330.72,260.26
2016,7,17,14,45,31.5,320.0,6.8,17.0,346.0,311.6,245.63
2016,7,17,15,0,30.0,304.0,6.9,17.0,328.0,292.75,231.13
2016,7,17,15,15,46.0,306.0,6.95,16.5,340.5,298.84,236.88
2016,7,17,15,30,62.0,308.0,7.0,16.0,353.0,302.76,240.69
2016,7,17,15,45,40.5,267.0,7.05,16.0,296.0,253.29,201.41
2016,7,17,16,0,19.0,226.0,7.1,16.0,239.0,210.95,167.81
2016,7,17,16,15,25.0,218.5,7.05,16.0,233.5,203.68,162.1
2016,7,17,16,30,31.0,211.0,7.0,16.0,228.0,190.17,151.14
2016,7,17,16,45,72.0,202.5,7.0,16.0,237.5,186.43,146.67
2016,7,17,17,0,113.0,194.0,7.0,16.0,247.0,172.18,133.36
2016,7,17,17,15,144.5,170.0,6.95,15.5,230.0,146.43,112.14
2016,7,17,17,30,176.0,146.0,6.9,15.0,213.0,117.5,91.5
2016,7,17,17,45,158.0,127.0,6.9,14.5,180.0,99.59,83.09
2016,7,17,18,0,140.0,108.0,6.9,14.0,147.0,85.84,71.03
2016,7,17,18,15,289.0,80.0,6.8,13.5,139.5,59.2,47.23
2016,7,17,18,30,438.0,52.0,6.7,13.0,132.0,39.75,29.63
2016,7,17,18,45,334.0,41.5,6.6,13.0,91.5,32.76,22.84
2016,7,17,19,0,230.0,31.0,6.5,13.0,51.0,24.33,13.34
2016,7,17,19,15,115.0,15.5,6.4,13.0,25.5,14.77,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,4.3,12.0,19.0,29.75,0.0
2016,7,18,5,30,239.0,22.0,4.3,12.0,38.0,83.86,32.89
2016,7,18,5,45,350.0,31.5,4.35,12.5,77.0,142.43,99.91
2016,7,18,6,0,461.0,41.0,4.4,13.0,116.0,210.1,160.1
2016,7,18,6,15,529.0,47.5,4.35,13.5,162.0,270.04,214.58
2016,7,18,6,30,597.0,54.0,4.3,14.0,208.0,336.91,273.98
2016,7,18,6,45,298.5,82.5,4.3,14.5,159.5,250.14,206.06
2016,7,18,7,0,0.0,111.0,4.3,15.0,111.0,106.88,84.95
2016,7,18,7,15,18.0,140.0,4.25,15.0,148.5,146.69,118.48
2016,7,18,7,30,36.0,169.0,4.2,15.0,186.0,195.82,159.13
2016,7,18,7,45,23.0,174.0,4.2,15.5,185.5,184.64,148.85
2016,7,18,8,0,10.0,179.0,4.2,16.0,185.0,180.09,144.03
2016,7,18,8,15,14.5,200.0,4.15,16.0,209.0,204.57,163.57
2016,7,18,8,30,19.0,221.0,4.1,16.0,233.0,229.36,183.11
2016,7,18,8,45,27.0,248.0,4.1,16.5,266.5,274.11,218.06
2016,7,18,9,0,35.0,275.0,4.1,17.0,300.0,309.8,245.28
2016,7,18,9,15,45.0,303.0,4.1,17.0,337.0,348.66,275.19
2016,7,18,9,30,55.0,331.0,4.1,17.0,374.0,387.77,304.95
2016,7,18,9,45,59.5,350.5,4.1,17.0,398.5,412.59,323.34
2016,7,18,10,0,64.0,370.0,4.1,17.0,423.0,437.24,341.54
2016,7,18,10,15,45.5,353.0,4.1,17.0,391.0,400.21,312.21
2016,7,18,10,30,27.0,336.0,4.1,17.0,359.0,363.02,282.86
2016,7,18,10,45,108.0,394.0,4.2,17.5,492.0,515.98,400.53
2016,7,18,11,0,189.0,452.0,4.3,18.0,625.0,656.37,504.14
2016,7,18,11,15,159.0,459.0,4.35,18.0,606.0,630.47,483.36
2016,7,18,11,30,129.0,466.0,4.4,18.0,587.0,603.83,462.83
2016,7,18,11,45,97.0,454.0,4.45,18.0,545.5,545.36,419.08
2016,7,18,12,0,65.0,442.0,4.5,18.0,504.0,498.06,383.16
2016,7,18,12,15,74.5,450.0,4.55,18.0,521.5,511.63,393.76
2016,7,18,12,30,84.0,458.0,4.6,18.0,539.0,524.31,403.48
2016,7,18,12,45,80.5,452.5,4.65,18.0,530.0,510.78,393.43
2016,7,18,13,0,77.0,447.0,4.7,18.0,521.0,497.15,383.42
2016,7,18,13,15,131.5,451.5,4.75,18.0,574.0,547.62,422.92
2016,7,18,13,30,186.0,456.0,4.8,18.0,627.0,588.69,454.83
2016,7,18,13,45,219.0,440.0,4.85,18.0,636.5,589.17,456.25
2016,7,18,14,0,252.0,424.0,4.9,18.0,646.0,587.83,456.33
2016,7,18,14,15,187.0,412.5,4.95,18.0,575.0,514.96,400.77
2016,7,18,14,30,122.0,401.0,5.0,18.0,504.0,448.32,349.53
2016,7,18,14,45,133.5,385.0,5.05,18.0,493.5,431.59,337.44
2016,7,18,15,0,145.0,369.0,5.1,18.0,483.0,413.69,324.06
2016,7,18,15,15,145.5,349.0,5.1,17.5,458.0,385.4,302.85
2016,7,18,15,30,146.0,329.0,5.1,17.0,433.0,357.08,281.27
2016,7,18,15,45,137.0,307.0,5.2,17.0,400.0,323.14,254.52
2016,7,18,16,0,128.0,285.0,5.3,17.0,367.0,290.33,228.39
2016,7,18,16,15,152.0,262.0,5.3,17.0,352.0,268.16,209.74
2016,7,18,16,30,176.0,239.0,5.3,17.0,337.0,243.46,188.47
2016,7,18,16,45,138.0,215.5,5.35,17.0,287.5,203.79,157.24
2016,7,18,17,0,100.0,192.0,5.4,17.0,238.0,174.08,134.78
2016,7,18,17,15,72.5,166.5,5.4,16.5,198.0,143.62,112.02
2016,7,18,17,30,45.0,141.0,5.4,16.0,158.0,116.88,92.44
2016,7,18,17,45,40.0,120.5,5.4,15.5,134.0,99.76,82.87
2016,7,18,18,0,35.0,100.0,5.4,15.0,110.0,83.95,69.05
2016,7,18,18,15,291.5,69.5,5.3,14.5,124.0,51.16,39.91
2016,7,18,18,30,548.0,39.0,5.2,14.0,138.0,31.2,21.96
2016,7,18,18,45,448.5,31.5,5.1,14.0,96.0,23.84,15.0
2016,7,18,19,0,349.0,24.0,5.0,14.0,54.0,18.85,8.82
2016,7,18,19,15,174.5,12.0,4.9,13.5,27.0,11.44,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,15,136.5,10.5,3.65,12.0,19.5,31.88,0.0
2016,7,19,5,30,273.0,21.0,3.7,12.0,39.0,89.61,31.25
2016,7,19,5,45,385.5,29.5,3.75,12.5,78.5,149.66,104.2
2016,7,19,6,0,498.0,38.0,3.8,13.0,118.0,218.56,165.86
2016,7,19,6,15,565.0,44.0,3.8,13.0,165.0,277.89,220.52
2016,7,19,6,30,632.0,50.0,3.8,13.0,212.0,345.81,281.54
2016,7,19,6,45,330.0,89.0,3.8,13.5,175.0,273.07,225.42
2016,7,19,7,0,28.0,128.0,3.8,14.0,138.0,146.16,118.53
2016,7,19,7,15,33.0,148.5,3.8,14.5,162.0,171.51,139.52
2016,7,19,7,30,38.0,169.0,3.8,15.0,186.0,197.24,160.22
2016,7,19,7,45,43.5,191.0,3.8,15.5,213.0,225.36,182.5
2016,7,19,8,0,49.0,213.0,3.8,16.0,240.0,253.81,204.68
2016,7,19,8,15,48.0,232.0,3.85,16.0,260.0,274.21,220.32
2016,7,19,8,30,47.0,251.0,3.9,16.0,280.0,294.37,235.64
2016,7,19,8,45,51.5,273.0,3.95,16.5,307.5,322.23,256.59
2016,7,19,9,0,56.0,295.0,4.0,17.0,335.0,350.15,277.31
2016,7,19,9,15,53.5,310.5,4.05,17.0,350.0,364.65,287.73
2016,7,19,9,30,51.0,326.0,4.1,17.0,365.0,378.79,297.89
2016,7,19,9,45,42.0,328.0,4.15,17.0,361.5,371.9,291.7
2016,7,19,10,0,33.0,330.0,4.2,17.0,358.0,364.62,285.34
2016,7,19,10,15,58.5,370.5,4.25,17.0,421.5,431.72,337.09
2016,7,19,10,30,84.0,411.0,4.3,17.0,485.0,498.99,387.92
2016,7,19,10,45,106.0,430.0,4.35,17.0,525.5,539.75,418.43
2016,7,19,11,0,128.0,449.0,4.4,17.0,566.0,591.98,457.13
2016,7,19,11,15,212.0,447.5,4.4,17.0,645.0,672.17,518.08
2016,7,19,11,30,296.0,446.0,4.4,17.0,724.0,761.34,583.94
2016,7,19,11,45,618.0,273.0,4.45,17.0,859.5,910.91,700.57
2016,7,19,12,0,940.0,100.0,4.5,17.0,995.0,1029.63,783.3
2016,7,19,12,15,940.5,100.0,4.55,17.0,995.5,1014.21,772.21
2016,7,19,12,30,941.0,100.0,4.6,17.0,996.0,995.4,759.85
2016,7,19,12,45,937.0,101.5,4.65,17.5,988.5,970.58,741.92
2016,7,19,13,0,933.0,103.0,4.7,18.0,981.0,942.74,721.95
2016,7,19,13,15,930.5,102.5,4.75,18.0,967.0,911.41,700.9
2016,7,19,13,30,928.0,102.0,4.8,18.0,953.0,877.26,677.76
2016,7,19,13,45,929.0,97.5,4.9,18.0,933.5,839.48,652.16
2016,7,19,14,0,930.0,93.0,5.0,18.0,914.0,798.97,624.32
2016,7,19,14,15,924.5,92.0,5.1,18.0,886.5,754.47,593.21
2016,7,19,14,30,919.0,91.0,5.2,18.0,859.0,708.05,559.82
2016,7,19,14,45,914.5,88.0,5.3,18.0,826.0,658.71,521.69
2016,7,19,15,0,910.0,85.0,5.4,18.0,793.0,607.8,481.28
2016,7,19,15,15,900.5,83.5,5.45,18.0,754.0,554.25,437.49
2016,7,19,15,30,891.0,82.0,5.5,18.0,715.0,500.06,391.92
2016,7,19,15,45,881.0,78.5,5.6,18.0,671.5,443.49,343.26
2016,7,19,16,0,871.0,75.0,5.7,18.0,628.0,386.85,293.17
2016,7,19,16,15,854.5,73.0,5.7,17.5,581.0,329.63,242.04
2016,7,19,16,30,838.0,71.0,5.7,17.0,534.0,273.5,191.22
2016,7,19,16,45,819.0,67.5,5.75,17.0,484.5,216.96,140.56
2016,7,19,17,0,800.0,64.0,5.8,17.0,435.0,162.26,94.48
2016,7,19,17,15,771.5,61.0,5.7,16.5,384.5,103.36,52.21
2016,7,19,17,30,743.0,58.0,5.6,16.0,334.0,53.61,30.44
2016,7,19,17,45,704.5,53.5,5.6,16.0,283.5,38.69,28.82
2016,7,19,18,0,666.0,49.0,5.6,16.0,233.0,36.62,26.96
2016,7,19,18,15,606.0,44.0,5.5,15.5,185.0,33.98,24.54
2016,7,19,18,30,546.0,39.0,5.4,15.0,137.0,31.28,21.92
2016,7,19,18,45,448.5,31.5,5.3,14.5,95.0,23.91,14.99
2016,7,19,19,0,351.0,24.0,5.2,14.0,53.0,18.93,8.65
2016,7,19,19,15,175.5,12.0,5.1,14.0,26.5,11.44,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,5,15,138.5,10.0,4.35,12.0,19.0,31.6,0.0
2016,7,20,5,30,277.0,20.0,4.4,12.0,38.0,88.84,26.27
2016,7,20,5,45,390.5,28.5,4.45,12.5,77.5,149.62,103.63
2016,7,20,6,0,504.0,37.0,4.5,13.0,117.0,219.02,166.11
2016,7,20,6,15,571.5,43.0,4.5,13.5,164.5,278.87,221.08
2016,7,20,6,30,639.0,49.0,4.5,14.0,212.0,347.34,282.26
2016,7,20,6,45,320.5,82.0,4.5,14.5,164.0,260.24,214.5
2016,7,20,7,0,2.0,115.0,4.5,15.0,116.0,112.35,89.59
2016,7,20,7,15,64.0,148.5,4.45,15.0,177.0,190.1,155.44
2016,7,20,7,30,126.0,182.0,4.4,15.0,238.0,277.36,227.81
2016,7,20,7,45,87.0,197.0,4.4,15.5,238.0,262.21,213.67
2016,7,20,8,0,48.0,212.0,4.4,16.0,238.0,252.11,203.51
2016,7,20,8,15,186.0,231.5,4.4,16.0,344.5,391.04,317.63
2016,7,20,8,30,324.0,251.0,4.4,16.0,451.0,541.74,436.75
2016,7,20,8,45,200.5,278.5,4.4,16.5,405.5,466.14,373.06
2016,7,20,9,0,77.0,306.0,4.4,17.0,360.0,380.82,301.86
2016,7,20,9,15,122.0,333.0,4.45,17.0,424.0,463.9,366.77
2016,7,20,9,30,167.0,360.0,4.5,17.0,488.0,536.72,422.33
2016,7,20,9,45,142.0,376.0,4.55,17.5,488.5,532.03,416.12
2016,7,20,10,0,117.0,392.0,4.6,18.0,489.0,525.65,409.01
2016,7,20,10,15,84.5,387.5,4.6,18.0,458.5,475.65,369.95
2016,7,20,10,30,52.0,383.0,4.6,18.0,428.0,437.57,339.69
2016,7,20,10,45,114.0,417.5,4.7,18.5,520.0,547.16,423.03
2016,7,20,11,0,176.0,452.0,4.8,19.0,612.0,643.75,494.32
2016,7,20,11,15,110.0,429.0,4.85,19.0,530.0,550.45,423.27
2016,7,20,11,30,44.0,406.0,4.9,19.0,448.0,446.5,343.74
2016,7,20,11,45,46.5,413.5,4.95,19.0,458.0,454.22,349.83
2016,7,20,12,0,49.0,421.0,5.0,19.0,468.0,461.47,355.26
2016,7,20,12,15,42.0,408.0,5.05,19.0,448.5,438.6,337.89
2016,7,20,12,30,35.0,395.0,5.1,19.0,429.0,415.98,320.75
2016,7,20,12,45,51.0,416.0,5.2,19.0,464.5,448.13,345.71
2016,7,20,13,0,67.0,437.0,5.3,19.0,500.0,478.79,369.3
2016,7,20,13,15,85.0,441.5,5.35,19.0,520.5,493.74,381.17
2016,7,20,13,30,103.0,446.0,5.4,19.0,541.0,507.07,391.84
2016,7,20,13,45,222.0,423.5,5.5,19.0,621.5,576.68,447.54
2016,7,20,14,0,341.0,401.0,5.6,19.0,702.0,634.98,493.64
2016,7,20,14,15,643.0,243.5,5.65,19.0,788.0,691.94,542.95
2016,7,20,14,30,945.0,86.0,5.7,19.0,874.0,720.8,569.52
2016,7,20,14,45,938.5,84.5,5.8,19.0,840.5,670.35,530.1
2016,7,20,15,0,932.0,83.0,5.9,19.0,807.0,618.45,488.82
2016,7,20,15,15,922.5,81.5,5.95,18.5,767.0,563.75,444.93
2016,7,20,15,30,913.0,80.0,6.0,18.0,727.0,508.36,399.03
2016,7,20,15,45,901.0,78.0,6.05,18.0,683.0,451.04,349.45
2016,7,20,16,0,889.0,76.0,6.1,18.0,639.0,393.8,298.61
2016,7,20,16,15,873.0,73.5,6.1,17.5,591.0,335.23,246.19
2016,7,20,16,30,857.0,71.0,6.1,17.0,543.0,277.68,194.03
2016,7,20,16,45,836.5,68.0,6.2,17.0,493.0,220.09,142.45
2016,7,20,17,0,816.0,65.0,6.3,17.0,443.0,164.51,95.7
2016,7,20,17,15,787.0,62.0,6.25,16.5,391.0,104.61,52.88
2016,7,20,17,30,758.0,59.0,6.2,16.0,339.0,53.91,31.09
2016,7,20,17,45,717.5,54.5,6.2,16.0,287.5,39.61,29.63
2016,7,20,18,0,677.0,50.0,6.2,16.0,236.0,37.56,27.79
2016,7,20,18,15,615.5,45.0,6.1,15.5,187.0,34.97,25.41
2016,7,20,18,30,554.0,40.0,6.0,15.0,138.0,32.33,22.82
2016,7,20,18,45,451.0,32.0,5.9,15.0,95.5,24.43,15.37
2016,7,20,19,0,348.0,24.0,5.8,15.0,53.0,19.01,8.38
2016,7,20,19,15,174.0,12.0,5.7,14.5,26.5,11.44,0.0
2016,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
