Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.4,12.5,18.5,31.79,0.0
2016,7,21,5,30,281.0,20.0,4.5,13.0,37.0,89.1,20.71
2016,7,21,5,45,396.0,28.0,4.6,13.5,76.5,150.29,103.09
2016,7,21,6,0,511.0,36.0,4.7,14.0,116.0,217.97,164.32
2016,7,21,6,15,578.0,42.0,4.7,14.0,163.5,279.85,221.33
2016,7,21,6,30,645.0,48.0,4.7,14.0,211.0,348.42,283.19
2016,7,21,6,45,691.0,52.0,4.7,14.5,262.0,410.69,338.08
2016,7,21,7,0,737.0,56.0,4.7,15.0,313.0,476.6,394.05
2016,7,21,7,15,768.0,59.0,4.65,15.0,364.5,535.68,443.35
2016,7,21,7,30,799.0,62.0,4.6,15.0,416.0,592.11,489.12
2016,7,21,7,45,823.0,64.5,4.55,15.5,466.5,647.88,530.88
2016,7,21,8,0,847.0,67.0,4.5,16.0,517.0,703.75,570.36
2016,7,21,8,15,864.0,69.0,4.4,16.5,565.5,753.35,603.89
2016,7,21,8,30,881.0,71.0,4.3,17.0,614.0,801.83,635.78
2016,7,21,8,45,895.5,72.5,4.25,17.5,659.5,846.17,664.44
2016,7,21,9,0,910.0,74.0,4.2,18.0,705.0,888.63,691.33
2016,7,21,9,15,920.5,75.5,4.2,18.0,745.5,925.32,715.35
2016,7,21,9,30,931.0,77.0,4.2,18.0,786.0,959.39,737.42
2016,7,21,9,45,588.5,232.0,4.25,18.0,687.5,833.08,645.86
2016,7,21,10,0,246.0,387.0,4.3,18.0,589.0,658.7,509.04
2016,7,21,10,15,599.5,236.5,4.35,18.0,752.5,865.74,670.03
2016,7,21,10,30,953.0,86.0,4.4,18.0,916.0,1048.86,795.96
2016,7,21,10,45,958.5,86.0,4.5,18.5,939.5,1060.12,800.72
2016,7,21,11,0,964.0,86.0,4.6,19.0,963.0,1067.74,804.48
2016,7,21,11,15,673.5,246.0,4.7,19.0,864.0,954.15,727.03
2016,7,21,11,30,383.0,406.0,4.8,19.0,765.0,808.02,616.27
2016,7,21,11,45,399.5,394.5,4.9,19.0,771.5,814.38,622.36
2016,7,21,12,0,416.0,383.0,5.0,19.0,778.0,810.22,620.33
2016,7,21,12,15,230.5,399.0,5.1,19.0,618.0,628.45,484.34
2016,7,21,12,30,45.0,415.0,5.2,19.0,458.0,445.3,342.74
2016,7,21,12,45,66.5,433.5,5.35,19.0,497.0,479.69,370.04
2016,7,21,13,0,88.0,452.0,5.5,19.0,536.0,512.29,395.25
2016,7,21,13,15,145.0,452.5,5.55,19.0,587.5,560.83,433.3
2016,7,21,13,30,202.0,453.0,5.6,19.0,639.0,599.76,463.82
2016,7,21,13,45,202.0,441.5,5.65,19.0,624.0,577.39,447.36
2016,7,21,14,0,202.0,430.0,5.7,19.0,609.0,554.59,430.69
2016,7,21,14,15,359.0,364.5,5.7,18.5,669.5,596.14,466.65
2016,7,21,14,30,516.0,299.0,5.7,18.0,730.0,623.66,490.86
2016,7,21,14,45,511.5,284.0,5.75,18.0,696.0,579.11,456.52
2016,7,21,15,0,507.0,269.0,5.8,18.0,662.0,534.16,421.45
2016,7,21,15,15,300.5,294.5,5.85,18.0,524.0,418.74,330.01
2016,7,21,15,30,94.0,320.0,5.9,18.0,386.0,327.92,258.0
2016,7,21,15,45,70.0,288.5,5.95,18.0,336.0,283.33,223.17
2016,7,21,16,0,46.0,257.0,6.0,18.0,286.0,241.83,190.62
2016,7,21,16,15,456.5,162.5,6.0,17.5,415.0,273.69,207.09
2016,7,21,16,30,867.0,68.0,6.0,17.0,544.0,276.99,193.12
2016,7,21,16,45,845.5,65.5,6.05,17.0,493.5,219.05,141.15
2016,7,21,17,0,824.0,63.0,6.1,17.0,443.0,163.2,94.28
2016,7,21,17,15,795.5,60.0,6.05,16.5,391.0,102.86,51.29
2016,7,21,17,30,767.0,57.0,6.0,16.0,339.0,51.64,29.7
2016,7,21,17,45,725.0,53.0,5.95,16.0,287.0,38.48,28.63
2016,7,21,18,0,683.0,49.0,5.9,16.0,235.0,36.8,27.11
2016,7,21,18,15,621.0,44.0,5.75,15.5,186.0,34.16,24.69
2016,7,21,18,30,559.0,39.0,5.6,15.0,137.0,31.48,22.05
2016,7,21,18,45,454.0,31.0,5.5,14.5,94.0,25.76,16.51
2016,7,21,19,0,349.0,23.0,5.4,14.0,51.0,18.17,7.49
2016,7,21,19,15,174.5,11.5,5.3,14.0,25.5,10.96,0.0
2016,7,21,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,135.0,9.5,5.0,12.5,17.5,30.32,0.0
2016,7,22,5,30,270.0,19.0,5.0,13.0,35.0,85.14,13.26
2016,7,22,5,45,387.5,28.5,5.05,13.5,75.0,148.31,101.22
2016,7,22,6,0,505.0,38.0,5.1,14.0,115.0,219.81,165.79
2016,7,22,6,15,575.0,44.0,5.05,14.0,163.5,280.44,221.84
2016,7,22,6,30,645.0,50.0,5.0,14.0,212.0,350.25,284.8
2016,7,22,6,45,444.5,88.5,5.0,14.5,212.0,328.49,270.95
2016,7,22,7,0,244.0,127.0,5.0,15.0,212.0,277.75,229.62
2016,7,22,7,15,242.5,150.0,5.0,15.5,245.5,314.42,259.84
2016,7,22,7,30,241.0,173.0,5.0,16.0,279.0,350.32,288.35
2016,7,22,7,45,204.5,199.5,5.0,16.5,297.5,355.54,290.9
2016,7,22,8,0,168.0,226.0,5.0,17.0,316.0,365.98,297.14
2016,7,22,8,15,170.0,249.5,5.05,17.5,347.0,399.12,322.02
2016,7,22,8,30,172.0,273.0,5.1,18.0,378.0,431.83,346.08
2016,7,22,8,45,172.5,295.0,5.15,18.5,407.5,461.09,367.09
2016,7,22,9,0,173.0,317.0,5.2,19.0,437.0,489.71,387.32
2016,7,22,9,15,276.0,317.5,5.2,19.0,521.5,599.5,472.41
2016,7,22,9,30,379.0,318.0,5.2,19.0,606.0,701.69,549.74
2016,7,22,9,45,297.0,354.5,5.25,19.5,587.0,669.87,521.34
2016,7,22,10,0,215.0,391.0,5.3,20.0,568.0,620.33,480.61
2016,7,22,10,15,151.5,401.0,5.4,20.0,528.0,569.48,440.6
2016,7,22,10,30,88.0,411.0,5.5,20.0,488.0,503.54,389.01
2016,7,22,10,45,227.0,406.0,5.6,20.5,611.0,661.2,509.52
2016,7,22,11,0,366.0,401.0,5.7,21.0,734.0,794.06,607.86
2016,7,22,11,15,289.0,432.5,5.8,21.0,698.0,746.03,570.02
2016,7,22,11,30,212.0,464.0,5.9,21.0,662.0,685.96,524.1
2016,7,22,11,45,268.5,454.0,6.0,21.0,707.0,736.62,562.79
2016,7,22,12,0,325.0,444.0,6.1,21.0,752.0,774.57,591.82
2016,7,22,12,15,648.0,270.0,6.2,21.0,885.0,913.3,701.97
2016,7,22,12,30,971.0,96.0,6.3,21.0,1018.0,1020.22,778.11
2016,7,22,12,45,965.0,99.0,6.4,21.0,1010.0,994.32,760.16
2016,7,22,13,0,959.0,102.0,6.5,21.0,1002.0,965.35,740.68
2016,7,22,13,15,956.5,101.5,6.6,21.0,988.0,933.14,718.82
2016,7,22,13,30,954.0,101.0,6.7,21.0,974.0,898.03,694.75
2016,7,22,13,45,950.0,100.0,6.8,21.0,952.5,858.5,667.32
2016,7,22,14,0,946.0,99.0,6.9,21.0,931.0,816.5,637.86
2016,7,22,14,15,940.5,98.0,6.95,21.0,903.0,771.12,605.48
2016,7,22,14,30,935.0,97.0,7.0,21.0,875.0,723.78,570.69
2016,7,22,14,45,926.5,96.0,7.1,21.0,840.5,672.8,530.89
2016,7,22,15,0,918.0,95.0,7.2,21.0,806.0,620.56,489.14
2016,7,22,15,15,908.0,93.0,7.2,20.5,766.0,565.62,444.91
2016,7,22,15,30,898.0,91.0,7.2,20.0,726.0,510.07,398.83
2016,7,22,15,45,883.0,89.5,7.25,20.0,681.0,452.49,349.14
2016,7,22,16,0,868.0,88.0,7.3,20.0,636.0,395.32,298.58
2016,7,22,16,15,850.5,85.5,7.3,20.0,587.5,337.19,246.38
2016,7,22,16,30,833.0,83.0,7.3,20.0,539.0,275.24,190.86
2016,7,22,16,45,807.0,80.5,7.35,20.0,488.0,217.86,140.28
2016,7,22,17,0,781.0,78.0,7.4,20.0,437.0,163.24,95.19
2016,7,22,17,15,749.0,74.0,7.4,19.5,384.5,109.91,58.48
2016,7,22,17,30,717.0,70.0,7.4,19.0,332.0,60.49,37.9
2016,7,22,17,45,668.5,65.0,7.4,18.5,280.0,44.06,33.22
2016,7,22,18,0,620.0,60.0,7.4,18.0,228.0,42.27,31.68
2016,7,22,18,15,551.5,53.0,7.35,17.5,179.0,38.68,28.42
2016,7,22,18,30,483.0,46.0,7.3,17.0,130.0,34.93,24.83
2016,7,22,18,45,370.5,36.5,7.3,16.5,88.5,28.65,18.76
2016,7,22,19,0,258.0,27.0,7.3,16.0,47.0,22.06,9.72
2016,7,22,19,15,129.0,13.5,7.25,15.5,23.5,12.87,0.0
2016,7,22,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,23,5,15,103.5,10.0,5.5,14.5,16.0,25.74,0.0
2016,7,23,5,30,207.0,20.0,5.5,15.0,32.0,72.18,3.96
2016,7,23,5,45,330.0,30.0,5.5,15.5,70.5,134.22,90.49
2016,7,23,6,0,453.0,40.0,5.5,16.0,109.0,204.76,153.3
2016,7,23,6,15,527.0,47.5,5.45,16.5,156.5,267.58,209.92
2016,7,23,6,30,601.0,55.0,5.4,17.0,204.0,338.07,272.17
2016,7,23,6,45,651.0,60.0,5.4,17.5,255.0,401.09,327.21
2016,7,23,7,0,701.0,65.0,5.4,18.0,306.0,466.69,382.62
2016,7,23,7,15,735.0,69.0,5.4,18.5,358.0,527.14,432.1
2016,7,23,7,30,769.0,73.0,5.4,19.0,410.0,589.3,481.24
2016,7,23,7,45,795.0,76.0,5.4,19.5,461.5,646.16,524.54
2016,7,23,8,0,821.0,79.0,5.4,20.0,513.0,703.27,565.09
2016,7,23,8,15,840.0,81.5,5.4,20.0,561.5,749.01,597.41
2016,7,23,8,30,859.0,84.0,5.4,20.0,610.0,798.77,632.3
2016,7,23,8,45,873.5,86.5,5.45,20.5,655.5,843.48,661.99
2016,7,23,9,0,888.0,89.0,5.5,21.0,701.0,886.35,689.97
2016,7,23,9,15,899.0,90.5,5.55,21.0,742.0,922.81,714.47
2016,7,23,9,30,910.0,92.0,5.6,21.0,783.0,956.75,737.11
2016,7,23,9,45,603.5,233.0,5.65,21.5,700.0,848.74,656.62
2016,7,23,10,0,297.0,374.0,5.7,22.0,617.0,694.81,534.27
2016,7,23,10,15,614.5,238.0,5.75,22.0,764.5,882.5,679.61
2016,7,23,10,30,932.0,102.0,5.8,22.0,912.0,1045.47,792.72
2016,7,23,10,45,935.0,104.0,5.9,22.5,934.5,1056.07,797.3
2016,7,23,11,0,938.0,106.0,6.0,23.0,957.0,1063.04,800.39
2016,7,23,11,15,575.5,284.5,6.1,23.0,810.0,894.62,681.01
2016,7,23,11,30,213.0,463.0,6.2,23.0,663.0,686.18,520.58
2016,7,23,11,45,267.5,454.0,6.35,23.0,706.5,735.9,558.98
2016,7,23,12,0,322.0,445.0,6.5,23.0,750.0,772.9,587.29
2016,7,23,12,15,263.0,460.0,6.55,23.0,709.0,721.25,548.14
2016,7,23,12,30,204.0,475.0,6.6,23.0,668.0,663.15,504.43
2016,7,23,12,45,354.0,425.0,6.7,23.0,758.0,750.22,572.73
2016,7,23,13,0,504.0,375.0,6.8,23.0,848.0,827.41,632.35
2016,7,23,13,15,521.0,353.5,6.85,23.0,836.0,801.86,614.58
2016,7,23,13,30,538.0,332.0,6.9,23.0,824.0,773.87,595.26
2016,7,23,13,45,736.5,218.5,7.0,23.0,875.0,803.16,622.29
2016,7,23,14,0,935.0,105.0,7.1,23.0,926.0,813.58,631.67
2016,7,23,14,15,929.5,104.0,7.15,22.5,898.0,768.56,600.71
2016,7,23,14,30,924.0,103.0,7.2,22.0,870.0,721.6,567.17
2016,7,23,14,45,916.0,101.0,7.25,22.0,835.5,670.42,527.24
2016,7,23,15,0,908.0,99.0,7.3,22.0,801.0,617.98,485.38
2016,7,23,15,15,897.5,97.5,7.3,21.5,761.5,563.63,441.75
2016,7,23,15,30,887.0,96.0,7.3,21.0,722.0,508.73,396.34
2016,7,23,15,45,872.5,94.0,7.35,21.0,677.0,451.41,347.06
2016,7,23,16,0,858.0,92.0,7.4,21.0,632.0,394.46,296.89
2016,7,23,16,15,840.0,89.0,7.4,20.5,583.5,331.6,241.71
2016,7,23,16,30,822.0,86.0,7.4,20.0,535.0,274.3,190.42
2016,7,23,16,45,797.0,83.0,7.4,20.0,484.0,217.27,140.15
2016,7,23,17,0,772.0,80.0,7.4,20.0,433.0,162.9,95.34
2016,7,23,17,15,739.0,76.0,7.35,19.5,381.0,110.0,59.14
2016,7,23,17,30,706.0,72.0,7.3,19.0,329.0,61.14,39.2
2016,7,23,17,45,658.5,66.5,7.3,19.0,277.0,45.29,34.23
2016,7,23,18,0,611.0,61.0,7.3,19.0,225.0,43.16,32.33
2016,7,23,18,15,540.5,54.0,7.25,18.5,176.5,39.62,29.11
2016,7,23,18,30,470.0,47.0,7.2,18.0,128.0,35.94,25.57
2016,7,23,18,45,356.5,36.5,7.2,17.5,86.5,28.76,18.7
2016,7,23,19,0,243.0,26.0,7.2,17.0,45.0,21.19,8.52
2016,7,23,19,15,121.5,13.0,7.15,16.5,22.5,12.39,0.0
2016,7,23,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.5,10.0,5.6,14.5,14.5,21.76,0.0
2016,7,24,5,30,157.0,20.0,5.6,15.0,29.0,60.47,0.0
2016,7,24,5,45,282.0,31.5,5.7,15.5,66.5,122.67,82.23
2016,7,24,6,0,407.0,43.0,5.8,16.0,104.0,192.7,144.3
2016,7,24,6,15,484.5,51.0,5.75,16.0,151.0,254.98,200.51
2016,7,24,6,30,562.0,59.0,5.7,16.0,198.0,325.3,263.11
2016,7,24,6,45,616.0,64.5,5.7,16.5,249.0,388.9,318.82
2016,7,24,7,0,670.0,70.0,5.7,17.0,300.0,457.13,376.64
2016,7,24,7,15,398.0,124.5,5.65,17.5,267.0,387.17,318.83
2016,7,24,7,30,126.0,179.0,5.6,18.0,234.0,274.54,223.35
2016,7,24,7,45,236.0,189.0,5.55,18.5,308.0,375.32,305.88
2016,7,24,8,0,346.0,199.0,5.5,19.0,382.0,476.36,386.38
2016,7,24,8,15,592.0,145.0,5.5,19.5,492.5,637.33,514.11
2016,7,24,8,30,838.0,91.0,5.5,20.0,603.0,795.46,630.95
2016,7,24,8,45,855.0,93.0,5.5,20.5,649.0,835.15,656.26
2016,7,24,9,0,872.0,95.0,5.5,21.0,695.0,879.04,684.83
2016,7,24,9,15,883.5,96.5,5.55,21.0,736.0,915.49,709.36
2016,7,24,9,30,895.0,98.0,5.6,21.0,777.0,949.49,732.09
2016,7,24,9,45,617.0,230.0,5.65,21.5,708.0,858.68,664.13
2016,7,24,10,0,339.0,362.0,5.7,22.0,639.0,722.96,556.07
2016,7,24,10,15,273.5,392.5,5.75,22.0,621.0,694.04,532.74
2016,7,24,10,30,208.0,423.0,5.8,22.0,603.0,649.29,497.52
2016,7,24,10,45,243.5,427.5,5.85,22.0,644.5,701.03,535.78
2016,7,24,11,0,279.0,432.0,5.9,22.0,686.0,739.38,563.93
2016,7,24,11,15,245.5,447.5,6.0,22.0,673.5,718.34,547.29
2016,7,24,11,30,212.0,463.0,6.1,22.0,661.0,685.41,522.42
2016,7,24,11,45,225.5,465.0,6.2,22.0,677.5,695.81,530.49
2016,7,24,12,0,239.0,467.0,6.3,22.0,694.0,704.83,537.45
2016,7,24,12,15,323.0,435.0,6.35,22.0,741.5,754.59,576.17
2016,7,24,12,30,407.0,403.0,6.4,22.0,789.0,797.62,609.57
2016,7,24,12,45,326.0,431.5,6.5,22.0,739.5,730.88,559.11
2016,7,24,13,0,245.0,460.0,6.6,22.0,690.0,671.98,514.12
2016,7,24,13,15,214.5,456.5,6.6,22.0,656.0,625.48,479.53
2016,7,24,13,30,184.0,453.0,6.6,22.0,622.0,585.18,449.19
2016,7,24,13,45,138.5,435.5,6.65,22.0,561.0,521.51,401.09
2016,7,24,14,0,93.0,418.0,6.7,22.0,500.0,459.62,353.93
2016,7,24,14,15,128.0,410.0,6.7,21.5,519.0,470.92,364.36
2016,7,24,14,30,163.0,402.0,6.7,21.0,538.0,477.31,370.73
2016,7,24,14,45,152.5,384.0,6.75,21.0,507.0,442.97,344.58
2016,7,24,15,0,142.0,366.0,6.8,21.0,476.0,409.58,319.03
2016,7,24,15,15,237.5,331.5,6.8,21.0,504.0,416.78,325.33
2016,7,24,15,30,333.0,297.0,6.8,21.0,532.0,415.97,324.05
2016,7,24,15,45,305.5,282.0,6.8,21.0,487.0,369.64,286.76
2016,7,24,16,0,278.0,267.0,6.8,21.0,442.0,326.12,251.51
2016,7,24,16,15,388.0,218.0,6.75,20.5,441.5,300.7,227.65
2016,7,24,16,30,498.0,169.0,6.7,20.0,441.0,258.51,188.17
2016,7,24,16,45,408.5,169.0,6.7,20.0,378.0,208.96,148.97
2016,7,24,17,0,319.0,169.0,6.7,20.0,315.0,174.54,124.41
2016,7,24,17,15,502.0,121.0,6.65,19.5,318.5,123.73,79.22
2016,7,24,17,30,685.0,73.0,6.6,19.0,322.0,55.91,35.67
2016,7,24,17,45,639.0,67.5,6.55,18.5,271.0,46.12,35.04
2016,7,24,18,0,593.0,62.0,6.5,18.0,220.0,44.05,33.25
2016,7,24,18,15,522.5,54.5,6.4,17.5,171.5,40.13,29.67
2016,7,24,18,30,452.0,47.0,6.3,17.0,123.0,36.04,25.75
2016,7,24,18,45,340.0,36.5,6.25,16.5,82.5,28.87,18.83
2016,7,24,19,0,228.0,26.0,6.2,16.0,42.0,21.32,8.0
2016,7,24,19,15,114.0,13.0,6.1,15.5,21.0,12.39,0.0
2016,7,24,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,79.5,10.0,4.45,12.5,14.0,21.85,0.0
2016,7,25,5,30,159.0,20.0,4.4,13.0,28.0,60.57,0.0
2016,7,25,5,45,285.0,31.5,4.35,13.5,65.5,123.28,82.48
2016,7,25,6,0,411.0,43.0,4.3,14.0,103.0,193.71,145.6
2016,7,25,6,15,489.5,51.0,4.2,14.0,150.5,256.59,202.45
2016,7,25,6,30,568.0,59.0,4.1,14.0,198.0,327.62,265.56
2016,7,25,6,45,284.0,83.0,4.0,14.5,152.5,243.22,199.93
2016,7,25,7,0,0.0,107.0,3.9,15.0,107.0,103.26,81.92
2016,7,25,7,15,13.0,133.0,3.8,15.5,138.5,136.95,110.1
2016,7,25,7,30,26.0,159.0,3.7,16.0,170.0,179.19,144.7
2016,7,25,7,45,20.5,170.5,3.65,16.5,180.0,179.84,144.35
2016,7,25,8,0,15.0,182.0,3.6,17.0,190.0,187.39,149.59
2016,7,25,8,15,55.5,224.0,3.55,17.0,257.5,272.05,218.26
2016,7,25,8,30,96.0,266.0,3.5,17.0,325.0,351.76,281.34
2016,7,25,8,45,214.0,277.0,3.45,17.5,420.5,476.74,379.57
2016,7,25,9,0,332.0,288.0,3.4,18.0,516.0,610.13,480.2
2016,7,25,9,15,615.0,193.5,3.3,18.5,647.0,790.46,616.0
2016,7,25,9,30,898.0,99.0,3.2,19.0,778.0,953.42,725.55
2016,7,25,9,45,904.0,102.0,3.15,19.5,813.0,981.24,739.86
2016,7,25,10,0,910.0,105.0,3.1,20.0,848.0,1005.92,753.11
2016,7,25,10,15,917.0,106.5,3.05,20.0,878.0,1026.7,765.18
2016,7,25,10,30,924.0,108.0,3.0,20.0,908.0,1044.15,775.07
2016,7,25,10,45,929.0,108.5,3.0,20.0,931.0,1055.06,781.22
2016,7,25,11,0,934.0,109.0,3.0,20.0,954.0,1062.41,785.21
2016,7,25,11,15,937.5,109.5,3.0,20.0,970.0,1064.63,786.01
2016,7,25,11,30,941.0,110.0,3.0,20.0,986.0,1063.2,784.59
2016,7,25,11,45,943.0,110.0,3.0,20.5,995.0,1056.11,778.14
2016,7,25,12,0,945.0,110.0,3.0,21.0,1004.0,1045.41,769.53
2016,7,25,12,15,699.0,251.5,3.0,21.0,913.0,945.08,703.19
2016,7,25,12,30,453.0,393.0,3.0,21.0,822.0,831.85,619.8
2016,7,25,12,45,509.0,369.0,3.05,21.0,847.5,845.15,631.62
2016,7,25,13,0,565.0,345.0,3.1,21.0,873.0,854.11,639.41
2016,7,25,13,15,398.5,396.0,3.2,21.0,765.5,731.95,551.24
2016,7,25,13,30,232.0,447.0,3.3,21.0,658.0,619.78,468.49
2016,7,25,13,45,364.0,390.5,3.4,21.0,713.0,662.33,503.57
2016,7,25,14,0,496.0,334.0,3.5,21.0,768.0,693.72,529.09
2016,7,25,14,15,344.0,366.5,3.55,21.0,663.5,587.35,449.27
2016,7,25,14,30,192.0,399.0,3.6,21.0,559.0,494.23,378.49
2016,7,25,14,45,550.0,248.0,3.65,21.0,678.0,571.06,441.74
2016,7,25,15,0,908.0,97.0,3.7,21.0,797.0,615.25,476.54
2016,7,25,15,15,518.5,210.5,3.8,20.5,606.0,459.08,355.92
2016,7,25,15,30,129.0,324.0,3.9,20.0,415.0,344.74,267.3
2016,7,25,15,45,124.5,301.5,4.0,20.0,385.0,313.12,243.11
2016,7,25,16,0,120.0,279.0,4.1,20.0,355.0,282.17,218.87
2016,7,25,16,15,119.5,256.5,4.15,20.0,326.5,253.14,195.75
2016,7,25,16,30,119.0,234.0,4.2,20.0,298.0,224.39,172.63
2016,7,25,16,45,168.0,208.5,4.3,20.0,290.0,203.09,153.44
2016,7,25,17,0,217.0,183.0,4.4,20.0,282.0,176.45,130.03
2016,7,25,17,15,176.0,162.5,4.35,19.5,236.5,141.58,105.47
2016,7,25,17,30,135.0,142.0,4.3,19.0,191.0,111.82,86.77
2016,7,25,17,45,379.0,99.5,4.3,18.5,206.5,70.76,56.61
2016,7,25,18,0,623.0,57.0,4.3,18.0,222.0,40.15,29.82
2016,7,25,18,15,553.0,50.0,4.15,17.5,173.0,36.46,26.46
2016,7,25,18,30,483.0,43.0,4.0,17.0,124.0,32.6,22.76
2016,7,25,18,45,372.5,33.5,3.85,16.5,83.0,26.22,16.54
2016,7,25,19,0,262.0,24.0,3.7,16.0,42.0,19.5,6.11
2016,7,25,19,15,131.0,12.0,3.6,15.5,21.0,11.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,1.75,14.5,13.5,23.61,0.0
2016,7,26,5,30,195.0,18.0,1.7,15.0,27.0,66.14,0.0
2016,7,26,5,45,319.0,28.5,1.65,15.5,65.0,129.12,84.33
2016,7,26,6,0,443.0,39.0,1.6,16.0,103.0,199.56,147.52
2016,7,26,6,15,519.5,46.5,1.5,16.5,150.5,262.68,203.26
2016,7,26,6,30,596.0,54.0,1.4,17.0,198.0,333.79,264.28
2016,7,26,6,45,454.5,85.0,1.35,17.5,210.0,328.81,263.95
2016,7,26,7,0,313.0,116.0,1.3,18.0,222.0,302.53,244.2
2016,7,26,7,15,289.0,141.0,1.25,18.5,251.5,331.89,267.36
2016,7,26,7,30,265.0,166.0,1.2,19.0,281.0,358.1,286.65
2016,7,26,7,45,540.5,123.5,1.15,19.5,394.0,526.98,417.83
2016,7,26,8,0,816.0,81.0,1.1,20.0,507.0,701.45,543.15
2016,7,26,8,15,591.0,158.5,1.05,20.5,483.0,650.98,500.7
2016,7,26,8,30,366.0,236.0,1.0,21.0,459.0,559.85,429.44
2016,7,26,8,45,260.0,275.5,0.95,21.5,440.0,526.12,401.26
2016,7,26,9,0,154.0,315.0,0.9,22.0,421.0,471.69,357.52
2016,7,26,9,15,173.5,335.0,0.95,22.0,460.5,514.12,388.22
2016,7,26,9,30,193.0,355.0,1.0,22.0,500.0,556.85,417.92
2016,7,26,9,45,239.5,365.0,1.05,22.5,554.0,627.42,466.33
2016,7,26,10,0,286.0,375.0,1.1,23.0,608.0,685.98,505.41
2016,7,26,10,15,395.0,350.0,1.2,23.0,684.5,768.84,563.85
2016,7,26,10,30,504.0,325.0,1.3,23.0,761.0,865.51,629.51
2016,7,26,10,45,474.5,344.5,1.45,23.5,763.5,857.47,622.15
2016,7,26,11,0,445.0,364.0,1.6,24.0,766.0,846.66,614.12
2016,7,26,11,15,379.5,400.5,1.7,24.0,747.5,804.99,585.4
2016,7,26,11,30,314.0,437.0,1.8,24.0,729.0,772.06,562.16
2016,7,26,11,45,382.0,414.0,1.9,24.0,772.5,809.76,590.21
2016,7,26,12,0,450.0,391.0,2.0,24.0,816.0,852.74,620.7
2016,7,26,12,15,700.0,249.5,2.15,24.0,911.0,944.24,688.9
2016,7,26,12,30,950.0,108.0,2.3,24.0,1006.0,1012.39,733.56
2016,7,26,12,45,709.0,245.0,2.45,24.0,912.5,910.8,668.42
2016,7,26,13,0,468.0,382.0,2.6,24.0,819.0,802.19,590.84
2016,7,26,13,15,698.5,248.0,2.75,24.0,889.0,856.65,636.27
2016,7,26,13,30,929.0,114.0,2.9,24.0,959.0,889.03,659.86
2016,7,26,13,45,925.5,112.5,3.05,24.0,938.0,850.02,634.75
2016,7,26,14,0,922.0,111.0,3.2,24.0,917.0,808.57,608.15
2016,7,26,14,15,915.5,110.0,3.3,23.5,888.5,763.16,579.24
2016,7,26,14,30,909.0,109.0,3.4,23.0,860.0,715.91,547.31
2016,7,26,14,45,901.5,106.5,3.55,23.0,825.5,665.06,509.97
2016,7,26,15,0,894.0,104.0,3.7,23.0,791.0,612.93,470.51
2016,7,26,15,15,882.5,102.0,3.8,23.0,751.0,558.09,427.62
2016,7,26,15,30,871.0,100.0,3.9,23.0,711.0,502.84,383.05
2016,7,26,15,45,857.5,97.5,4.0,23.0,666.5,446.14,336.0
2016,7,26,16,0,844.0,95.0,4.1,23.0,622.0,385.65,284.74
2016,7,26,16,15,531.0,162.0,4.1,22.5,484.5,294.03,215.7
2016,7,26,16,30,218.0,229.0,4.1,22.0,347.0,244.78,183.97
2016,7,26,16,45,488.5,155.0,4.15,22.0,385.0,212.0,146.36
2016,7,26,17,0,759.0,81.0,4.2,22.0,423.0,159.31,92.02
2016,7,26,17,15,725.0,76.5,4.15,21.5,371.0,106.61,57.05
2016,7,26,17,30,691.0,72.0,4.1,21.0,319.0,53.26,40.81
2016,7,26,17,45,644.5,66.0,4.05,20.5,268.0,45.18,33.93
2016,7,26,18,0,598.0,60.0,4.0,20.0,217.0,42.65,31.74
2016,7,26,18,15,527.5,52.5,3.9,19.5,168.5,38.66,28.13
2016,7,26,18,30,457.0,45.0,3.8,19.0,120.0,34.49,24.16
2016,7,26,18,45,347.5,34.0,3.7,18.5,79.5,26.79,16.78
2016,7,26,19,0,238.0,23.0,3.6,18.0,39.0,18.64,4.62
2016,7,26,19,15,119.0,11.5,3.6,17.5,19.5,10.96,0.0
2016,7,26,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,65.5,8.0,1.85,15.0,11.0,17.67,0.0
2016,7,27,5,30,131.0,16.0,1.8,15.0,22.0,49.28,0.0
2016,7,27,5,45,242.0,29.5,1.8,15.5,57.5,109.54,70.85
2016,7,27,6,0,353.0,43.0,1.8,16.0,93.0,174.44,129.23
2016,7,27,6,15,429.5,52.5,1.75,16.5,138.0,234.91,182.35
2016,7,27,6,30,506.0,62.0,1.7,17.0,183.0,303.44,241.28
2016,7,27,6,45,337.0,95.5,1.65,17.5,184.5,283.34,228.32
2016,7,27,7,0,168.0,129.0,1.6,18.0,186.0,231.61,187.03
2016,7,27,7,15,123.5,151.0,1.55,18.0,196.5,237.22,191.44
2016,7,27,7,30,79.0,173.0,1.5,18.0,207.0,229.37,184.14
2016,7,27,7,45,408.5,135.0,1.5,18.5,344.0,444.01,357.65
2016,7,27,8,0,738.0,97.0,1.5,19.0,481.0,662.62,521.73
2016,7,27,8,15,759.0,100.5,1.5,19.5,529.0,713.22,553.15
2016,7,27,8,30,780.0,104.0,1.5,20.0,577.0,763.17,584.95
2016,7,27,8,45,555.5,195.5,1.5,20.5,545.0,700.18,536.0
2016,7,27,9,0,331.0,287.0,1.5,21.0,513.0,608.55,463.98
2016,7,27,9,15,281.0,318.0,1.5,21.0,518.5,605.7,460.15
2016,7,27,9,30,231.0,349.0,1.5,21.0,524.0,585.91,443.74
2016,7,27,9,45,183.5,370.0,1.55,21.5,513.0,566.75,427.39
2016,7,27,10,0,136.0,391.0,1.6,22.0,502.0,544.75,408.98
2016,7,27,10,15,120.0,402.5,1.7,22.0,503.5,541.22,405.89
2016,7,27,10,30,104.0,414.0,1.8,22.0,505.0,523.74,392.89
2016,7,27,10,45,147.5,430.0,1.9,22.5,562.0,595.71,444.21
2016,7,27,11,0,191.0,446.0,2.0,23.0,619.0,654.31,484.79
2016,7,27,11,15,218.5,450.5,2.1,23.0,651.5,683.75,505.56
2016,7,27,11,30,246.0,455.0,2.2,23.0,684.0,722.67,532.78
2016,7,27,11,45,177.0,459.5,2.3,23.0,625.0,642.61,475.79
2016,7,27,12,0,108.0,464.0,2.4,23.0,566.0,564.1,419.46
2016,7,27,12,15,167.0,466.5,2.5,23.0,624.5,627.76,466.74
2016,7,27,12,30,226.0,469.0,2.6,23.0,683.0,678.87,503.91
2016,7,27,12,45,248.0,460.5,2.75,23.0,693.5,687.67,510.92
2016,7,27,13,0,270.0,452.0,2.9,23.0,704.0,687.37,512.01
2016,7,27,13,15,281.0,441.5,3.05,22.5,700.0,673.56,504.4
2016,7,27,13,30,292.0,431.0,3.2,22.0,696.0,658.32,495.7
2016,7,27,13,45,273.5,424.5,3.35,22.0,668.5,621.75,469.98
2016,7,27,14,0,255.0,418.0,3.5,22.0,641.0,585.86,444.51
2016,7,27,14,15,225.5,408.0,3.55,22.0,600.0,539.21,410.5
2016,7,27,14,30,196.0,398.0,3.6,22.0,559.0,496.07,378.73
2016,7,27,14,45,317.5,345.5,3.7,22.0,594.0,511.58,392.61
2016,7,27,15,0,439.0,293.0,3.8,22.0,629.0,514.9,396.08
2016,7,27,15,15,304.0,308.0,3.8,21.5,535.0,431.48,332.44
2016,7,27,15,30,169.0,323.0,3.8,21.0,441.0,362.6,279.95
2016,7,27,15,45,127.5,297.5,3.85,21.0,383.5,310.97,240.39
2016,7,27,16,0,86.0,272.0,3.9,21.0,326.0,267.89,207.37
2016,7,27,16,15,69.0,244.5,3.9,20.5,286.0,232.38,180.24
2016,7,27,16,30,52.0,217.0,3.9,20.0,246.0,199.23,154.83
2016,7,27,16,45,35.0,188.0,3.95,20.0,206.5,167.38,130.16
2016,7,27,17,0,18.0,159.0,4.0,20.0,167.0,142.84,111.43
2016,7,27,17,15,11.0,138.5,4.0,19.5,143.5,122.74,95.97
2016,7,27,17,30,4.0,118.0,4.0,19.0,120.0,103.69,85.01
2016,7,27,17,45,2.0,99.5,4.0,18.5,100.5,87.92,71.57
2016,7,27,18,0,0.0,81.0,4.0,18.0,81.0,72.15,57.85
2016,7,27,18,15,0.0,62.5,4.0,17.5,62.5,56.26,43.73
2016,7,27,18,30,0.0,44.0,4.0,17.0,44.0,40.2,29.28
2016,7,27,18,45,0.0,29.0,4.0,17.0,29.0,26.83,16.86
2016,7,27,19,0,0.0,14.0,4.0,17.0,14.0,12.98,0.76
2016,7,27,19,15,0.0,7.0,3.95,16.5,7.0,6.67,0.0
2016,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.0,1.55,13.0,11.5,20.68,0.0
2016,7,28,5,30,171.0,16.0,1.5,13.0,23.0,58.22,0.0
2016,7,28,5,45,291.5,26.5,1.45,13.5,59.0,119.42,76.4
2016,7,28,6,0,412.0,37.0,1.4,14.0,95.0,186.89,138.57
2016,7,28,6,15,487.5,44.5,1.3,14.5,140.5,247.76,192.75
2016,7,28,6,30,563.0,52.0,1.2,15.0,186.0,316.59,252.31
2016,7,28,6,45,281.5,80.5,1.15,15.5,147.5,239.06,193.67
2016,7,28,7,0,0.0,109.0,1.1,16.0,109.0,105.68,83.27
2016,7,28,7,15,5.0,127.5,1.1,16.5,130.0,126.68,100.69
2016,7,28,7,30,10.0,146.0,1.1,17.0,151.0,148.14,117.84
2016,7,28,7,45,14.0,165.0,1.1,17.5,172.0,169.88,134.88
2016,7,28,8,0,18.0,184.0,1.1,18.0,193.0,191.95,151.87
2016,7,28,8,15,25.0,208.0,1.1,18.0,222.5,221.84,175.18
2016,7,28,8,30,32.0,232.0,1.1,18.0,252.0,262.69,206.63
2016,7,28,8,45,36.5,254.0,1.15,18.5,278.5,290.14,226.81
2016,7,28,9,0,41.0,276.0,1.2,19.0,305.0,317.7,246.85
2016,7,28,9,15,97.5,315.0,1.3,19.0,387.5,411.07,318.27
2016,7,28,9,30,154.0,354.0,1.4,19.0,470.0,519.91,398.42
2016,7,28,9,45,122.0,366.0,1.5,19.5,461.0,503.97,383.94
2016,7,28,10,0,90.0,378.0,1.6,20.0,452.0,473.06,359.67
2016,7,28,10,15,271.0,357.5,1.65,20.0,589.5,655.01,495.14
2016,7,28,10,30,452.0,337.0,1.7,20.0,727.0,826.56,615.42
2016,7,28,10,45,443.0,351.5,1.8,20.5,742.0,833.5,616.93
2016,7,28,11,0,434.0,366.0,1.9,21.0,757.0,838.1,618.65
2016,7,28,11,15,455.5,371.0,1.95,21.0,787.5,861.55,634.59
2016,7,28,11,30,477.0,376.0,2.0,21.0,818.0,882.69,648.79
2016,7,28,11,45,502.0,356.0,2.1,21.0,825.0,879.79,648.32
2016,7,28,12,0,527.0,336.0,2.2,21.0,832.0,874.32,646.38
2016,7,28,12,15,483.5,363.5,2.25,21.0,819.0,846.92,626.83
2016,7,28,12,30,440.0,391.0,2.3,21.0,806.0,818.2,606.49
2016,7,28,12,45,673.0,250.0,2.4,21.0,879.5,882.54,658.41
2016,7,28,13,0,906.0,109.0,2.5,21.0,953.0,924.2,687.18
2016,7,28,13,15,658.0,244.0,2.6,21.0,852.0,817.74,614.72
2016,7,28,13,30,410.0,379.0,2.7,21.0,751.0,710.94,534.94
2016,7,28,13,45,349.5,394.0,2.8,21.0,706.0,654.2,494.74
2016,7,28,14,0,289.0,409.0,2.9,21.0,661.0,603.51,457.82
2016,7,28,14,15,367.5,363.5,2.95,20.5,673.5,601.45,459.59
2016,7,28,14,30,446.0,318.0,3.0,20.0,686.0,592.98,455.86
2016,7,28,14,45,481.0,290.0,3.1,20.0,671.5,564.46,435.37
2016,7,28,15,0,516.0,262.0,3.2,20.0,657.0,532.0,411.26
2016,7,28,15,15,345.0,292.0,3.25,20.0,550.5,439.12,339.56
2016,7,28,15,30,174.0,322.0,3.3,20.0,444.0,364.01,281.6
2016,7,28,15,45,124.5,294.5,3.35,20.0,379.0,307.19,238.1
2016,7,28,16,0,75.0,267.0,3.4,20.0,314.0,259.83,201.83
2016,7,28,16,15,74.5,245.5,3.4,19.5,289.0,234.69,182.47
2016,7,28,16,30,74.0,224.0,3.4,19.0,264.0,209.78,163.0
2016,7,28,16,45,43.5,189.5,3.45,19.0,212.5,169.95,132.31
2016,7,28,17,0,13.0,155.0,3.5,19.0,161.0,138.95,108.87
2016,7,28,17,15,9.0,137.0,3.5,18.5,141.0,121.34,95.25
2016,7,28,17,30,5.0,119.0,3.5,18.0,121.0,104.32,85.88
2016,7,28,17,45,284.0,87.5,3.5,18.0,161.0,61.92,48.98
2016,7,28,18,0,563.0,56.0,3.5,18.0,201.0,39.53,29.26
2016,7,28,18,15,494.0,48.5,3.4,17.5,155.0,35.42,25.51
2016,7,28,18,30,425.0,41.0,3.3,17.0,109.0,31.1,21.38
2016,7,28,18,45,318.0,30.5,3.2,16.5,71.5,23.76,14.23
2016,7,28,19,0,211.0,20.0,3.1,16.0,34.0,15.97,1.09
2016,7,28,19,15,105.5,10.0,3.0,15.5,17.0,9.53,0.0
2016,7,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,7.5,1.2,14.0,10.0,17.64,0.0
2016,7,29,5,30,138.0,15.0,1.2,14.0,20.0,42.71,0.0
2016,7,29,5,45,251.5,26.5,1.25,14.5,54.5,108.77,68.17
2016,7,29,6,0,365.0,38.0,1.3,15.0,89.0,172.7,127.42
2016,7,29,6,15,441.5,46.5,1.3,15.0,133.0,232.45,180.6
2016,7,29,6,30,518.0,55.0,1.3,15.0,177.0,300.35,239.81
2016,7,29,6,45,269.0,86.5,1.35,15.5,150.5,239.94,194.59
2016,7,29,7,0,20.0,118.0,1.4,16.0,124.0,126.31,100.7
2016,7,29,7,15,24.0,137.5,1.4,16.0,146.5,148.72,119.46
2016,7,29,7,30,28.0,157.0,1.4,16.0,169.0,178.87,143.88
2016,7,29,7,45,39.0,181.5,1.4,16.5,200.5,213.2,171.07
2016,7,29,8,0,50.0,206.0,1.4,17.0,232.0,248.37,198.38
2016,7,29,8,15,49.0,225.0,1.45,17.0,252.5,268.85,213.79
2016,7,29,8,30,48.0,244.0,1.5,17.0,273.0,289.1,228.91
2016,7,29,8,45,58.5,270.0,1.55,17.5,308.0,326.58,257.05
2016,7,29,9,0,69.0,296.0,1.6,18.0,343.0,364.48,284.96
2016,7,29,9,15,94.5,323.5,1.65,18.5,392.0,417.93,324.57
2016,7,29,9,30,120.0,351.0,1.7,19.0,441.0,485.18,373.29
2016,7,29,9,45,499.5,224.5,1.75,19.5,626.0,736.71,563.43
2016,7,29,10,0,879.0,98.0,1.8,20.0,811.0,968.36,717.98
2016,7,29,10,15,574.0,252.5,1.85,20.0,725.0,858.6,640.44
2016,7,29,10,30,269.0,407.0,1.9,20.0,639.0,707.08,528.0
2016,7,29,10,45,281.5,416.0,1.95,20.0,664.0,728.47,544.06
2016,7,29,11,0,294.0,425.0,2.0,20.0,689.0,748.55,557.7
2016,7,29,11,15,295.0,433.0,2.05,20.0,702.0,754.51,561.43
2016,7,29,11,30,296.0,441.0,2.1,20.0,715.0,758.91,564.28
2016,7,29,11,45,298.5,444.5,2.15,20.0,723.5,758.61,564.13
2016,7,29,12,0,301.0,448.0,2.2,20.0,732.0,756.77,563.01
2016,7,29,12,15,302.0,448.0,2.25,20.0,733.0,748.43,557.52
2016,7,29,12,30,303.0,448.0,2.3,20.0,734.0,738.69,551.15
2016,7,29,12,45,267.5,453.5,2.4,20.5,704.5,699.27,522.48
2016,7,29,13,0,232.0,459.0,2.5,21.0,675.0,655.09,490.55
2016,7,29,13,15,197.0,454.5,2.6,21.0,636.0,609.09,458.01
2016,7,29,13,30,162.0,450.0,2.7,21.0,597.0,564.67,426.16
2016,7,29,13,45,125.5,431.0,2.8,21.0,543.5,507.58,384.83
2016,7,29,14,0,89.0,412.0,2.9,21.0,490.0,451.43,343.64
2016,7,29,14,15,112.0,404.0,2.95,20.5,498.5,454.46,347.66
2016,7,29,14,30,135.0,396.0,3.0,20.0,507.0,453.41,348.26
2016,7,29,14,45,100.0,367.0,3.1,20.0,447.0,396.22,305.35
2016,7,29,15,0,65.0,338.0,3.2,20.0,387.0,342.71,264.96
2016,7,29,15,15,82.5,326.5,3.2,20.0,386.0,335.43,259.93
2016,7,29,15,30,100.0,315.0,3.2,20.0,385.0,326.12,252.91
2016,7,29,15,45,77.5,286.0,3.25,20.0,338.0,283.9,220.46
2016,7,29,16,0,55.0,257.0,3.3,20.0,291.0,244.56,190.22
2016,7,29,16,15,108.5,244.0,3.25,19.5,304.0,239.56,185.47
2016,7,29,16,30,162.0,231.0,3.2,19.0,317.0,231.75,177.42
2016,7,29,16,45,83.0,187.5,3.2,19.0,231.5,175.53,135.11
2016,7,29,17,0,4.0,144.0,3.2,19.0,146.0,128.95,101.08
2016,7,29,17,15,2.0,126.5,3.15,18.5,127.5,112.59,88.29
2016,7,29,17,30,0.0,109.0,3.1,18.0,109.0,96.6,79.17
2016,7,29,17,45,306.5,79.5,3.05,18.0,158.0,56.22,43.98
2016,7,29,18,0,613.0,50.0,3.0,18.0,207.0,38.23,28.12
2016,7,29,18,15,545.0,44.0,2.9,17.5,160.0,31.86,22.37
2016,7,29,18,30,477.0,38.0,2.8,17.0,113.0,28.65,19.23
2016,7,29,18,45,366.5,28.5,2.7,16.5,74.0,22.09,12.75
2016,7,29,19,0,256.0,19.0,2.6,16.0,35.0,15.17,0.0
2016,7,29,19,15,128.0,9.5,2.5,15.5,17.5,9.05,0.0
2016,7,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.0,7.0,0.7,12.5,10.5,6.67,0.0
2016,7,30,5,30,180.0,14.0,0.7,13.0,21.0,50.26,0.0
2016,7,30,5,45,307.5,24.5,0.75,13.5,57.5,121.12,74.44
2016,7,30,6,0,435.0,35.0,0.8,14.0,94.0,191.6,140.86
2016,7,30,6,15,512.0,42.5,0.85,14.0,140.5,254.19,196.93
2016,7,30,6,30,589.0,50.0,0.9,14.0,187.0,324.97,258.72
2016,7,30,6,45,294.5,61.0,1.0,14.5,129.5,222.16,180.59
2016,7,30,7,0,0.0,72.0,1.1,15.0,72.0,67.42,51.63
2016,7,30,7,15,0.0,92.0,1.15,15.5,92.0,86.99,68.08
2016,7,30,7,30,0.0,112.0,1.2,16.0,112.0,106.59,84.01
2016,7,30,7,45,0.0,131.0,1.25,16.5,131.0,125.18,98.81
2016,7,30,8,0,0.0,150.0,1.3,17.0,150.0,143.77,113.38
2016,7,30,8,15,12.0,185.5,1.35,17.0,192.5,188.58,149.42
2016,7,30,8,30,24.0,221.0,1.4,17.0,235.0,234.43,185.59
2016,7,30,8,45,22.0,232.0,1.45,17.5,246.5,243.81,191.86
2016,7,30,9,0,20.0,243.0,1.5,18.0,258.0,253.04,198.11
2016,7,30,9,15,27.0,270.5,1.6,18.0,290.5,299.01,233.39
2016,7,30,9,30,34.0,298.0,1.7,18.0,323.0,334.5,260.1
2016,7,30,9,45,53.5,333.5,1.8,18.5,375.5,390.65,302.0
2016,7,30,10,0,73.0,369.0,1.9,19.0,428.0,447.2,343.3
2016,7,30,10,15,148.5,392.5,1.95,19.0,518.0,559.33,426.6
2016,7,30,10,30,224.0,416.0,2.0,19.0,608.0,659.29,498.61
2016,7,30,10,45,579.0,255.5,2.05,19.0,770.5,873.81,657.03
2016,7,30,11,0,934.0,95.0,2.1,19.0,933.0,1047.92,771.17
2016,7,30,11,15,937.0,95.5,2.15,19.0,948.5,1049.75,770.39
2016,7,30,11,30,940.0,96.0,2.2,19.0,964.0,1047.91,769.35
2016,7,30,11,45,940.5,96.5,2.25,19.0,972.0,1039.91,764.48
2016,7,30,12,0,941.0,97.0,2.3,19.0,980.0,1028.31,757.42
2016,7,30,12,15,941.0,97.0,2.3,19.0,980.5,1012.18,746.95
2016,7,30,12,30,941.0,97.0,2.3,19.0,981.0,992.61,734.34
2016,7,30,12,45,615.5,270.5,2.35,19.0,847.5,849.27,637.51
2016,7,30,13,0,290.0,444.0,2.4,19.0,714.0,698.12,524.57
2016,7,30,13,15,613.5,268.5,2.4,19.0,827.0,802.24,608.09
2016,7,30,13,30,937.0,93.0,2.4,19.0,940.0,874.54,659.67
2016,7,30,13,45,705.0,214.0,2.4,19.0,843.0,773.12,588.47
2016,7,30,14,0,473.0,335.0,2.4,19.0,746.0,677.0,515.47
2016,7,30,14,15,697.0,211.5,2.4,19.0,794.5,700.24,537.59
2016,7,30,14,30,921.0,88.0,2.4,19.0,843.0,702.49,542.56
2016,7,30,14,45,483.5,204.0,2.45,19.0,599.5,489.3,380.57
2016,7,30,15,0,46.0,320.0,2.5,19.0,356.0,316.19,244.48
2016,7,30,15,15,141.5,316.5,2.55,18.5,417.0,355.7,276.83
2016,7,30,15,30,237.0,313.0,2.6,18.0,478.0,385.78,299.88
2016,7,30,15,45,129.5,269.0,2.65,18.0,358.0,288.32,224.67
2016,7,30,16,0,22.0,225.0,2.7,18.0,238.0,210.7,165.18
2016,7,30,16,15,20.5,208.0,2.7,17.5,219.5,192.85,151.76
2016,7,30,16,30,19.0,191.0,2.7,17.0,201.0,175.23,138.24
2016,7,30,16,45,11.5,167.0,2.75,17.0,173.0,151.08,119.29
2016,7,30,17,0,4.0,143.0,2.8,17.0,145.0,128.07,101.15
2016,7,30,17,15,2.0,126.0,2.75,16.5,127.0,112.11,88.57
2016,7,30,17,30,0.0,109.0,2.7,16.0,109.0,96.5,79.7
2016,7,30,17,45,315.5,79.5,2.7,16.0,159.0,56.33,44.45
2016,7,30,18,0,631.0,50.0,2.7,16.0,209.0,38.39,28.5
2016,7,30,18,15,562.0,43.5,2.6,15.5,161.0,34.5,24.9
2016,7,30,18,30,493.0,37.0,2.5,15.0,113.0,27.91,18.75
2016,7,30,18,45,377.0,28.0,2.4,14.5,73.5,21.77,12.5
2016,7,30,19,0,261.0,19.0,2.3,14.0,34.0,15.29,0.0
2016,7,30,19,15,130.5,9.5,2.2,13.5,17.0,9.05,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
