Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,7.0,2.05,12.0,10.0,6.67,0.0
2016,7,31,5,30,156.0,14.0,2.1,12.0,20.0,45.21,0.0
2016,7,31,5,45,287.0,25.0,2.15,12.5,55.5,115.6,69.77
2016,7,31,6,0,418.0,36.0,2.2,13.0,91.0,187.07,138.52
2016,7,31,6,15,496.0,43.5,2.2,13.0,137.0,249.12,195.02
2016,7,31,6,30,574.0,51.0,2.2,13.0,183.0,319.44,257.6
2016,7,31,6,45,294.5,82.5,2.2,13.5,151.0,247.74,203.22
2016,7,31,7,0,15.0,114.0,2.2,14.0,119.0,119.52,95.94
2016,7,31,7,15,26.5,137.0,2.15,14.0,147.5,156.54,127.15
2016,7,31,7,30,38.0,160.0,2.1,14.0,176.0,189.03,153.87
2016,7,31,7,45,57.0,186.5,2.05,14.5,214.0,231.59,188.2
2016,7,31,8,0,76.0,213.0,2.0,15.0,252.0,275.65,222.98
2016,7,31,8,15,87.0,237.0,1.95,15.5,286.5,312.04,250.76
2016,7,31,8,30,98.0,261.0,1.9,16.0,321.0,349.0,278.45
2016,7,31,8,45,84.0,277.5,1.9,16.5,331.5,356.88,282.61
2016,7,31,9,0,70.0,294.0,1.9,17.0,342.0,363.56,285.91
2016,7,31,9,15,49.5,291.0,1.85,17.0,326.0,341.84,267.86
2016,7,31,9,30,29.0,288.0,1.8,17.0,310.0,319.22,249.22
2016,7,31,9,45,55.0,330.0,1.8,17.5,373.5,388.48,301.72
2016,7,31,10,0,81.0,372.0,1.8,18.0,437.0,458.45,352.95
2016,7,31,10,15,279.5,349.5,1.8,18.0,587.0,655.52,500.84
2016,7,31,10,30,478.0,327.0,1.8,18.0,737.0,842.81,633.0
2016,7,31,10,45,573.0,296.0,1.8,18.0,800.0,907.06,676.13
2016,7,31,11,0,668.0,265.0,1.8,18.0,863.0,972.98,720.73
2016,7,31,11,15,804.0,181.0,1.8,18.0,914.0,1013.82,746.35
2016,7,31,11,30,940.0,97.0,1.8,18.0,965.0,1048.93,768.01
2016,7,31,11,45,650.0,259.0,1.85,18.5,862.0,931.28,689.68
2016,7,31,12,0,360.0,421.0,1.9,19.0,759.0,787.77,584.53
2016,7,31,12,15,307.0,440.5,1.95,19.0,728.5,746.15,556.07
2016,7,31,12,30,254.0,460.0,2.0,19.0,698.0,704.57,526.33
2016,7,31,12,45,204.0,461.5,2.05,19.0,652.0,642.42,482.35
2016,7,31,13,0,154.0,463.0,2.1,19.0,606.0,589.29,444.09
2016,7,31,13,15,241.5,439.5,2.2,19.0,660.0,638.02,482.19
2016,7,31,13,30,329.0,416.0,2.3,19.0,714.0,675.44,511.14
2016,7,31,13,45,348.5,397.5,2.4,19.0,706.0,656.73,498.79
2016,7,31,14,0,368.0,379.0,2.5,19.0,698.0,635.88,485.07
2016,7,31,14,15,436.5,337.5,2.55,18.5,704.0,628.06,482.22
2016,7,31,14,30,505.0,296.0,2.6,18.0,710.0,612.42,473.07
2016,7,31,14,45,706.0,190.5,2.7,18.0,742.5,615.08,478.05
2016,7,31,15,0,907.0,85.0,2.8,18.0,775.0,599.75,467.75
2016,7,31,15,15,681.5,167.0,2.85,17.5,670.0,503.45,392.44
2016,7,31,15,30,456.0,249.0,2.9,17.0,565.0,429.32,334.17
2016,7,31,15,45,308.5,262.0,2.95,17.0,469.5,352.7,274.33
2016,7,31,16,0,161.0,275.0,3.0,17.0,374.0,292.72,228.32
2016,7,31,16,15,129.0,250.5,3.0,16.5,325.5,250.3,195.4
2016,7,31,16,30,97.0,226.0,3.0,16.0,277.0,216.23,169.14
2016,7,31,16,45,54.0,188.0,3.05,16.0,216.0,170.24,133.6
2016,7,31,17,0,11.0,150.0,3.1,16.0,155.0,134.42,106.51
2016,7,31,17,15,7.0,132.5,3.05,15.5,135.5,117.38,93.17
2016,7,31,17,30,3.0,115.0,3.0,15.0,116.0,100.94,83.93
2016,7,31,17,45,309.0,83.0,3.0,15.0,160.0,58.98,46.97
2016,7,31,18,0,615.0,51.0,3.0,15.0,204.0,39.37,29.48
2016,7,31,18,15,544.0,44.5,2.9,14.5,156.5,32.5,23.22
2016,7,31,18,30,473.0,38.0,2.8,14.0,109.0,28.89,19.65
2016,7,31,18,45,355.0,28.0,2.75,14.0,70.0,21.87,12.48
2016,7,31,19,0,237.0,18.0,2.7,14.0,31.0,14.44,0.0
2016,7,31,19,15,118.5,9.0,2.65,13.5,15.5,8.58,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,7.0,1.3,12.0,9.0,0.0,0.0
2016,8,1,5,30,111.0,14.0,1.3,12.0,18.0,35.93,0.0
2016,8,1,5,45,239.0,26.5,1.35,12.5,52.5,103.89,60.91
2016,8,1,6,0,367.0,39.0,1.4,13.0,87.0,173.78,128.39
2016,8,1,6,15,449.0,47.5,1.4,13.5,132.0,235.76,183.72
2016,8,1,6,30,531.0,56.0,1.4,14.0,177.0,306.45,245.26
2016,8,1,6,45,265.5,66.5,1.4,14.5,127.0,214.76,174.94
2016,8,1,7,0,0.0,77.0,1.4,15.0,77.0,72.55,55.99
2016,8,1,7,15,0.0,81.0,1.4,15.0,81.0,75.97,58.98
2016,8,1,7,30,0.0,85.0,1.4,15.0,85.0,79.53,61.79
2016,8,1,7,45,0.0,117.5,1.4,15.5,117.5,111.56,88.08
2016,8,1,8,0,0.0,150.0,1.4,16.0,150.0,143.9,114.02
2016,8,1,8,15,2.0,162.5,1.4,16.0,164.0,157.39,124.56
2016,8,1,8,30,4.0,175.0,1.4,16.0,178.0,171.06,135.22
2016,8,1,8,45,5.0,184.5,1.45,16.5,188.0,181.01,142.54
2016,8,1,9,0,6.0,194.0,1.5,17.0,198.0,191.05,149.89
2016,8,1,9,15,8.5,211.0,1.55,17.0,217.0,210.04,164.6
2016,8,1,9,30,11.0,228.0,1.6,17.0,236.0,229.12,179.26
2016,8,1,9,45,21.5,274.0,1.7,17.5,291.0,285.17,222.36
2016,8,1,10,0,32.0,320.0,1.8,18.0,346.0,354.97,274.78
2016,8,1,10,15,44.5,351.0,1.85,18.0,388.5,399.36,307.74
2016,8,1,10,30,57.0,382.0,1.9,18.0,431.0,443.66,340.35
2016,8,1,10,45,241.5,373.5,2.0,18.5,589.0,643.89,490.35
2016,8,1,11,0,426.0,365.0,2.1,19.0,747.0,829.94,621.51
2016,8,1,11,15,672.5,239.0,2.15,19.0,853.5,948.11,706.39
2016,8,1,11,30,919.0,113.0,2.2,19.0,960.0,1044.5,768.41
2016,8,1,11,45,920.5,114.0,2.25,19.0,968.5,1037.93,763.35
2016,8,1,12,0,922.0,115.0,2.3,19.0,977.0,1027.8,757.23
2016,8,1,12,15,922.0,115.0,2.35,19.0,978.0,1011.7,747.32
2016,8,1,12,30,922.0,115.0,2.4,19.0,979.0,992.23,735.28
2016,8,1,12,45,925.0,112.0,2.45,19.0,973.5,969.29,720.98
2016,8,1,13,0,928.0,109.0,2.5,19.0,968.0,943.04,704.46
2016,8,1,13,15,925.0,108.5,2.55,18.5,953.5,910.77,685.12
2016,8,1,13,30,922.0,108.0,2.6,18.0,939.0,875.69,663.67
2016,8,1,13,45,918.0,107.0,2.7,18.0,917.5,836.69,638.37
2016,8,1,14,0,914.0,106.0,2.8,18.0,896.0,795.27,611.04
2016,8,1,14,15,907.5,104.5,2.85,18.0,867.5,749.38,579.86
2016,8,1,14,30,901.0,103.0,2.9,18.0,839.0,701.68,545.73
2016,8,1,14,45,892.5,101.5,3.0,18.0,804.5,651.13,507.84
2016,8,1,15,0,884.0,100.0,3.1,18.0,770.0,599.4,467.88
2016,8,1,15,15,873.0,98.0,3.15,17.5,730.5,544.98,425.27
2016,8,1,15,30,862.0,96.0,3.2,17.0,691.0,490.1,380.76
2016,8,1,15,45,847.0,94.0,3.3,17.0,646.0,433.36,332.69
2016,8,1,16,0,832.0,92.0,3.4,17.0,601.0,373.07,280.48
2016,8,1,16,15,560.5,152.0,3.45,16.5,483.0,290.51,216.4
2016,8,1,16,30,289.0,212.0,3.5,16.0,365.0,242.11,183.35
2016,8,1,16,45,238.0,195.0,3.55,16.0,312.5,198.6,149.04
2016,8,1,17,0,187.0,178.0,3.6,16.0,260.0,166.3,125.13
2016,8,1,17,15,176.0,157.5,3.65,15.5,227.0,135.22,102.49
2016,8,1,17,30,165.0,137.0,3.7,15.0,194.0,106.42,88.75
2016,8,1,17,45,365.0,98.0,3.75,15.0,196.0,70.41,57.09
2016,8,1,18,0,565.0,59.0,3.8,15.0,198.0,42.56,32.3
2016,8,1,18,15,488.5,51.0,3.8,14.5,151.0,38.14,28.18
2016,8,1,18,30,412.0,43.0,3.8,14.0,104.0,33.53,23.64
2016,8,1,18,45,287.0,31.5,3.8,14.0,66.0,25.28,15.09
2016,8,1,19,0,162.0,20.0,3.8,14.0,28.0,15.87,0.0
2016,8,1,19,15,81.0,10.0,3.75,13.5,14.0,9.53,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,44.5,7.0,3.1,12.5,8.5,0.0,0.0
2016,8,2,5,30,89.0,14.0,3.1,13.0,17.0,31.38,0.0
2016,8,2,5,45,225.0,26.5,3.15,13.5,51.0,99.52,56.02
2016,8,2,6,0,361.0,39.0,3.2,14.0,85.0,171.66,126.44
2016,8,2,6,15,447.0,48.0,3.2,14.0,131.0,235.35,183.91
2016,8,2,6,30,533.0,57.0,3.2,14.0,177.0,308.21,248.48
2016,8,2,6,45,266.5,61.0,3.2,14.5,121.0,208.6,170.97
2016,8,2,7,0,0.0,65.0,3.2,15.0,65.0,60.5,45.9
2016,8,2,7,15,0.0,82.5,3.2,15.0,82.5,77.5,60.31
2016,8,2,7,30,0.0,100.0,3.2,15.0,100.0,94.55,74.45
2016,8,2,7,45,0.0,123.0,3.25,15.5,123.0,117.18,92.88
2016,8,2,8,0,0.0,146.0,3.3,16.0,146.0,139.87,111.04
2016,8,2,8,15,1.5,159.5,3.3,16.5,160.5,154.01,122.02
2016,8,2,8,30,3.0,173.0,3.3,17.0,175.0,168.28,132.98
2016,8,2,8,45,9.5,201.5,3.35,17.5,208.0,202.14,159.72
2016,8,2,9,0,16.0,230.0,3.4,18.0,241.0,236.44,186.37
2016,8,2,9,15,12.5,225.5,3.4,18.0,234.5,228.36,179.34
2016,8,2,9,30,9.0,221.0,3.4,18.0,228.0,220.29,172.46
2016,8,2,9,45,19.5,268.5,3.45,18.5,284.0,277.76,217.13
2016,8,2,10,0,30.0,316.0,3.5,19.0,340.0,348.92,271.18
2016,8,2,10,15,49.5,353.5,3.55,19.0,395.0,407.15,315.37
2016,8,2,10,30,69.0,391.0,3.6,19.0,450.0,465.46,359.0
2016,8,2,10,45,173.5,408.0,3.65,19.5,562.0,599.91,460.1
2016,8,2,11,0,278.0,425.0,3.7,20.0,674.0,733.5,556.55
2016,8,2,11,15,607.5,267.0,3.75,20.0,822.5,911.31,690.52
2016,8,2,11,30,937.0,109.0,3.8,20.0,971.0,1058.35,789.89
2016,8,2,11,45,939.0,109.5,3.9,20.0,980.0,1051.63,784.54
2016,8,2,12,0,941.0,110.0,4.0,20.0,989.0,1041.27,778.16
2016,8,2,12,15,941.0,110.0,4.1,20.0,989.5,1024.88,767.83
2016,8,2,12,30,941.0,110.0,4.2,20.0,990.0,1005.04,755.22
2016,8,2,12,45,558.5,285.5,4.3,20.5,807.0,811.03,617.51
2016,8,2,13,0,176.0,461.0,4.4,21.0,624.0,607.35,460.67
2016,8,2,13,15,154.5,452.5,4.5,21.0,593.5,570.86,434.98
2016,8,2,13,30,133.0,444.0,4.6,21.0,563.0,535.34,408.98
2016,8,2,13,45,100.0,419.5,4.75,21.0,508.0,474.07,363.59
2016,8,2,14,0,67.0,395.0,4.9,21.0,453.0,419.35,322.51
2016,8,2,14,15,86.5,390.5,5.0,21.0,463.0,423.21,326.44
2016,8,2,14,30,106.0,386.0,5.1,21.0,473.0,425.04,328.54
2016,8,2,14,45,92.5,364.0,5.2,21.0,437.5,388.83,301.19
2016,8,2,15,0,79.0,342.0,5.3,21.0,402.0,354.07,274.82
2016,8,2,15,15,69.0,318.0,5.4,20.5,368.5,320.95,250.06
2016,8,2,15,30,59.0,294.0,5.5,20.0,335.0,289.14,226.01
2016,8,2,15,45,41.5,259.5,5.6,20.0,287.0,246.95,193.2
2016,8,2,16,0,24.0,225.0,5.7,20.0,239.0,211.21,165.39
2016,8,2,16,15,22.0,207.0,5.75,19.5,219.0,192.23,150.87
2016,8,2,16,30,20.0,189.0,5.8,19.0,199.0,173.55,136.45
2016,8,2,16,45,15.0,169.0,5.85,19.0,176.0,153.05,120.31
2016,8,2,17,0,10.0,149.0,5.9,19.0,153.0,133.29,104.72
2016,8,2,17,15,6.0,131.0,5.85,18.5,133.0,115.92,91.12
2016,8,2,17,30,2.0,113.0,5.8,18.0,113.0,99.24,81.61
2016,8,2,17,45,267.5,88.0,5.8,18.0,153.0,62.79,49.74
2016,8,2,18,0,533.0,63.0,5.8,18.0,193.0,46.08,34.95
2016,8,2,18,15,452.0,54.0,5.7,17.5,146.0,40.94,30.21
2016,8,2,18,30,371.0,45.0,5.6,17.0,99.0,35.56,25.01
2016,8,2,18,45,245.0,32.0,5.55,16.5,62.0,25.0,14.43
2016,8,2,19,0,119.0,19.0,5.5,16.0,25.0,15.07,0.0
2016,8,2,19,15,59.5,9.5,5.4,15.5,12.5,9.05,0.0
2016,8,2,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,8,3,5,30,74.0,12.0,2.9,14.0,14.0,26.38,0.0
2016,8,3,5,45,203.0,26.0,2.8,14.5,47.5,91.9,48.99
2016,8,3,6,0,332.0,40.0,2.7,15.0,81.0,163.23,119.44
2016,8,3,6,15,419.0,49.5,2.6,15.5,126.5,226.27,175.51
2016,8,3,6,30,506.0,59.0,2.5,16.0,172.0,298.61,238.41
2016,8,3,6,45,565.5,66.0,2.4,16.5,223.0,363.73,294.36
2016,8,3,7,0,625.0,73.0,2.3,17.0,274.0,434.2,352.6
2016,8,3,7,15,435.5,117.0,2.2,17.0,269.0,400.68,326.12
2016,8,3,7,30,246.0,161.0,2.1,17.0,264.0,341.29,277.2
2016,8,3,7,45,163.0,186.0,2.05,17.5,258.0,313.6,253.26
2016,8,3,8,0,80.0,211.0,2.0,18.0,252.0,276.92,221.37
2016,8,3,8,15,90.0,235.0,1.9,18.5,285.0,312.74,248.61
2016,8,3,8,30,100.0,259.0,1.8,19.0,318.0,349.03,275.34
2016,8,3,8,45,474.0,180.5,1.7,19.5,494.5,615.42,482.31
2016,8,3,9,0,848.0,102.0,1.6,20.0,671.0,872.54,659.28
2016,8,3,9,15,675.5,178.5,1.65,20.0,649.5,830.17,626.66
2016,8,3,9,30,503.0,255.0,1.7,20.0,628.0,764.0,577.64
2016,8,3,9,45,695.0,184.0,1.8,20.5,726.5,885.67,663.04
2016,8,3,10,0,887.0,113.0,1.9,21.0,825.0,992.77,730.99
2016,8,3,10,15,691.5,216.5,2.1,21.0,784.0,937.91,695.06
2016,8,3,10,30,496.0,320.0,2.3,21.0,743.0,854.08,635.74
2016,8,3,10,45,704.0,219.0,2.5,21.0,837.5,962.08,714.75
2016,8,3,11,0,912.0,118.0,2.7,21.0,932.0,1050.14,772.75
2016,8,3,11,15,603.5,277.0,2.9,21.0,820.0,917.44,683.63
2016,8,3,11,30,295.0,436.0,3.1,21.0,708.0,753.94,563.62
2016,8,3,11,45,248.5,450.5,3.3,21.0,681.0,716.23,537.55
2016,8,3,12,0,202.0,465.0,3.5,21.0,654.0,668.49,503.26
2016,8,3,12,15,286.5,439.5,3.65,21.0,707.0,725.9,547.15
2016,8,3,12,30,371.0,414.0,3.8,21.0,760.0,770.06,580.85
2016,8,3,12,45,295.5,435.0,3.95,21.0,709.5,707.81,534.99
2016,8,3,13,0,220.0,456.0,4.1,21.0,659.0,642.01,486.63
2016,8,3,13,15,167.5,447.5,4.25,20.5,601.0,577.44,440.23
2016,8,3,13,30,115.0,439.0,4.4,20.0,543.0,515.79,395.18
2016,8,3,13,45,123.5,429.5,4.6,20.0,538.5,505.07,388.41
2016,8,3,14,0,132.0,420.0,4.8,20.0,534.0,493.44,380.65
2016,8,3,14,15,127.5,404.5,4.9,20.0,512.0,466.2,360.61
2016,8,3,14,30,123.0,389.0,5.0,20.0,490.0,439.26,340.67
2016,8,3,14,45,170.5,370.5,5.15,20.0,503.0,442.2,344.14
2016,8,3,15,0,218.0,352.0,5.3,20.0,516.0,440.41,343.43
2016,8,3,15,15,165.5,332.0,5.4,19.5,453.0,380.72,297.71
2016,8,3,15,30,113.0,312.0,5.5,19.0,390.0,326.57,256.06
2016,8,3,15,45,67.5,266.5,5.65,19.0,312.0,263.24,206.63
2016,8,3,16,0,22.0,221.0,5.8,19.0,234.0,207.04,162.75
2016,8,3,16,15,21.5,205.5,5.85,18.5,217.5,190.74,150.32
2016,8,3,16,30,21.0,190.0,5.9,18.0,201.0,174.5,137.76
2016,8,3,16,45,10.5,159.0,5.95,18.0,164.5,144.03,113.61
2016,8,3,17,0,0.0,128.0,6.0,18.0,128.0,115.13,90.59
2016,8,3,17,15,0.0,111.5,6.05,17.5,111.5,100.12,78.55
2016,8,3,17,30,0.0,95.0,6.1,17.0,95.0,85.3,69.73
2016,8,3,17,45,278.5,77.5,6.15,17.0,144.5,55.15,43.22
2016,8,3,18,0,557.0,60.0,6.2,17.0,194.0,43.72,33.01
2016,8,3,18,15,477.0,51.5,6.1,16.5,146.5,38.91,28.53
2016,8,3,18,30,397.0,43.0,6.0,16.0,99.0,33.89,23.62
2016,8,3,18,45,267.5,30.5,5.95,15.5,61.5,24.65,13.94
2016,8,3,19,0,138.0,18.0,5.9,15.0,24.0,14.3,0.0
2016,8,3,19,15,69.0,9.0,5.8,14.5,12.0,8.58,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,26.5,6.0,4.1,12.5,6.5,0.0,0.0
2016,8,4,5,30,53.0,12.0,4.1,13.0,13.0,22.1,0.0
2016,8,4,5,45,184.0,26.5,4.15,13.5,46.0,87.22,44.07
2016,8,4,6,0,315.0,41.0,4.2,14.0,79.0,158.56,116.35
2016,8,4,6,15,404.0,51.0,4.2,14.0,124.5,222.03,173.59
2016,8,4,6,30,493.0,61.0,4.2,14.0,170.0,294.99,238.34
2016,8,4,6,45,246.5,65.5,4.25,14.5,120.0,204.49,167.77
2016,8,4,7,0,0.0,70.0,4.3,15.0,70.0,65.57,50.22
2016,8,4,7,15,0.0,83.5,4.2,15.0,83.5,78.58,61.24
2016,8,4,7,30,0.0,97.0,4.1,15.0,97.0,91.59,72.01
2016,8,4,7,45,0.0,117.0,4.05,15.5,117.0,111.19,87.97
2016,8,4,8,0,0.0,137.0,4.0,16.0,137.0,130.8,103.68
2016,8,4,8,15,0.5,150.5,3.95,16.0,151.0,144.2,114.32
2016,8,4,8,30,1.0,164.0,3.9,16.0,165.0,157.65,124.92
2016,8,4,8,45,3.0,176.0,3.85,16.5,178.5,170.9,135.08
2016,8,4,9,0,5.0,188.0,3.8,17.0,192.0,184.28,145.27
2016,8,4,9,15,18.0,239.0,3.8,17.0,252.5,247.21,195.47
2016,8,4,9,30,31.0,290.0,3.8,17.0,313.0,323.91,255.37
2016,8,4,9,45,21.5,266.5,3.8,17.0,283.0,277.79,218.44
2016,8,4,10,0,12.0,243.0,3.8,17.0,253.0,244.69,191.87
2016,8,4,10,15,13.0,257.0,3.8,17.0,268.5,259.34,203.15
2016,8,4,10,30,14.0,271.0,3.8,17.0,284.0,273.92,214.24
2016,8,4,10,45,50.0,347.0,3.85,17.0,392.0,398.79,311.39
2016,8,4,11,0,86.0,423.0,3.9,17.0,500.0,513.56,397.89
2016,8,4,11,15,58.0,393.0,3.9,17.0,445.5,451.67,349.99
2016,8,4,11,30,30.0,363.0,3.9,17.0,391.0,390.47,302.8
2016,8,4,11,45,30.5,365.0,3.95,17.0,394.0,391.01,303.34
2016,8,4,12,0,31.0,367.0,4.0,17.0,397.0,391.31,303.52
2016,8,4,12,15,90.0,416.5,4.0,17.0,501.5,495.49,383.88
2016,8,4,12,30,149.0,466.0,4.0,17.0,606.0,604.42,465.26
2016,8,4,12,45,138.5,461.0,4.05,17.0,590.5,582.12,448.19
2016,8,4,13,0,128.0,456.0,4.1,17.0,575.0,559.83,431.75
2016,8,4,13,15,79.0,405.5,4.1,17.0,478.5,455.66,353.29
2016,8,4,13,30,30.0,355.0,4.1,17.0,382.0,361.56,281.07
2016,8,4,13,45,51.5,376.0,4.2,17.0,421.0,394.92,307.74
2016,8,4,14,0,73.0,397.0,4.3,17.0,460.0,425.82,331.98
2016,8,4,14,15,80.0,387.0,4.35,16.5,454.0,415.44,325.12
2016,8,4,14,30,87.0,377.0,4.4,16.0,448.0,404.3,317.7
2016,8,4,14,45,65.0,344.5,4.45,16.0,396.5,354.57,279.31
2016,8,4,15,0,43.0,312.0,4.5,16.0,345.0,307.45,242.72
2016,8,4,15,15,55.0,304.5,4.5,16.0,344.0,302.08,238.97
2016,8,4,15,30,67.0,297.0,4.5,16.0,343.0,295.18,233.73
2016,8,4,15,45,40.5,251.5,4.55,16.0,279.0,239.75,190.03
2016,8,4,16,0,14.0,206.0,4.6,16.0,215.0,191.37,151.84
2016,8,4,16,15,7.0,163.5,4.6,15.5,168.0,150.8,119.61
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,111.15,87.67
2016,8,4,16,45,0.0,106.5,4.6,15.0,106.5,97.95,76.99
2016,8,4,17,0,0.0,92.0,4.6,15.0,92.0,84.83,66.25
2016,8,4,17,15,0.0,80.0,4.55,14.5,80.0,73.94,57.38
2016,8,4,17,30,0.0,68.0,4.5,14.0,68.0,63.12,50.86
2016,8,4,17,45,282.0,61.5,4.5,14.0,128.5,43.56,33.42
2016,8,4,18,0,564.0,55.0,4.5,14.0,189.0,39.66,29.82
2016,8,4,18,15,485.5,47.0,4.4,13.5,142.5,35.1,25.52
2016,8,4,18,30,407.0,39.0,4.3,13.0,96.0,30.33,20.8
2016,8,4,18,45,282.5,27.0,4.25,13.0,59.0,21.46,11.26
2016,8,4,19,0,158.0,15.0,4.2,13.0,22.0,14.3,0.0
2016,8,4,19,15,79.0,7.5,4.15,13.0,11.0,7.15,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,30.0,5.0,1.85,13.0,6.0,0.0,0.0
2016,8,5,5,30,60.0,10.0,1.9,13.0,12.0,21.56,0.0
2016,8,5,5,45,183.5,24.5,2.0,13.5,44.0,84.13,39.18
2016,8,5,6,0,307.0,39.0,2.1,14.0,76.0,154.0,112.24
2016,8,5,6,15,394.0,50.0,2.1,14.0,121.0,217.1,168.82
2016,8,5,6,30,481.0,61.0,2.1,14.0,166.0,289.67,232.51
2016,8,5,6,45,537.0,69.0,2.1,14.0,215.5,352.98,287.93
2016,8,5,7,0,593.0,77.0,2.1,14.0,265.0,421.3,345.75
2016,8,5,7,15,296.5,85.5,2.05,14.0,179.5,282.51,234.02
2016,8,5,7,30,0.0,94.0,2.0,14.0,94.0,88.61,69.46
2016,8,5,7,45,0.0,100.0,2.0,14.5,100.0,94.13,73.98
2016,8,5,8,0,0.0,106.0,2.0,15.0,106.0,99.73,78.22
2016,8,5,8,15,0.0,109.0,1.95,15.0,109.0,102.41,80.17
2016,8,5,8,30,0.0,112.0,1.9,15.0,112.0,105.17,82.17
2016,8,5,8,45,0.0,131.5,1.9,15.5,131.5,124.1,97.24
2016,8,5,9,0,0.0,151.0,1.9,16.0,151.0,143.08,112.11
2016,8,5,9,15,2.0,166.0,1.9,16.0,167.5,159.44,125.04
2016,8,5,9,30,4.0,181.0,1.9,16.0,184.0,175.91,137.97
2016,8,5,9,45,5.5,191.0,1.9,16.5,195.5,187.04,146.28
2016,8,5,10,0,7.0,201.0,1.9,17.0,207.0,198.2,154.57
2016,8,5,10,15,10.0,229.0,1.95,17.0,238.0,228.61,178.26
2016,8,5,10,30,13.0,257.0,2.0,17.0,269.0,259.06,201.69
2016,8,5,10,45,16.0,281.5,2.05,17.5,296.0,285.99,221.81
2016,8,5,11,0,19.0,306.0,2.1,18.0,323.0,312.82,241.64
2016,8,5,11,15,29.5,347.5,2.2,18.0,374.5,375.89,289.34
2016,8,5,11,30,40.0,389.0,2.3,18.0,426.0,427.42,327.64
2016,8,5,11,45,58.5,415.0,2.4,18.0,469.5,470.13,359.53
2016,8,5,12,0,77.0,441.0,2.5,18.0,513.0,511.74,390.37
2016,8,5,12,15,175.5,445.5,2.6,18.0,609.5,616.51,469.34
2016,8,5,12,30,274.0,450.0,2.7,18.0,706.0,714.44,541.13
2016,8,5,12,45,393.5,405.0,2.85,18.0,768.5,768.76,582.99
2016,8,5,13,0,513.0,360.0,3.0,18.0,831.0,822.12,623.79
2016,8,5,13,15,515.0,351.0,3.1,18.0,817.5,794.59,604.89
2016,8,5,13,30,517.0,342.0,3.2,18.0,804.0,765.35,585.16
2016,8,5,13,45,669.5,249.0,3.3,18.0,832.5,775.92,597.54
2016,8,5,14,0,822.0,156.0,3.4,18.0,861.0,772.34,598.7
2016,8,5,14,15,621.0,239.5,3.5,18.0,762.0,669.43,520.33
2016,8,5,14,30,420.0,323.0,3.6,18.0,663.0,578.41,449.7
2016,8,5,14,45,322.5,335.5,3.75,18.0,590.0,504.46,393.38
2016,8,5,15,0,225.0,348.0,3.9,18.0,517.0,440.56,343.95
2016,8,5,15,15,166.5,328.5,4.0,17.5,449.5,377.95,296.28
2016,8,5,15,30,108.0,309.0,4.1,17.0,382.0,323.94,254.82
2016,8,5,15,45,73.0,273.5,4.2,17.0,321.5,270.97,213.55
2016,8,5,16,0,38.0,238.0,4.3,17.0,261.0,222.49,175.7
2016,8,5,16,15,27.0,210.0,4.4,16.5,226.0,191.57,151.69
2016,8,5,16,30,16.0,182.0,4.5,16.0,191.0,166.55,132.29
2016,8,5,16,45,15.5,166.0,4.6,16.0,173.5,150.37,119.4
2016,8,5,17,0,15.0,150.0,4.7,16.0,156.0,134.26,106.5
2016,8,5,17,15,9.5,131.0,4.8,15.5,135.0,115.68,91.88
2016,8,5,17,30,4.0,112.0,4.9,15.0,114.0,98.18,81.61
2016,8,5,17,45,205.0,93.5,5.0,15.0,142.5,71.85,58.36
2016,8,5,18,0,406.0,75.0,5.1,15.0,171.0,55.5,43.7
2016,8,5,18,15,325.0,62.5,5.1,14.5,127.0,47.27,36.08
2016,8,5,18,30,244.0,50.0,5.1,14.0,83.0,38.67,27.84
2016,8,5,18,45,144.5,32.5,5.1,14.0,50.0,25.54,13.92
2016,8,5,19,0,45.0,15.0,5.1,14.0,17.0,14.3,0.0
2016,8,5,19,15,22.5,7.5,5.05,13.5,8.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,4.95,12.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,5.0,12.0,10.0,14.37,0.0
2016,8,6,5,45,145.5,25.0,5.05,12.5,41.0,74.63,31.44
2016,8,6,6,0,262.0,41.0,5.1,13.0,72.0,141.65,103.68
2016,8,6,6,15,352.0,52.5,5.05,13.5,116.0,202.52,158.53
2016,8,6,6,30,442.0,64.0,5.0,14.0,160.0,275.92,223.3
2016,8,6,6,45,505.5,72.0,4.95,14.5,209.5,340.89,280.53
2016,8,6,7,0,569.0,80.0,4.9,15.0,259.0,411.66,340.98
2016,8,6,7,15,284.5,78.5,4.85,15.0,168.0,267.14,222.76
2016,8,6,7,30,0.0,77.0,4.8,15.0,77.0,71.72,55.2
2016,8,6,7,45,0.0,94.5,4.8,15.5,94.5,88.69,69.25
2016,8,6,8,0,0.0,112.0,4.8,16.0,112.0,105.71,83.02
2016,8,6,8,15,0.0,130.5,4.8,16.0,130.5,123.76,97.64
2016,8,6,8,30,0.0,149.0,4.8,16.0,149.0,141.82,112.13
2016,8,6,8,45,1.0,158.5,4.8,16.5,159.5,151.73,119.67
2016,8,6,9,0,2.0,168.0,4.8,17.0,170.0,161.72,127.22
2016,8,6,9,15,5.0,190.0,4.75,17.0,194.0,186.05,146.59
2016,8,6,9,30,8.0,212.0,4.7,17.0,218.0,210.53,165.91
2016,8,6,9,45,10.5,232.5,4.7,17.5,241.0,233.14,183.24
2016,8,6,10,0,13.0,253.0,4.7,18.0,264.0,255.79,200.42
2016,8,6,10,15,17.5,280.5,4.7,18.0,295.5,287.43,224.94
2016,8,6,10,30,22.0,308.0,4.7,18.0,327.0,319.06,249.24
2016,8,6,10,45,25.5,328.0,4.75,18.0,350.5,354.55,276.32
2016,8,6,11,0,29.0,348.0,4.8,18.0,374.0,377.61,293.75
2016,8,6,11,15,53.0,390.0,4.85,18.0,438.0,443.84,344.65
2016,8,6,11,30,77.0,432.0,4.9,18.0,502.0,509.28,394.12
2016,8,6,11,45,132.5,448.0,4.95,18.5,570.5,588.69,453.75
2016,8,6,12,0,188.0,464.0,5.0,19.0,639.0,654.28,502.19
2016,8,6,12,15,135.5,454.5,5.05,19.0,581.0,587.18,451.22
2016,8,6,12,30,83.0,445.0,5.1,19.0,523.0,513.28,395.16
2016,8,6,12,45,119.5,451.5,5.2,19.0,562.0,555.58,428.22
2016,8,6,13,0,156.0,458.0,5.3,19.0,601.0,587.04,452.72
2016,8,6,13,15,160.0,447.0,5.4,19.0,591.5,570.76,441.09
2016,8,6,13,30,164.0,436.0,5.5,19.0,582.0,553.86,429.1
2016,8,6,13,45,173.5,427.0,5.65,19.0,579.0,542.52,421.42
2016,8,6,14,0,183.0,418.0,5.8,19.0,576.0,530.04,412.73
2016,8,6,14,15,248.0,391.0,5.95,18.5,596.5,540.53,423.4
2016,8,6,14,30,313.0,364.0,6.1,18.0,617.0,543.22,427.69
2016,8,6,14,45,391.5,317.5,6.25,18.0,619.5,530.71,419.41
2016,8,6,15,0,470.0,271.0,6.4,18.0,622.0,510.09,403.95
2016,8,6,15,15,645.0,192.0,6.5,18.0,645.5,502.52,397.73
2016,8,6,15,30,820.0,113.0,6.6,18.0,669.0,477.5,375.19
2016,8,6,15,45,805.0,109.5,6.75,18.0,624.5,420.75,325.89
2016,8,6,16,0,790.0,106.0,6.9,18.0,580.0,364.66,276.0
2016,8,6,16,15,768.5,102.5,6.95,17.5,531.5,307.6,225.1
2016,8,6,16,30,747.0,99.0,7.0,17.0,483.0,252.46,175.67
2016,8,6,16,45,720.0,93.5,7.1,17.0,433.0,192.44,123.64
2016,8,6,17,0,693.0,88.0,7.2,17.0,383.0,139.45,81.58
2016,8,6,17,15,653.5,82.5,7.25,16.5,331.5,89.06,50.67
2016,8,6,17,30,614.0,77.0,7.3,16.0,280.0,52.82,41.33
2016,8,6,17,45,562.0,69.0,7.35,15.5,230.0,49.05,38.06
2016,8,6,18,0,510.0,61.0,7.4,15.0,180.0,45.05,34.42
2016,8,6,18,15,425.0,51.5,7.35,14.5,133.5,39.41,29.12
2016,8,6,18,30,340.0,42.0,7.3,14.0,87.0,33.5,23.29
2016,8,6,18,45,216.0,28.5,7.25,14.0,52.5,22.37,10.97
2016,8,6,19,0,92.0,15.0,7.2,14.0,18.0,14.3,0.0
2016,8,6,19,15,46.0,7.5,7.15,13.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,45,184.5,17.0,6.65,12.5,38.5,75.91,27.41
2016,8,7,6,0,369.0,34.0,6.7,13.0,77.0,168.25,122.35
2016,8,7,6,15,460.0,42.5,6.6,13.5,123.0,233.28,182.46
2016,8,7,6,30,551.0,51.0,6.5,14.0,169.0,308.2,249.76
2016,8,7,6,45,611.5,56.5,6.4,14.5,220.5,374.28,308.99
2016,8,7,7,0,672.0,62.0,6.3,15.0,272.0,443.75,369.3
2016,8,7,7,15,711.5,67.0,6.2,15.0,325.0,507.56,423.78
2016,8,7,7,30,751.0,72.0,6.1,15.0,378.0,573.71,478.43
2016,8,7,7,45,522.5,134.0,6.0,15.5,360.5,521.24,432.24
2016,8,7,8,0,294.0,196.0,5.9,16.0,343.0,437.04,359.39
2016,8,7,8,15,341.5,208.0,5.8,16.5,395.5,498.28,407.65
2016,8,7,8,30,389.0,220.0,5.7,17.0,448.0,562.35,456.65
2016,8,7,8,45,636.5,154.0,5.6,17.5,561.5,729.55,587.62
2016,8,7,9,0,884.0,88.0,5.5,18.0,675.0,881.2,696.2
2016,8,7,9,15,896.0,90.0,5.45,18.0,717.0,919.34,721.02
2016,8,7,9,30,908.0,92.0,5.4,18.0,759.0,954.96,744.43
2016,8,7,9,45,914.5,95.0,5.35,18.5,795.0,983.7,761.32
2016,8,7,10,0,921.0,98.0,5.3,19.0,831.0,1009.24,775.87
2016,8,7,10,15,928.0,99.0,5.3,19.0,861.0,1029.72,788.77
2016,8,7,10,30,935.0,100.0,5.3,19.0,891.0,1046.76,799.4
2016,8,7,10,45,941.0,100.5,5.3,19.5,914.5,1058.72,805.03
2016,8,7,11,0,947.0,101.0,5.3,20.0,938.0,1067.01,808.28
2016,8,7,11,15,950.0,101.5,5.35,20.0,954.5,1068.56,809.07
2016,8,7,11,30,953.0,102.0,5.4,20.0,971.0,1066.35,807.47
2016,8,7,11,45,956.0,101.5,5.45,20.5,979.5,1059.33,801.15
2016,8,7,12,0,959.0,101.0,5.5,21.0,988.0,1048.57,792.43
2016,8,7,12,15,959.0,101.0,5.6,21.0,988.5,1031.74,781.6
2016,8,7,12,30,959.0,101.0,5.7,21.0,989.0,1011.35,768.38
2016,8,7,12,45,955.0,102.5,5.8,21.0,981.0,985.32,751.22
2016,8,7,13,0,951.0,104.0,5.9,21.0,973.0,956.1,731.79
2016,8,7,13,15,948.0,103.5,5.95,21.0,958.0,922.76,709.09
2016,8,7,13,30,945.0,103.0,6.0,21.0,943.0,886.53,684.21
2016,8,7,13,45,940.0,102.0,6.1,21.0,921.0,845.48,655.95
2016,8,7,14,0,935.0,101.0,6.2,21.0,899.0,802.03,625.67
2016,8,7,14,15,928.5,100.0,6.25,21.0,869.5,755.29,592.49
2016,8,7,14,30,922.0,99.0,6.3,21.0,840.0,706.68,556.15
2016,8,7,14,45,911.5,98.0,6.4,21.0,804.0,653.94,515.04
2016,8,7,15,0,901.0,97.0,6.5,21.0,768.0,600.16,472.04
2016,8,7,15,15,889.0,95.0,6.6,20.5,727.0,543.93,426.79
2016,8,7,15,30,877.0,93.0,6.7,20.0,686.0,487.33,379.74
2016,8,7,15,45,859.5,91.5,6.8,20.0,639.5,428.84,329.1
2016,8,7,16,0,842.0,90.0,6.9,20.0,593.0,367.13,274.77
2016,8,7,16,15,821.5,87.0,6.9,19.5,543.5,307.85,221.97
2016,8,7,16,30,801.0,84.0,6.9,19.0,494.0,250.29,170.47
2016,8,7,16,45,771.5,80.5,6.95,19.0,442.0,192.77,120.7
2016,8,7,17,0,742.0,77.0,7.0,19.0,390.0,138.53,78.27
2016,8,7,17,15,703.5,72.5,6.95,18.5,337.5,86.55,47.39
2016,8,7,17,30,665.0,68.0,6.9,18.0,285.0,46.05,35.04
2016,8,7,17,45,609.0,62.0,6.9,18.0,233.5,43.57,32.84
2016,8,7,18,0,553.0,56.0,6.9,18.0,182.0,40.99,30.41
2016,8,7,18,15,467.0,47.5,6.85,17.5,135.0,36.04,25.78
2016,8,7,18,30,381.0,39.0,6.8,17.0,88.0,30.88,20.67
2016,8,7,18,45,241.0,26.5,6.75,16.5,52.5,21.49,9.53
2016,8,7,19,0,101.0,14.0,6.7,16.0,17.0,13.34,0.0
2016,8,7,19,15,50.5,7.0,6.65,15.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,170.5,17.0,6.7,13.5,36.0,71.89,21.05
2016,8,8,6,0,341.0,34.0,6.7,14.0,72.0,159.35,114.86
2016,8,8,6,15,432.5,43.0,6.55,14.5,117.5,223.51,173.94
2016,8,8,6,30,524.0,52.0,6.4,15.0,163.0,297.68,240.19
2016,8,8,6,45,582.5,58.5,6.3,15.5,213.0,362.55,298.12
2016,8,8,7,0,641.0,65.0,6.2,16.0,263.0,432.72,358.69
2016,8,8,7,15,681.5,69.5,6.15,16.5,315.0,494.81,410.86
2016,8,8,7,30,722.0,74.0,6.1,17.0,367.0,557.46,461.78
2016,8,8,7,45,753.0,77.0,6.1,17.5,418.5,616.11,507.94
2016,8,8,8,0,784.0,80.0,6.1,18.0,470.0,675.54,551.81
2016,8,8,8,15,805.5,83.5,6.1,18.0,519.5,728.67,590.66
2016,8,8,8,30,827.0,87.0,6.1,18.0,569.0,781.09,628.39
2016,8,8,8,45,844.0,89.0,6.15,18.5,615.0,820.59,654.89
2016,8,8,9,0,861.0,91.0,6.2,19.0,661.0,864.47,684.36
2016,8,8,9,15,873.5,93.0,6.25,19.0,702.5,902.37,710.47
2016,8,8,9,30,886.0,95.0,6.3,19.0,744.0,937.84,734.72
2016,8,8,9,45,897.0,95.5,6.4,19.5,780.5,967.54,753.56
2016,8,8,10,0,908.0,96.0,6.5,20.0,817.0,994.33,770.28
2016,8,8,10,15,915.0,97.5,6.6,20.0,847.0,1015.17,784.33
2016,8,8,10,30,922.0,99.0,6.7,20.0,877.0,1032.62,796.1
2016,8,8,10,45,926.5,100.0,6.8,20.5,900.0,1043.5,801.78
2016,8,8,11,0,931.0,101.0,6.9,21.0,923.0,1050.75,805.05
2016,8,8,11,15,934.5,101.5,6.95,21.0,939.0,1052.78,806.1
2016,8,8,11,30,938.0,102.0,7.0,21.0,955.0,1051.09,804.7
2016,8,8,11,45,940.0,102.0,7.1,21.0,963.5,1043.68,799.71
2016,8,8,12,0,942.0,102.0,7.2,21.0,972.0,1032.61,792.25
2016,8,8,12,15,942.0,102.0,7.25,21.0,972.5,1015.98,780.72
2016,8,8,12,30,942.0,102.0,7.3,21.0,973.0,995.86,766.8
2016,8,8,12,45,942.0,101.0,7.4,21.0,966.0,971.34,750.02
2016,8,8,13,0,942.0,100.0,7.5,21.0,959.0,943.52,730.86
2016,8,8,13,15,939.0,99.5,7.55,21.0,944.5,910.43,707.65
2016,8,8,13,30,936.0,99.0,7.6,21.0,930.0,874.46,682.27
2016,8,8,13,45,932.0,98.0,7.65,21.0,908.0,834.49,653.85
2016,8,8,14,0,928.0,97.0,7.7,21.0,886.0,792.07,623.42
2016,8,8,14,15,921.5,95.5,7.7,20.5,857.0,745.12,590.41
2016,8,8,14,30,915.0,94.0,7.7,20.0,828.0,696.32,554.23
2016,8,8,14,45,514.5,220.0,7.75,20.0,629.5,518.73,411.51
2016,8,8,15,0,114.0,346.0,7.8,20.0,431.0,375.77,294.82
2016,8,8,15,15,129.0,327.5,7.75,20.0,418.5,357.41,280.78
2016,8,8,15,30,144.0,309.0,7.7,20.0,406.0,337.45,264.94
2016,8,8,15,45,189.5,283.5,7.65,20.0,401.5,322.36,252.24
2016,8,8,16,0,235.0,258.0,7.6,20.0,397.0,302.32,234.62
2016,8,8,16,15,349.0,212.0,7.55,19.5,399.5,276.6,209.98
2016,8,8,16,30,463.0,166.0,7.5,19.0,402.0,237.23,172.17
2016,8,8,16,45,260.5,165.5,7.5,19.0,295.5,176.52,129.23
2016,8,8,17,0,58.0,165.0,7.5,19.0,189.0,144.58,112.21
2016,8,8,17,15,369.5,113.0,7.45,18.5,235.0,97.77,66.41
2016,8,8,17,30,681.0,61.0,7.4,18.0,281.0,44.93,34.05
2016,8,8,17,45,628.0,55.5,7.4,17.5,230.0,38.57,28.49
2016,8,8,18,0,575.0,50.0,7.4,17.0,179.0,36.13,26.24
2016,8,8,18,15,491.0,42.5,7.3,16.5,132.5,31.82,22.18
2016,8,8,18,30,407.0,35.0,7.2,16.0,86.0,27.34,17.66
2016,8,8,18,45,261.0,23.5,7.1,15.5,51.0,18.78,6.94
2016,8,8,19,0,115.0,12.0,7.0,15.0,16.0,11.44,0.0
2016,8,8,19,15,57.5,6.0,6.95,14.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,163.5,16.5,4.95,13.5,34.5,69.08,14.67
2016,8,9,6,0,327.0,33.0,4.9,14.0,69.0,153.85,110.07
2016,8,9,6,15,420.0,42.5,4.7,14.5,114.0,218.22,169.13
2016,8,9,6,30,513.0,52.0,4.5,15.0,159.0,292.86,235.17
2016,8,9,6,45,571.0,59.0,4.35,15.5,209.0,357.49,292.18
2016,8,9,7,0,629.0,66.0,4.2,16.0,259.0,427.39,351.56
2016,8,9,7,15,670.0,71.0,3.95,16.5,310.5,489.79,402.73
2016,8,9,7,30,711.0,76.0,3.7,17.0,362.0,552.63,452.26
2016,8,9,7,45,741.0,79.5,3.45,17.5,413.5,610.73,496.05
2016,8,9,8,0,771.0,83.0,3.2,18.0,465.0,669.53,537.31
2016,8,9,8,15,468.5,169.5,3.0,18.5,409.0,564.84,451.45
2016,8,9,8,30,166.0,256.0,2.8,19.0,353.0,411.87,326.19
2016,8,9,8,45,205.0,274.5,2.65,19.5,404.0,469.65,369.98
2016,8,9,9,0,244.0,293.0,2.5,20.0,455.0,542.12,422.32
2016,8,9,9,15,244.5,313.0,2.45,20.5,483.5,570.49,440.54
2016,8,9,9,30,245.0,333.0,2.4,21.0,512.0,597.78,457.94
2016,8,9,9,45,245.5,350.0,2.4,21.5,537.0,620.62,472.18
2016,8,9,10,0,246.0,367.0,2.4,22.0,562.0,642.26,485.47
2016,8,9,10,15,577.5,236.0,2.45,22.0,716.0,846.64,637.03
2016,8,9,10,30,909.0,105.0,2.5,22.0,870.0,1026.1,755.34
2016,8,9,10,45,912.5,106.5,2.65,22.5,892.5,1036.34,759.35
2016,8,9,11,0,916.0,108.0,2.8,23.0,915.0,1042.97,762.83
2016,8,9,11,15,919.5,109.0,3.0,23.0,931.0,1045.42,765.65
2016,8,9,11,30,923.0,110.0,3.2,23.0,947.0,1044.21,766.14
2016,8,9,11,45,923.0,111.0,3.4,23.0,954.5,1035.85,762.0
2016,8,9,12,0,923.0,112.0,3.6,23.0,962.0,1023.9,755.52
2016,8,9,12,15,923.0,112.0,3.8,23.0,962.5,1007.42,746.03
2016,8,9,12,30,923.0,112.0,4.0,23.0,963.0,987.51,734.19
2016,8,9,12,45,919.5,113.0,4.2,23.0,955.5,962.04,718.52
2016,8,9,13,0,916.0,114.0,4.4,23.0,948.0,933.49,700.62
2016,8,9,13,15,913.0,113.5,4.55,22.5,933.0,900.99,681.2
2016,8,9,13,30,910.0,113.0,4.7,22.0,918.0,865.69,659.7
2016,8,9,13,45,904.0,112.5,4.9,22.0,896.0,825.39,633.29
2016,8,9,14,0,898.0,112.0,5.1,22.0,874.0,782.85,604.82
2016,8,9,14,15,891.0,110.5,5.2,22.0,845.0,736.62,572.77
2016,8,9,14,30,884.0,109.0,5.3,22.0,816.0,688.67,537.08
2016,8,9,14,45,873.5,108.0,5.45,22.0,780.5,637.51,497.9
2016,8,9,15,0,863.0,107.0,5.6,22.0,745.0,585.38,456.85
2016,8,9,15,15,850.5,104.5,5.65,21.5,704.5,530.19,412.85
2016,8,9,15,30,838.0,102.0,5.7,21.0,664.0,471.97,365.12
2016,8,9,15,45,819.5,100.5,5.8,21.0,618.5,414.53,315.93
2016,8,9,16,0,801.0,99.0,5.9,21.0,573.0,358.08,266.36
2016,8,9,16,15,779.5,95.5,5.95,20.5,524.5,300.31,215.49
2016,8,9,16,30,758.0,92.0,6.0,20.0,476.0,244.44,166.1
2016,8,9,16,45,726.5,88.0,6.1,20.0,424.5,184.57,115.24
2016,8,9,17,0,695.0,84.0,6.2,20.0,373.0,131.94,74.84
2016,8,9,17,15,654.0,79.0,6.2,19.5,321.5,81.85,45.97
2016,8,9,17,30,613.0,74.0,6.2,19.0,270.0,50.99,39.23
2016,8,9,17,45,549.0,67.5,6.25,18.5,219.0,48.36,36.97
2016,8,9,18,0,485.0,61.0,6.3,18.0,168.0,45.65,34.46
2016,8,9,18,15,395.5,50.5,6.2,17.5,122.5,39.11,28.37
2016,8,9,18,30,306.0,40.0,6.1,17.0,77.0,32.23,21.63
2016,8,9,18,45,177.5,25.5,6.1,16.5,44.5,20.08,6.75
2016,8,9,19,0,49.0,11.0,6.1,16.0,12.0,10.48,0.0
2016,8,9,19,15,24.5,5.5,6.05,15.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
