Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,4.05,13.5,32.0,60.77,6.53
2016,8,10,6,0,269.0,35.0,4.0,14.0,64.0,137.6,97.84
2016,8,10,6,15,363.0,46.0,3.9,14.0,107.5,200.79,155.61
2016,8,10,6,30,457.0,57.0,3.8,14.0,151.0,274.42,220.81
2016,8,10,6,45,520.5,64.5,3.75,14.5,200.5,339.41,278.01
2016,8,10,7,0,584.0,72.0,3.7,15.0,250.0,410.26,338.31
2016,8,10,7,15,305.5,109.5,3.5,15.5,204.0,316.33,261.28
2016,8,10,7,30,27.0,147.0,3.3,16.0,158.0,169.13,136.37
2016,8,10,7,45,132.0,174.5,3.15,16.5,238.5,280.62,229.15
2016,8,10,8,0,237.0,202.0,3.0,17.0,319.0,403.19,327.05
2016,8,10,8,15,511.0,150.0,2.85,17.0,435.5,575.47,464.53
2016,8,10,8,30,785.0,98.0,2.7,17.0,552.0,759.95,600.67
2016,8,10,8,45,804.5,100.0,2.55,17.5,598.5,806.43,628.65
2016,8,10,9,0,824.0,102.0,2.4,18.0,645.0,851.5,655.94
2016,8,10,9,15,837.5,104.5,2.35,18.0,686.0,890.02,680.14
2016,8,10,9,30,851.0,107.0,2.3,18.0,727.0,918.67,697.38
2016,8,10,9,45,864.0,107.0,2.25,18.5,763.5,948.84,714.26
2016,8,10,10,0,877.0,107.0,2.2,19.0,800.0,976.29,729.09
2016,8,10,10,15,884.5,108.5,2.25,19.0,830.0,997.02,741.92
2016,8,10,10,30,892.0,110.0,2.3,19.0,860.0,1014.48,752.74
2016,8,10,10,45,897.5,111.0,2.35,19.5,883.0,1025.98,758.35
2016,8,10,11,0,903.0,112.0,2.4,20.0,906.0,1033.96,761.81
2016,8,10,11,15,906.5,112.5,2.45,20.0,922.0,1035.82,762.89
2016,8,10,11,30,910.0,113.0,2.5,20.0,938.0,1034.06,761.81
2016,8,10,11,45,912.0,113.5,2.65,20.0,946.0,1027.19,758.58
2016,8,10,12,0,914.0,114.0,2.8,20.0,954.0,1016.74,753.05
2016,8,10,12,15,914.0,114.0,2.9,20.0,954.5,1000.33,743.15
2016,8,10,12,30,914.0,114.0,3.0,20.0,955.0,980.52,731.02
2016,8,10,12,45,913.0,113.5,3.1,20.0,948.0,955.99,715.71
2016,8,10,13,0,912.0,113.0,3.2,20.0,941.0,928.3,698.21
2016,8,10,13,15,663.5,239.5,3.3,20.0,836.5,815.49,620.53
2016,8,10,13,30,415.0,366.0,3.4,20.0,732.0,702.33,534.91
2016,8,10,13,45,322.0,387.0,3.5,20.0,667.0,625.15,478.37
2016,8,10,14,0,229.0,408.0,3.6,20.0,602.0,555.02,425.76
2016,8,10,14,15,296.0,376.0,3.65,19.5,617.5,560.24,432.43
2016,8,10,14,30,363.0,344.0,3.7,19.0,633.0,557.19,432.19
2016,8,10,14,45,332.5,335.0,3.8,19.0,591.0,508.59,395.38
2016,8,10,15,0,302.0,326.0,3.9,19.0,549.0,462.35,360.05
2016,8,10,15,15,273.5,311.5,3.95,19.0,505.0,415.03,323.43
2016,8,10,15,30,245.0,297.0,4.0,19.0,461.0,370.46,288.52
2016,8,10,15,45,163.5,275.5,4.05,19.0,381.5,304.87,237.5
2016,8,10,16,0,82.0,254.0,4.1,19.0,302.0,249.62,194.99
2016,8,10,16,15,59.5,224.0,4.1,18.5,257.5,211.11,165.25
2016,8,10,16,30,37.0,194.0,4.1,18.0,213.0,175.74,137.95
2016,8,10,16,45,19.5,164.0,4.15,18.0,174.0,148.73,117.01
2016,8,10,17,0,2.0,134.0,4.2,18.0,135.0,119.55,94.17
2016,8,10,17,15,1.0,115.5,4.2,17.5,116.0,102.58,80.59
2016,8,10,17,30,0.0,97.0,4.2,17.0,97.0,86.24,70.53
2016,8,10,17,45,263.0,75.0,4.2,17.0,132.0,54.04,42.19
2016,8,10,18,0,526.0,53.0,4.2,17.0,167.0,38.91,28.67
2016,8,10,18,15,438.0,44.0,4.1,16.5,121.5,33.43,23.53
2016,8,10,18,30,350.0,35.0,4.0,16.0,76.0,27.67,17.77
2016,8,10,18,45,175.0,23.0,3.95,15.5,43.5,18.09,4.35
2016,8,10,19,0,0.0,11.0,3.9,15.0,11.0,10.48,0.0
2016,8,10,19,15,0.0,5.5,3.8,14.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,1.2,13.5,32.0,64.8,0.0
2016,8,11,6,0,300.0,33.0,1.3,14.0,64.0,145.23,102.13
2016,8,11,6,15,393.5,43.0,1.3,14.0,108.5,208.78,160.44
2016,8,11,6,30,487.0,53.0,1.3,14.0,153.0,282.69,225.13
2016,8,11,6,45,544.5,61.5,1.35,14.5,202.5,347.43,281.18
2016,8,11,7,0,602.0,70.0,1.4,15.0,252.0,417.47,339.53
2016,8,11,7,15,301.0,79.0,1.4,15.5,170.0,277.77,228.15
2016,8,11,7,30,0.0,88.0,1.4,16.0,88.0,82.77,64.03
2016,8,11,7,45,1.5,122.0,1.45,16.5,122.5,117.7,92.98
2016,8,11,8,0,3.0,156.0,1.5,17.0,157.0,153.08,121.34
2016,8,11,8,15,16.0,187.0,1.5,17.0,196.0,194.39,154.54
2016,8,11,8,30,29.0,218.0,1.5,17.0,235.0,247.29,196.31
2016,8,11,8,45,43.5,248.0,1.5,17.5,275.5,292.11,230.57
2016,8,11,9,0,58.0,278.0,1.5,18.0,316.0,337.69,264.73
2016,8,11,9,15,129.0,308.0,1.5,18.0,400.0,447.88,349.0
2016,8,11,9,30,200.0,338.0,1.5,18.0,484.0,548.71,423.31
2016,8,11,9,45,540.0,224.5,1.5,18.5,644.0,777.23,592.39
2016,8,11,10,0,880.0,111.0,1.5,19.0,804.0,983.51,727.1
2016,8,11,10,15,887.5,112.5,1.55,19.0,834.0,1004.23,737.48
2016,8,11,10,30,895.0,114.0,1.6,19.0,864.0,1021.65,748.18
2016,8,11,10,45,898.0,116.5,1.65,19.5,886.5,1032.2,753.19
2016,8,11,11,0,901.0,119.0,1.7,20.0,909.0,1039.16,756.09
2016,8,11,11,15,905.0,119.5,1.75,20.0,925.0,1041.4,757.58
2016,8,11,11,30,909.0,120.0,1.8,20.0,941.0,1040.03,756.95
2016,8,11,11,45,908.5,122.0,1.9,20.0,949.0,1032.1,752.97
2016,8,11,12,0,908.0,124.0,2.0,20.0,957.0,1020.62,746.81
2016,8,11,12,15,674.0,250.0,2.05,20.0,868.5,919.18,681.09
2016,8,11,12,30,440.0,376.0,2.1,20.0,780.0,804.44,598.21
2016,8,11,12,45,465.0,367.0,2.15,20.0,791.0,803.09,599.36
2016,8,11,13,0,490.0,358.0,2.2,20.0,802.0,798.8,597.43
2016,8,11,13,15,398.0,384.5,2.25,19.5,741.5,720.22,542.45
2016,8,11,13,30,306.0,411.0,2.3,19.0,681.0,651.37,493.54
2016,8,11,13,45,195.5,403.5,2.35,19.0,574.5,537.83,410.53
2016,8,11,14,0,85.0,396.0,2.4,19.0,468.0,434.04,332.65
2016,8,11,14,15,78.0,378.0,2.45,19.0,442.0,405.81,312.39
2016,8,11,14,30,71.0,360.0,2.5,19.0,416.0,378.28,292.08
2016,8,11,14,45,59.5,335.0,2.6,19.0,381.0,342.55,265.4
2016,8,11,15,0,48.0,310.0,2.7,19.0,346.0,308.27,239.57
2016,8,11,15,15,41.0,285.5,2.75,18.5,315.0,278.19,217.15
2016,8,11,15,30,34.0,261.0,2.8,18.0,284.0,249.17,195.27
2016,8,11,15,45,33.0,243.5,2.85,18.0,264.5,229.46,180.1
2016,8,11,16,0,32.0,226.0,2.9,18.0,245.0,209.98,164.95
2016,8,11,16,15,20.0,196.0,2.95,17.5,207.5,181.55,143.06
2016,8,11,16,30,8.0,166.0,3.0,17.0,170.0,150.92,119.26
2016,8,11,16,45,4.0,147.5,3.05,17.0,149.5,132.77,104.96
2016,8,11,17,0,0.0,129.0,3.1,17.0,129.0,115.24,91.01
2016,8,11,17,15,0.0,110.5,3.05,16.5,110.5,98.5,77.49
2016,8,11,17,30,0.0,92.0,3.0,16.0,92.0,82.25,67.29
2016,8,11,17,45,242.0,75.0,3.0,16.0,126.5,54.11,42.43
2016,8,11,18,0,484.0,58.0,3.0,16.0,161.0,43.42,32.76
2016,8,11,18,15,396.0,47.0,2.9,15.5,116.0,36.32,26.12
2016,8,11,18,30,308.0,36.0,2.8,15.0,71.0,28.81,18.7
2016,8,11,18,45,154.0,18.0,2.75,15.0,35.5,14.02,0.84
2016,8,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,146.0,16.0,1.6,12.5,31.0,62.8,0.0
2016,8,12,6,0,292.0,32.0,1.6,13.0,62.0,141.69,99.22
2016,8,12,6,15,386.0,43.0,1.55,13.5,106.5,205.91,158.49
2016,8,12,6,30,480.0,54.0,1.5,14.0,151.0,280.7,223.71
2016,8,12,6,45,543.5,61.5,1.5,14.5,201.0,346.85,280.98
2016,8,12,7,0,607.0,69.0,1.5,15.0,251.0,418.89,340.97
2016,8,12,7,15,357.5,114.5,1.45,15.0,227.0,352.65,288.35
2016,8,12,7,30,108.0,160.0,1.4,15.0,203.0,245.09,199.32
2016,8,12,7,45,123.0,183.5,1.4,15.5,238.5,285.53,231.78
2016,8,12,8,0,138.0,207.0,1.4,16.0,274.0,326.93,263.57
2016,8,12,8,15,115.5,228.0,1.45,16.0,288.5,337.48,270.36
2016,8,12,8,30,93.0,249.0,1.5,16.0,303.0,334.2,266.49
2016,8,12,8,45,147.5,272.0,1.55,16.5,365.5,419.17,331.97
2016,8,12,9,0,202.0,295.0,1.6,17.0,428.0,495.64,388.85
2016,8,12,9,15,168.0,316.5,1.7,17.5,432.0,492.95,383.92
2016,8,12,9,30,134.0,338.0,1.8,18.0,436.0,487.63,377.58
2016,8,12,9,45,178.5,355.0,1.9,18.5,491.5,549.67,423.19
2016,8,12,10,0,223.0,372.0,2.0,19.0,547.0,612.67,468.15
2016,8,12,10,15,346.0,345.0,2.15,19.0,629.0,718.87,546.66
2016,8,12,10,30,469.0,318.0,2.3,19.0,711.0,826.46,623.83
2016,8,12,10,45,333.5,374.0,2.45,19.0,657.5,739.08,558.69
2016,8,12,11,0,198.0,430.0,2.6,19.0,604.0,648.17,490.97
2016,8,12,11,15,176.0,439.0,2.7,19.0,595.5,632.46,479.62
2016,8,12,11,30,154.0,448.0,2.8,19.0,587.0,615.89,467.12
2016,8,12,11,45,191.0,450.0,2.9,19.0,624.0,649.82,492.75
2016,8,12,12,0,228.0,452.0,3.0,19.0,661.0,681.99,516.67
2016,8,12,12,15,261.0,444.5,3.05,19.0,683.5,707.56,535.52
2016,8,12,12,30,294.0,437.0,3.1,19.0,706.0,720.95,545.93
2016,8,12,12,45,328.0,421.0,3.2,19.5,719.0,724.31,548.69
2016,8,12,13,0,362.0,405.0,3.3,20.0,732.0,724.96,549.56
2016,8,12,13,15,330.0,408.5,3.35,20.0,703.5,684.89,520.55
2016,8,12,13,30,298.0,412.0,3.4,20.0,675.0,645.62,492.1
2016,8,12,13,45,324.5,392.5,3.45,20.0,672.0,631.9,483.45
2016,8,12,14,0,351.0,373.0,3.5,20.0,669.0,615.55,472.52
2016,8,12,14,15,294.5,373.0,3.5,20.0,615.0,555.99,427.93
2016,8,12,14,30,238.0,373.0,3.5,20.0,561.0,499.94,385.71
2016,8,12,14,45,188.5,358.0,3.55,20.0,503.0,440.93,341.18
2016,8,12,15,0,139.0,343.0,3.6,20.0,445.0,386.59,299.79
2016,8,12,15,15,161.0,322.0,3.6,20.0,434.0,368.11,285.92
2016,8,12,15,30,183.0,301.0,3.6,20.0,423.0,347.31,269.61
2016,8,12,15,45,154.0,279.0,3.6,20.0,376.5,303.3,235.25
2016,8,12,16,0,125.0,257.0,3.6,20.0,330.0,262.72,203.54
2016,8,12,16,15,74.5,220.0,3.6,19.5,262.5,211.65,164.5
2016,8,12,16,30,24.0,183.0,3.6,19.0,195.0,168.27,131.85
2016,8,12,16,45,12.0,152.0,3.6,19.0,158.0,137.57,107.78
2016,8,12,17,0,0.0,121.0,3.6,19.0,121.0,108.68,84.95
2016,8,12,17,15,0.0,103.5,3.55,18.5,103.5,92.85,72.23
2016,8,12,17,30,0.0,86.0,3.5,18.0,86.0,77.44,62.57
2016,8,12,17,45,261.0,69.5,3.5,18.0,124.5,50.16,38.6
2016,8,12,18,0,522.0,53.0,3.5,18.0,163.0,39.3,28.84
2016,8,12,18,15,430.0,43.5,3.45,17.5,117.5,33.37,23.29
2016,8,12,18,30,338.0,34.0,3.4,17.0,72.0,27.14,16.97
2016,8,12,18,45,169.0,17.0,3.4,16.5,36.0,13.25,0.0
2016,8,12,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,15.5,3.1,13.5,30.0,61.94,0.0
2016,8,13,6,0,293.0,31.0,3.1,14.0,60.0,140.94,97.5
2016,8,13,6,15,389.0,41.5,3.05,14.5,104.0,205.32,157.73
2016,8,13,6,30,485.0,52.0,3.0,15.0,148.0,280.51,223.87
2016,8,13,6,45,549.5,59.0,2.95,15.5,198.5,346.77,281.94
2016,8,13,7,0,614.0,66.0,2.9,16.0,249.0,419.02,342.98
2016,8,13,7,15,315.5,102.5,2.85,16.0,197.5,314.38,258.84
2016,8,13,7,30,17.0,139.0,2.8,16.0,146.0,147.06,117.91
2016,8,13,7,45,19.0,157.5,2.8,16.5,166.0,167.23,134.29
2016,8,13,8,0,21.0,176.0,2.8,17.0,186.0,187.53,150.17
2016,8,13,8,15,21.0,192.0,2.85,17.5,203.0,203.76,162.47
2016,8,13,8,30,21.0,208.0,2.9,18.0,220.0,219.97,174.58
2016,8,13,8,45,28.5,233.0,2.95,18.5,251.0,263.15,208.08
2016,8,13,9,0,36.0,258.0,3.0,19.0,282.0,296.58,233.35
2016,8,13,9,15,79.5,297.0,3.05,19.0,353.5,378.35,297.19
2016,8,13,9,30,123.0,336.0,3.1,19.0,425.0,475.45,370.82
2016,8,13,9,45,294.0,314.0,3.2,19.5,541.0,628.0,487.18
2016,8,13,10,0,465.0,292.0,3.3,20.0,657.0,786.68,602.73
2016,8,13,10,15,297.5,348.0,3.4,20.0,585.0,674.6,516.66
2016,8,13,10,30,130.0,404.0,3.5,20.0,513.0,556.23,425.45
2016,8,13,10,45,114.0,412.0,3.6,20.5,509.5,547.14,417.71
2016,8,13,11,0,98.0,420.0,3.7,21.0,506.0,524.31,399.58
2016,8,13,11,15,98.0,428.0,3.75,21.0,515.0,530.29,403.75
2016,8,13,11,30,98.0,436.0,3.8,21.0,524.0,535.73,407.44
2016,8,13,11,45,106.5,443.0,3.85,21.0,539.5,547.96,416.45
2016,8,13,12,0,115.0,450.0,3.9,21.0,555.0,569.72,432.26
2016,8,13,12,15,90.0,436.5,3.95,21.0,519.0,516.85,393.04
2016,8,13,12,30,65.0,423.0,4.0,21.0,483.0,475.16,361.91
2016,8,13,12,45,68.0,422.0,4.1,21.0,484.5,472.6,360.47
2016,8,13,13,0,71.0,421.0,4.2,21.0,486.0,469.57,358.55
2016,8,13,13,15,182.5,416.5,4.25,21.0,578.5,561.05,429.45
2016,8,13,13,30,294.0,412.0,4.3,21.0,671.0,642.21,490.9
2016,8,13,13,45,174.5,391.5,4.4,21.0,544.5,509.97,391.71
2016,8,13,14,0,55.0,371.0,4.5,21.0,418.0,388.51,298.82
2016,8,13,14,15,48.0,350.0,4.55,21.0,390.0,359.14,277.13
2016,8,13,14,30,41.0,329.0,4.6,21.0,362.0,330.62,255.67
2016,8,13,14,45,43.0,316.5,4.7,21.0,349.5,316.03,244.97
2016,8,13,15,0,45.0,304.0,4.8,21.0,337.0,301.24,233.97
2016,8,13,15,15,34.5,274.0,4.85,21.0,298.0,264.87,206.01
2016,8,13,15,30,24.0,244.0,4.9,21.0,259.0,232.71,181.21
2016,8,13,15,45,19.0,221.5,5.0,21.0,233.0,208.36,162.41
2016,8,13,16,0,14.0,199.0,5.1,21.0,207.0,184.75,144.08
2016,8,13,16,15,7.0,166.5,5.1,20.5,170.5,152.86,119.28
2016,8,13,16,30,0.0,134.0,5.1,20.0,134.0,122.06,95.1
2016,8,13,16,45,0.0,114.5,5.2,20.0,114.5,104.47,81.03
2016,8,13,17,0,0.0,95.0,5.3,20.0,95.0,87.04,66.9
2016,8,13,17,15,0.0,81.5,5.3,19.5,81.5,74.8,57.03
2016,8,13,17,30,0.0,68.0,5.3,19.0,68.0,62.71,49.49
2016,8,13,17,45,264.5,59.5,5.35,18.5,114.0,42.84,32.08
2016,8,13,18,0,529.0,51.0,5.4,18.0,160.0,37.77,27.47
2016,8,13,18,15,434.5,42.0,5.4,17.5,114.5,32.22,22.23
2016,8,13,18,30,340.0,33.0,5.4,17.0,69.0,26.41,16.16
2016,8,13,18,45,170.0,16.5,5.4,16.5,34.5,12.92,0.0
2016,8,13,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,45,166.0,15.0,4.2,14.5,31.0,65.86,0.0
2016,8,14,6,0,332.0,30.0,4.3,15.0,62.0,151.93,103.65
2016,8,14,6,15,431.5,39.0,4.2,15.0,107.0,218.08,167.13
2016,8,14,6,30,531.0,48.0,4.1,15.0,152.0,295.35,235.96
2016,8,14,6,45,595.0,54.0,4.05,15.5,203.5,362.56,295.48
2016,8,14,7,0,659.0,60.0,4.0,16.0,255.0,435.68,357.88
2016,8,14,7,15,337.0,99.0,3.95,16.5,199.5,322.93,266.44
2016,8,14,7,30,15.0,138.0,3.9,17.0,144.0,144.86,115.8
2016,8,14,7,45,14.5,153.0,3.85,17.5,159.5,159.46,127.5
2016,8,14,8,0,14.0,168.0,3.8,18.0,175.0,174.05,138.7
2016,8,14,8,15,21.0,191.5,3.85,18.0,203.0,203.36,162.16
2016,8,14,8,30,28.0,215.0,3.9,18.0,231.0,243.72,194.15
2016,8,14,8,45,21.5,219.0,3.95,18.5,232.5,231.43,183.17
2016,8,14,9,0,15.0,223.0,4.0,19.0,234.0,229.44,180.54
2016,8,14,9,15,25.5,256.0,4.0,19.0,274.5,272.46,214.3
2016,8,14,9,30,36.0,289.0,4.0,19.0,315.0,329.37,258.25
2016,8,14,9,45,41.5,311.0,4.0,19.5,342.5,357.74,279.0
2016,8,14,10,0,47.0,333.0,4.0,20.0,370.0,386.03,299.53
2016,8,14,10,15,45.5,343.5,4.0,20.0,380.5,394.79,305.49
2016,8,14,10,30,44.0,354.0,4.0,20.0,391.0,403.28,311.33
2016,8,14,10,45,54.0,376.0,4.05,20.5,423.0,435.28,334.65
2016,8,14,11,0,64.0,398.0,4.1,21.0,455.0,466.88,357.35
2016,8,14,11,15,60.0,401.0,4.1,21.0,455.0,463.81,354.49
2016,8,14,11,30,56.0,404.0,4.1,21.0,455.0,460.46,351.61
2016,8,14,11,45,56.5,409.0,4.15,21.5,460.5,463.37,352.99
2016,8,14,12,0,57.0,414.0,4.2,22.0,466.0,465.9,354.09
2016,8,14,12,15,69.0,424.5,4.25,22.0,487.5,484.64,368.23
2016,8,14,12,30,81.0,435.0,4.3,22.0,509.0,502.36,381.55
2016,8,14,12,45,65.5,416.0,4.4,22.0,475.5,464.46,353.45
2016,8,14,13,0,50.0,397.0,4.5,22.0,442.0,427.51,326.03
2016,8,14,13,15,78.0,410.0,4.6,21.5,479.5,459.83,351.99
2016,8,14,13,30,106.0,423.0,4.7,21.0,517.0,489.62,375.77
2016,8,14,13,45,68.0,376.0,4.8,21.0,435.5,408.34,314.44
2016,8,14,14,0,30.0,329.0,4.9,21.0,354.0,330.89,255.3
2016,8,14,14,15,34.0,326.0,4.95,21.0,354.0,327.33,253.15
2016,8,14,14,30,38.0,323.0,5.0,21.0,354.0,323.23,250.41
2016,8,14,14,45,38.5,309.5,5.1,21.0,339.5,307.05,238.33
2016,8,14,15,0,39.0,296.0,5.2,21.0,325.0,290.86,226.19
2016,8,14,15,15,36.5,277.0,5.25,20.5,302.5,268.39,209.43
2016,8,14,15,30,34.0,258.0,5.3,20.0,280.0,246.38,192.84
2016,8,14,15,45,26.0,231.0,5.35,20.0,247.5,219.17,171.67
2016,8,14,16,0,18.0,204.0,5.4,20.0,215.0,190.25,149.05
2016,8,14,16,15,9.0,168.5,5.4,19.5,174.0,155.03,121.51
2016,8,14,16,30,0.0,133.0,5.4,19.0,133.0,121.16,94.77
2016,8,14,16,45,0.0,113.5,5.4,19.0,113.5,103.57,80.63
2016,8,14,17,0,0.0,94.0,5.4,19.0,94.0,86.14,66.44
2016,8,14,17,15,0.0,80.0,5.3,18.5,80.0,73.48,56.17
2016,8,14,17,30,0.0,66.0,5.2,18.0,66.0,60.97,48.17
2016,8,14,17,45,237.0,61.5,5.15,17.5,109.5,44.36,33.55
2016,8,14,18,0,474.0,57.0,5.1,17.0,153.0,43.23,32.35
2016,8,14,18,15,376.0,45.5,5.0,16.5,108.0,35.61,25.22
2016,8,14,18,30,278.0,34.0,4.9,16.0,63.0,27.57,16.97
2016,8,14,18,45,139.0,17.0,4.85,16.0,31.5,13.38,0.0
2016,8,14,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,2.3,12.5,29.0,59.86,0.0
2016,8,15,6,0,279.0,32.0,2.3,13.0,58.0,137.35,93.11
2016,8,15,6,15,382.5,43.0,2.25,13.0,103.0,204.31,157.1
2016,8,15,6,30,486.0,54.0,2.2,13.0,148.0,282.89,226.5
2016,8,15,6,45,553.0,61.5,2.2,13.5,199.0,351.11,286.34
2016,8,15,7,0,620.0,69.0,2.2,14.0,250.0,425.55,349.23
2016,8,15,7,15,310.0,97.5,2.1,14.5,188.0,305.54,252.25
2016,8,15,7,30,0.0,126.0,2.0,15.0,126.0,122.53,97.49
2016,8,15,7,45,17.5,155.0,1.9,15.5,163.5,163.8,131.83
2016,8,15,8,0,35.0,184.0,1.8,16.0,201.0,216.02,173.88
2016,8,15,8,15,61.5,214.5,1.75,16.0,248.0,270.27,217.22
2016,8,15,8,30,88.0,245.0,1.7,16.0,295.0,326.37,261.11
2016,8,15,8,45,139.5,269.0,1.65,16.5,356.0,409.84,325.14
2016,8,15,9,0,191.0,293.0,1.6,17.0,417.0,484.56,380.55
2016,8,15,9,15,107.0,280.0,1.65,17.0,350.5,397.63,311.86
2016,8,15,9,30,23.0,267.0,1.7,17.0,284.0,281.16,219.84
2016,8,15,9,45,31.0,294.0,1.8,17.5,318.0,329.4,256.85
2016,8,15,10,0,39.0,321.0,1.9,18.0,352.0,365.42,283.34
2016,8,15,10,15,89.0,362.0,2.0,18.0,435.5,457.89,353.72
2016,8,15,10,30,139.0,403.0,2.1,18.0,519.0,564.6,432.22
2016,8,15,10,45,183.0,413.0,2.25,18.5,570.0,617.75,470.29
2016,8,15,11,0,227.0,423.0,2.4,19.0,621.0,670.37,507.79
2016,8,15,11,15,242.5,428.5,2.45,19.0,643.5,700.79,528.82
2016,8,15,11,30,258.0,434.0,2.5,19.0,666.0,717.05,540.25
2016,8,15,11,45,233.0,442.5,2.6,19.0,653.5,683.92,516.47
2016,8,15,12,0,208.0,451.0,2.7,19.0,641.0,661.73,500.41
2016,8,15,12,15,344.5,407.5,2.7,19.0,721.5,750.22,566.98
2016,8,15,12,30,481.0,364.0,2.7,19.0,802.0,830.61,625.61
2016,8,15,12,45,716.5,235.5,2.7,19.0,881.5,904.5,682.21
2016,8,15,13,0,952.0,107.0,2.7,19.0,961.0,953.8,715.14
2016,8,15,13,15,948.5,106.5,2.65,19.0,945.5,919.33,691.41
2016,8,15,13,30,945.0,106.0,2.6,19.0,930.0,881.96,666.44
2016,8,15,13,45,940.0,105.0,2.6,19.0,906.5,840.21,638.71
2016,8,15,14,0,935.0,104.0,2.6,19.0,883.0,796.04,609.06
2016,8,15,14,15,928.0,103.0,2.55,19.0,853.0,748.24,576.24
2016,8,15,14,30,921.0,102.0,2.5,19.0,823.0,698.61,539.65
2016,8,15,14,45,566.0,219.0,2.5,19.0,655.5,544.59,421.93
2016,8,15,15,0,211.0,336.0,2.5,19.0,488.0,419.55,324.56
2016,8,15,15,15,259.0,306.5,2.5,18.5,483.0,401.43,311.86
2016,8,15,15,30,307.0,277.0,2.5,18.0,478.0,378.95,294.28
2016,8,15,15,45,275.5,261.0,2.5,18.0,431.5,331.79,256.81
2016,8,15,16,0,244.0,245.0,2.5,18.0,385.0,288.07,221.85
2016,8,15,16,15,167.5,224.5,2.5,18.0,316.5,235.82,181.47
2016,8,15,16,30,91.0,204.0,2.5,18.0,248.0,193.51,149.9
2016,8,15,16,45,46.0,166.0,2.5,18.0,188.5,148.88,115.83
2016,8,15,17,0,1.0,128.0,2.5,18.0,129.0,114.05,89.64
2016,8,15,17,15,0.5,109.5,2.45,17.5,110.0,97.18,76.09
2016,8,15,17,30,0.0,91.0,2.4,17.0,91.0,81.04,65.94
2016,8,15,17,45,262.0,71.0,2.4,16.5,123.5,51.66,40.12
2016,8,15,18,0,524.0,51.0,2.4,16.0,156.0,38.18,28.04
2016,8,15,18,15,424.5,41.0,2.35,15.5,110.0,31.71,21.92
2016,8,15,18,30,325.0,31.0,2.3,15.0,64.0,24.92,14.62
2016,8,15,18,45,162.5,15.5,2.3,14.5,32.0,12.27,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,108.5,15.5,2.2,13.5,25.5,41.86,0.0
2016,8,16,6,0,217.0,31.0,2.2,14.0,51.0,116.92,77.55
2016,8,16,6,15,314.5,44.5,2.15,14.0,94.0,179.67,137.42
2016,8,16,6,30,412.0,58.0,2.1,14.0,137.0,255.66,204.03
2016,8,16,6,45,478.0,67.5,2.05,14.5,186.0,321.78,261.61
2016,8,16,7,0,544.0,77.0,2.0,15.0,235.0,394.11,322.42
2016,8,16,7,15,272.0,100.5,1.95,15.5,179.5,276.62,227.6
2016,8,16,7,30,0.0,124.0,1.9,16.0,124.0,120.51,95.49
2016,8,16,7,45,5.0,143.5,1.85,16.5,146.0,143.09,114.02
2016,8,16,8,0,10.0,163.0,1.8,17.0,168.0,166.08,132.25
2016,8,16,8,15,15.0,183.5,1.8,17.0,191.5,190.53,151.65
2016,8,16,8,30,20.0,204.0,1.8,17.0,215.0,215.31,171.09
2016,8,16,8,45,15.5,207.5,1.8,17.5,217.0,214.59,169.45
2016,8,16,9,0,11.0,211.0,1.8,18.0,219.0,213.74,167.82
2016,8,16,9,15,16.5,236.0,1.85,18.0,248.0,243.83,191.22
2016,8,16,9,30,22.0,261.0,1.9,18.0,277.0,274.14,214.46
2016,8,16,9,45,24.5,280.0,1.95,18.5,298.5,295.54,230.08
2016,8,16,10,0,27.0,299.0,2.0,19.0,320.0,330.14,255.58
2016,8,16,10,15,32.0,320.0,2.05,19.0,346.0,356.54,275.16
2016,8,16,10,30,37.0,341.0,2.1,19.0,372.0,382.75,294.52
2016,8,16,10,45,49.0,367.0,2.15,19.5,409.5,421.03,322.37
2016,8,16,11,0,61.0,393.0,2.2,20.0,447.0,458.93,349.5
2016,8,16,11,15,89.5,416.0,2.2,20.0,496.0,509.6,386.77
2016,8,16,11,30,118.0,439.0,2.2,20.0,545.0,571.3,431.19
2016,8,16,11,45,283.5,403.5,2.25,20.0,660.0,704.3,530.09
2016,8,16,12,0,449.0,368.0,2.3,20.0,775.0,830.49,620.38
2016,8,16,12,15,386.0,396.0,2.35,20.0,746.0,778.17,581.92
2016,8,16,12,30,323.0,424.0,2.4,20.0,717.0,735.08,550.79
2016,8,16,12,45,595.0,284.5,2.5,20.0,818.5,840.68,632.88
2016,8,16,13,0,867.0,145.0,2.6,20.0,920.0,914.65,685.96
2016,8,16,13,15,863.0,144.0,2.7,20.0,904.5,881.49,663.98
2016,8,16,13,30,859.0,143.0,2.8,20.0,889.0,845.76,640.99
2016,8,16,13,45,554.5,269.5,2.95,20.0,746.0,698.3,534.38
2016,8,16,14,0,250.0,396.0,3.1,20.0,603.0,560.94,429.24
2016,8,16,14,15,391.0,332.0,3.2,20.0,643.5,584.38,450.53
2016,8,16,14,30,532.0,268.0,3.3,20.0,684.0,596.85,461.88
2016,8,16,14,45,450.0,284.0,3.45,20.0,624.5,531.58,411.98
2016,8,16,15,0,368.0,300.0,3.6,20.0,565.0,473.23,367.05
2016,8,16,15,15,378.0,277.5,3.7,20.0,536.5,434.95,337.42
2016,8,16,15,30,388.0,255.0,3.8,20.0,508.0,395.36,305.8
2016,8,16,15,45,296.5,251.5,3.9,20.0,436.5,331.39,255.53
2016,8,16,16,0,205.0,248.0,4.0,20.0,365.0,280.22,215.78
2016,8,16,16,15,122.5,218.0,4.05,19.5,286.0,218.3,168.51
2016,8,16,16,30,40.0,188.0,4.1,19.0,207.0,170.45,133.16
2016,8,16,16,45,20.0,153.5,4.15,19.0,163.0,139.37,109.05
2016,8,16,17,0,0.0,119.0,4.2,19.0,119.0,106.64,83.37
2016,8,16,17,15,0.0,101.0,4.15,18.5,101.0,90.38,70.23
2016,8,16,17,30,0.0,83.0,4.1,18.0,83.0,74.68,60.15
2016,8,16,17,45,204.0,71.0,4.1,17.5,111.0,55.91,43.66
2016,8,16,18,0,408.0,59.0,4.1,17.0,139.0,45.52,34.28
2016,8,16,18,15,311.5,46.0,4.0,16.5,96.0,35.31,24.84
2016,8,16,18,30,215.0,33.0,3.9,16.0,53.0,25.84,14.92
2016,8,16,18,45,107.5,16.5,3.85,16.0,26.5,13.05,0.0
2016,8,16,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.0,15.5,2.15,14.5,23.5,37.45,0.0
2016,8,17,6,0,182.0,31.0,2.2,15.0,47.0,106.5,68.97
2016,8,17,6,15,278.0,45.0,2.1,15.0,88.0,167.15,127.11
2016,8,17,6,30,374.0,59.0,2.0,15.0,129.0,239.06,189.95
2016,8,17,6,45,441.0,68.5,1.95,15.5,177.0,305.11,247.16
2016,8,17,7,0,508.0,78.0,1.9,16.0,225.0,376.03,306.65
2016,8,17,7,15,263.5,107.5,1.85,16.0,185.0,280.18,229.79
2016,8,17,7,30,19.0,137.0,1.8,16.0,145.0,146.76,117.56
2016,8,17,7,45,24.5,158.5,1.8,16.5,169.5,172.66,138.69
2016,8,17,8,0,30.0,180.0,1.8,17.0,194.0,208.26,166.87
2016,8,17,8,15,41.5,205.5,1.8,17.5,227.5,245.1,195.62
2016,8,17,8,30,53.0,231.0,1.8,18.0,261.0,282.65,224.38
2016,8,17,8,45,45.5,244.0,1.8,18.5,271.0,290.65,229.11
2016,8,17,9,0,38.0,257.0,1.8,19.0,281.0,298.07,233.46
2016,8,17,9,15,48.0,283.0,1.75,19.0,316.0,335.2,261.49
2016,8,17,9,30,58.0,309.0,1.7,19.0,351.0,372.59,289.17
2016,8,17,9,45,89.5,338.5,1.7,19.5,406.5,434.39,334.86
2016,8,17,10,0,121.0,368.0,1.7,20.0,462.0,510.69,389.69
2016,8,17,10,15,488.5,247.5,1.7,20.0,648.0,767.21,581.54
2016,8,17,10,30,856.0,127.0,1.7,20.0,834.0,995.55,733.45
2016,8,17,10,45,863.0,127.5,1.75,20.5,857.5,1007.33,736.7
2016,8,17,11,0,870.0,128.0,1.8,21.0,881.0,1015.7,740.5
2016,8,17,11,15,874.0,129.0,1.85,21.0,896.5,1018.1,742.04
2016,8,17,11,30,878.0,130.0,1.9,21.0,912.0,1016.96,741.5
2016,8,17,11,45,880.5,130.5,2.0,21.0,920.5,1010.28,738.19
2016,8,17,12,0,883.0,131.0,2.1,21.0,929.0,1000.1,732.71
2016,8,17,12,15,883.0,131.0,2.2,21.0,929.5,983.55,723.14
2016,8,17,12,30,883.0,131.0,2.3,21.0,930.0,963.7,711.43
2016,8,17,12,45,669.0,244.5,2.4,21.0,846.5,868.93,649.01
2016,8,17,13,0,455.0,358.0,2.5,21.0,763.0,766.1,573.98
2016,8,17,13,15,654.0,249.0,2.6,20.5,820.5,812.59,614.41
2016,8,17,13,30,853.0,140.0,2.7,20.0,878.0,836.98,634.94
2016,8,17,13,45,847.5,138.0,2.85,20.0,856.0,800.03,610.62
2016,8,17,14,0,842.0,136.0,3.0,20.0,834.0,757.01,582.14
2016,8,17,14,15,678.5,204.0,3.05,20.0,753.5,668.38,515.71
2016,8,17,14,30,515.0,272.0,3.1,20.0,673.0,588.66,454.59
2016,8,17,14,45,431.5,288.0,3.2,20.0,613.0,523.36,405.15
2016,8,17,15,0,348.0,304.0,3.3,20.0,553.0,465.17,360.37
2016,8,17,15,15,561.0,212.5,3.35,19.5,587.5,467.16,362.61
2016,8,17,15,30,774.0,121.0,3.4,19.0,622.0,448.42,345.58
2016,8,17,15,45,547.5,174.5,3.45,19.0,516.0,359.42,274.82
2016,8,17,16,0,321.0,228.0,3.5,19.0,410.0,297.98,227.76
2016,8,17,16,15,191.0,211.0,3.5,18.5,316.5,230.51,176.6
2016,8,17,16,30,61.0,194.0,3.5,18.0,223.0,179.05,139.72
2016,8,17,16,45,55.0,171.5,3.55,18.0,196.0,153.62,119.56
2016,8,17,17,0,49.0,149.0,3.6,18.0,169.0,129.24,100.43
2016,8,17,17,15,41.0,128.0,3.6,17.5,143.0,106.93,83.65
2016,8,17,17,30,33.0,107.0,3.6,17.0,117.0,89.12,73.02
2016,8,17,17,45,214.5,83.0,3.65,17.0,125.5,64.59,51.34
2016,8,17,18,0,396.0,59.0,3.7,17.0,134.0,44.49,33.34
2016,8,17,18,15,297.0,45.5,3.65,16.5,92.0,35.0,24.49
2016,8,17,18,30,198.0,32.0,3.6,16.0,50.0,25.1,13.87
2016,8,17,18,45,99.0,16.0,3.6,15.5,25.0,15.25,0.0
2016,8,17,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.0,1.95,13.5,23.0,36.26,0.0
2016,8,18,6,0,169.0,32.0,1.9,14.0,46.0,103.71,65.95
2016,8,18,6,15,269.5,46.0,1.8,14.5,87.5,165.5,125.81
2016,8,18,6,30,370.0,60.0,1.7,15.0,129.0,238.7,189.3
2016,8,18,6,45,440.5,69.5,1.6,15.5,177.0,305.82,247.14
2016,8,18,7,0,511.0,79.0,1.5,16.0,225.0,378.63,307.73
2016,8,18,7,15,255.5,91.5,1.45,16.0,164.5,256.5,210.31
2016,8,18,7,30,0.0,104.0,1.4,16.0,104.0,99.53,78.06
2016,8,18,7,45,0.0,107.0,1.35,16.5,107.0,101.7,79.76
2016,8,18,8,0,0.0,110.0,1.3,17.0,110.0,104.1,81.31
2016,8,18,8,15,1.5,140.0,1.25,17.0,141.0,135.07,106.37
2016,8,18,8,30,3.0,170.0,1.2,17.0,172.0,166.32,131.19
2016,8,18,8,45,26.5,218.0,1.2,17.5,235.0,245.75,194.13
2016,8,18,9,0,50.0,266.0,1.2,18.0,298.0,318.88,250.04
2016,8,18,9,15,422.5,197.0,1.2,18.0,496.5,617.27,481.56
2016,8,18,9,30,795.0,128.0,1.2,18.0,695.0,897.43,674.19
2016,8,18,9,45,609.5,217.0,1.3,18.5,665.0,840.55,630.89
2016,8,18,10,0,424.0,306.0,1.4,19.0,635.0,762.38,572.02
2016,8,18,10,15,599.5,237.5,1.45,19.0,721.5,869.94,650.35
2016,8,18,10,30,775.0,169.0,1.5,19.0,808.0,969.28,715.17
2016,8,18,10,45,775.0,175.0,1.6,19.5,828.5,979.05,719.52
2016,8,18,11,0,775.0,181.0,1.7,20.0,849.0,985.48,722.89
2016,8,18,11,15,779.5,182.0,1.75,20.0,864.5,987.93,724.51
2016,8,18,11,30,784.0,183.0,1.8,20.0,880.0,987.06,724.15
2016,8,18,11,45,779.5,187.5,1.9,20.0,885.5,977.55,718.95
2016,8,18,12,0,775.0,192.0,2.0,20.0,891.0,964.86,711.8
2016,8,18,12,15,775.0,192.0,2.05,20.0,891.0,948.99,702.01
2016,8,18,12,30,775.0,192.0,2.1,20.0,891.0,930.09,690.3
2016,8,18,12,45,761.0,198.0,2.15,20.0,880.0,905.68,674.92
2016,8,18,13,0,747.0,204.0,2.2,20.0,869.0,874.49,654.97
2016,8,18,13,15,742.5,202.5,2.25,20.0,853.5,842.02,634.06
2016,8,18,13,30,738.0,201.0,2.3,20.0,838.0,807.39,611.37
2016,8,18,13,45,728.0,200.5,2.35,20.0,815.0,767.43,583.86
2016,8,18,14,0,718.0,200.0,2.4,20.0,792.0,726.08,554.87
2016,8,18,14,15,708.0,196.5,2.4,19.5,763.0,680.74,523.22
2016,8,18,14,30,698.0,193.0,2.4,19.0,734.0,634.52,490.11
2016,8,18,14,45,684.0,189.5,2.45,19.0,699.0,585.24,453.13
2016,8,18,15,0,670.0,186.0,2.5,19.0,664.0,535.93,415.14
2016,8,18,15,15,652.5,180.5,2.55,18.5,624.0,483.33,374.34
2016,8,18,15,30,635.0,175.0,2.6,18.0,584.0,431.58,332.91
2016,8,18,15,45,614.0,168.0,2.65,18.0,540.0,378.3,288.54
2016,8,18,16,0,593.0,161.0,2.7,18.0,496.0,326.8,244.64
2016,8,18,16,15,564.5,153.0,2.7,18.0,448.5,273.67,199.19
2016,8,18,16,30,536.0,145.0,2.7,18.0,401.0,224.14,157.05
2016,8,18,16,45,347.5,149.5,2.75,18.0,308.0,169.45,119.52
2016,8,18,17,0,159.0,154.0,2.8,18.0,215.0,136.75,102.36
2016,8,18,17,15,133.5,134.5,2.75,17.5,180.5,107.9,83.31
2016,8,18,17,30,108.0,115.0,2.7,17.0,146.0,90.45,74.14
2016,8,18,17,45,181.5,91.5,2.7,16.5,130.5,70.51,56.59
2016,8,18,18,0,255.0,68.0,2.7,16.0,115.0,51.49,39.56
2016,8,18,18,15,181.0,48.5,2.55,15.5,76.5,39.1,28.05
2016,8,18,18,30,107.0,29.0,2.4,15.0,38.0,23.92,12.45
2016,8,18,18,45,53.5,14.5,2.3,15.0,19.0,13.82,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,13.5,1.65,13.5,17.5,25.4,0.0
2016,8,19,6,0,101.0,27.0,1.7,14.0,35.0,69.14,41.31
2016,8,19,6,15,174.5,46.5,1.7,14.0,73.0,124.95,94.5
2016,8,19,6,30,248.0,66.0,1.7,14.0,111.0,194.76,155.09
2016,8,19,6,45,308.0,82.0,1.75,14.5,156.5,255.13,207.38
2016,8,19,7,0,368.0,98.0,1.8,15.0,202.0,321.64,263.5
2016,8,19,7,15,184.0,83.5,1.8,15.5,135.5,205.48,168.98
2016,8,19,7,30,0.0,69.0,1.8,16.0,69.0,64.2,48.69
2016,8,19,7,45,0.0,88.0,1.8,16.5,88.0,82.53,63.92
2016,8,19,8,0,0.0,107.0,1.8,17.0,107.0,101.11,78.94
2016,8,19,8,15,0.0,125.5,1.8,17.0,125.5,119.23,93.52
2016,8,19,8,30,0.0,144.0,1.8,17.0,144.0,137.37,107.95
2016,8,19,8,45,5.5,176.0,1.8,17.5,179.5,173.9,136.98
2016,8,19,9,0,11.0,208.0,1.8,18.0,215.0,210.91,165.8
2016,8,19,9,15,9.5,207.5,1.8,18.0,214.0,208.52,163.32
2016,8,19,9,30,8.0,207.0,1.8,18.0,213.0,206.21,161.08
2016,8,19,9,45,13.5,240.0,1.85,18.5,250.0,244.41,190.48
2016,8,19,10,0,19.0,273.0,1.9,19.0,287.0,282.82,219.43
2016,8,19,10,15,31.5,311.5,1.9,19.0,336.5,347.43,268.4
2016,8,19,10,30,44.0,350.0,1.9,19.0,386.0,399.95,307.35
2016,8,19,10,45,139.5,383.5,1.95,19.5,503.0,543.19,414.24
2016,8,19,11,0,235.0,417.0,2.0,20.0,620.0,672.55,506.44
2016,8,19,11,15,239.0,424.5,2.0,20.0,634.0,681.25,511.04
2016,8,19,11,30,243.0,432.0,2.0,20.0,648.0,700.5,523.78
2016,8,19,11,45,219.0,440.0,2.05,20.0,636.0,667.83,500.33
2016,8,19,12,0,195.0,448.0,2.1,20.0,624.0,646.3,484.79
2016,8,19,12,15,206.5,446.5,2.15,20.0,633.0,648.59,487.06
2016,8,19,12,30,218.0,445.0,2.2,20.0,642.0,649.53,488.24
2016,8,19,12,45,315.0,407.5,2.25,20.0,689.0,698.4,525.71
2016,8,19,13,0,412.0,370.0,2.3,20.0,736.0,739.0,556.57
2016,8,19,13,15,426.0,350.5,2.35,20.0,723.0,714.06,539.79
2016,8,19,13,30,440.0,331.0,2.4,20.0,710.0,687.02,521.84
2016,8,19,13,45,563.5,271.5,2.5,20.0,743.5,705.08,538.31
2016,8,19,14,0,687.0,212.0,2.6,20.0,777.0,713.58,547.07
2016,8,19,14,15,677.0,208.5,2.65,19.5,748.0,669.42,515.91
2016,8,19,14,30,667.0,205.0,2.7,19.0,719.0,624.46,483.7
2016,8,19,14,45,652.5,200.5,2.75,19.0,684.5,575.34,446.62
2016,8,19,15,0,638.0,196.0,2.8,19.0,650.0,526.33,408.68
2016,8,19,15,15,620.5,190.0,2.85,18.5,610.0,474.87,368.6
2016,8,19,15,30,603.0,184.0,2.9,18.0,570.0,424.36,328.03
2016,8,19,15,45,375.5,215.0,2.95,18.0,449.5,328.64,253.42
2016,8,19,16,0,148.0,246.0,3.0,18.0,329.0,258.78,201.15
2016,8,19,16,15,91.0,213.0,3.0,17.5,262.5,208.33,162.51
2016,8,19,16,30,34.0,180.0,3.0,17.0,196.0,162.35,127.73
2016,8,19,16,45,34.5,161.0,3.05,17.0,176.0,142.35,111.69
2016,8,19,17,0,35.0,142.0,3.1,17.0,156.0,122.45,95.8
2016,8,19,17,15,25.5,121.5,3.1,16.5,130.5,101.49,79.77
2016,8,19,17,30,16.0,101.0,3.1,16.0,105.0,88.02,72.31
2016,8,19,17,45,8.0,79.5,3.15,16.0,81.5,70.01,56.25
2016,8,19,18,0,0.0,58.0,3.2,16.0,58.0,51.82,39.79
2016,8,19,18,15,0.0,38.0,3.15,15.5,38.0,34.58,24.06
2016,8,19,18,30,0.0,18.0,3.1,15.0,18.0,16.7,6.45
