Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,0.0,9.0,3.05,15.0,9.0,8.58,0.0
2016,8,19,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,12.5,1.4,13.5,16.0,22.94,0.0
2016,8,20,6,0,89.0,25.0,1.4,14.0,32.0,62.4,35.5
2016,8,20,6,15,156.5,45.0,1.45,14.5,69.0,116.68,87.66
2016,8,20,6,30,224.0,65.0,1.5,15.0,106.0,176.42,139.59
2016,8,20,6,45,282.5,82.5,1.55,15.5,150.5,243.73,197.17
2016,8,20,7,0,341.0,100.0,1.6,16.0,195.0,309.76,252.57
2016,8,20,7,15,170.5,87.0,1.65,16.0,134.5,201.96,165.48
2016,8,20,7,30,0.0,74.0,1.7,16.0,74.0,68.99,52.72
2016,8,20,7,45,0.0,89.5,1.75,16.5,89.5,84.05,65.2
2016,8,20,8,0,0.0,105.0,1.8,17.0,105.0,99.14,77.32
2016,8,20,8,15,0.0,114.5,1.8,17.0,114.5,108.21,84.5
2016,8,20,8,30,0.0,124.0,1.8,17.0,124.0,117.31,91.64
2016,8,20,8,45,0.0,143.5,1.85,17.5,143.5,136.41,106.66
2016,8,20,9,0,0.0,163.0,1.9,18.0,163.0,155.54,121.47
2016,8,20,9,15,3.0,180.5,1.95,18.0,182.5,175.36,137.06
2016,8,20,9,30,6.0,198.0,2.0,18.0,202.0,195.33,152.64
2016,8,20,9,45,13.5,238.0,2.05,18.5,248.0,242.45,189.17
2016,8,20,10,0,21.0,278.0,2.1,19.0,294.0,289.96,225.23
2016,8,20,10,15,35.0,316.5,2.2,19.0,345.0,356.43,275.79
2016,8,20,10,30,49.0,355.0,2.3,19.0,396.0,410.52,316.2
2016,8,20,10,45,68.0,381.0,2.4,19.5,438.5,455.84,349.31
2016,8,20,11,0,87.0,407.0,2.5,20.0,481.0,500.74,381.67
2016,8,20,11,15,98.5,419.5,2.55,20.0,505.0,523.03,397.76
2016,8,20,11,30,110.0,432.0,2.6,20.0,529.0,544.62,413.43
2016,8,20,11,45,128.0,439.5,2.7,20.0,553.5,577.88,437.76
2016,8,20,12,0,146.0,447.0,2.8,20.0,578.0,597.8,452.53
2016,8,20,12,15,148.5,447.0,2.9,20.0,580.5,593.86,449.89
2016,8,20,12,30,151.0,447.0,3.0,20.0,583.0,589.11,446.85
2016,8,20,12,45,155.5,436.5,3.1,20.0,575.5,574.9,437.2
2016,8,20,13,0,160.0,426.0,3.2,20.0,568.0,560.03,427.08
2016,8,20,13,15,110.5,407.0,3.25,19.5,504.0,490.54,376.0
2016,8,20,13,30,61.0,388.0,3.3,19.0,440.0,419.48,323.04
2016,8,20,13,45,74.0,386.0,3.4,19.0,447.5,422.49,326.3
2016,8,20,14,0,87.0,384.0,3.5,19.0,455.0,424.13,328.19
2016,8,20,14,15,77.0,364.0,3.5,19.0,425.5,391.91,303.93
2016,8,20,14,30,67.0,344.0,3.5,19.0,396.0,360.74,280.43
2016,8,20,14,45,61.5,323.5,3.55,19.0,369.5,332.9,259.45
2016,8,20,15,0,56.0,303.0,3.6,19.0,343.0,305.8,238.84
2016,8,20,15,15,42.0,273.0,3.65,18.5,302.0,267.12,209.41
2016,8,20,15,30,28.0,243.0,3.7,18.0,261.0,230.44,181.26
2016,8,20,15,45,17.5,210.5,3.75,18.0,221.5,197.65,155.63
2016,8,20,16,0,7.0,178.0,3.8,18.0,182.0,163.9,129.06
2016,8,20,16,15,3.5,152.5,3.8,17.5,154.5,139.48,109.92
2016,8,20,16,30,0.0,127.0,3.8,17.0,127.0,115.7,91.06
2016,8,20,16,45,0.0,101.0,3.85,17.0,101.0,92.59,72.19
2016,8,20,17,0,0.0,75.0,3.9,17.0,75.0,69.58,53.16
2016,8,20,17,15,0.0,63.0,3.9,16.5,63.0,58.6,44.11
2016,8,20,17,30,0.0,51.0,3.9,16.0,51.0,47.4,36.53
2016,8,20,17,45,130.0,57.0,3.95,16.0,80.0,45.47,34.64
2016,8,20,18,0,260.0,63.0,4.0,16.0,109.0,47.82,36.25
2016,8,20,18,15,184.0,44.0,3.9,15.5,71.0,33.98,23.43
2016,8,20,18,30,108.0,25.0,3.8,15.0,33.0,19.55,7.63
2016,8,20,18,45,54.0,12.5,3.7,15.0,16.5,11.91,0.0
2016,8,20,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,13.0,3.1,13.5,16.5,24.51,0.0
2016,8,21,6,0,98.0,26.0,3.2,14.0,33.0,66.58,36.47
2016,8,21,6,15,173.0,45.0,3.25,14.0,71.0,123.03,92.63
2016,8,21,6,30,248.0,64.0,3.3,14.0,109.0,192.73,153.67
2016,8,21,6,45,310.5,79.5,3.35,14.5,154.0,253.65,207.04
2016,8,21,7,0,373.0,95.0,3.4,15.0,199.0,321.01,264.69
2016,8,21,7,15,265.0,122.5,3.35,15.0,204.0,299.91,248.07
2016,8,21,7,30,157.0,150.0,3.3,15.0,209.0,266.52,219.72
2016,8,21,7,45,110.5,169.5,3.25,15.5,214.0,262.94,215.32
2016,8,21,8,0,64.0,189.0,3.2,16.0,219.0,244.31,198.19
2016,8,21,8,15,132.5,214.5,3.1,16.0,285.5,337.28,273.88
2016,8,21,8,30,201.0,240.0,3.0,16.0,352.0,424.78,343.09
2016,8,21,8,45,229.5,259.0,2.95,16.5,397.0,475.53,380.84
2016,8,21,9,0,258.0,278.0,2.9,17.0,442.0,540.49,428.41
2016,8,21,9,15,265.0,297.0,2.85,17.0,475.0,574.09,452.01
2016,8,21,9,30,272.0,316.0,2.8,17.0,508.0,606.9,474.89
2016,8,21,9,45,326.5,320.5,2.8,17.5,562.5,667.6,518.59
2016,8,21,10,0,381.0,325.0,2.8,18.0,617.0,729.16,561.78
2016,8,21,10,15,407.5,324.5,2.8,18.0,648.0,770.4,590.13
2016,8,21,10,30,434.0,324.0,2.8,18.0,679.0,798.41,609.37
2016,8,21,10,45,435.0,334.0,2.8,18.5,698.0,810.37,615.46
2016,8,21,11,0,436.0,344.0,2.8,19.0,717.0,820.15,620.2
2016,8,21,11,15,322.5,389.5,2.85,19.0,668.5,740.0,560.62
2016,8,21,11,30,209.0,435.0,2.9,19.0,620.0,658.28,499.47
2016,8,21,11,45,149.0,432.5,3.0,19.0,564.5,591.34,450.28
2016,8,21,12,0,89.0,430.0,3.1,19.0,509.0,514.45,392.94
2016,8,21,12,15,76.5,421.0,3.2,19.0,489.0,489.07,374.44
2016,8,21,12,30,64.0,412.0,3.3,19.0,469.0,464.03,355.83
2016,8,21,12,45,66.5,410.5,3.4,19.0,469.5,460.52,353.64
2016,8,21,13,0,69.0,409.0,3.5,19.0,470.0,456.59,351.06
2016,8,21,13,15,72.5,404.0,3.6,19.0,467.0,449.64,346.32
2016,8,21,13,30,76.0,399.0,3.7,19.0,464.0,442.23,341.23
2016,8,21,13,45,66.5,380.5,3.85,19.0,436.5,411.49,318.35
2016,8,21,14,0,57.0,362.0,4.0,19.0,409.0,381.64,296.06
2016,8,21,14,15,70.5,357.0,4.05,18.5,413.0,380.96,296.81
2016,8,21,14,30,84.0,352.0,4.1,18.0,417.0,378.76,296.22
2016,8,21,14,45,51.5,302.0,4.2,18.0,341.5,307.73,241.31
2016,8,21,15,0,19.0,252.0,4.3,18.0,266.0,241.8,189.83
2016,8,21,15,15,17.5,237.0,4.35,17.5,249.5,225.46,177.7
2016,8,21,15,30,16.0,222.0,4.4,17.0,233.0,209.34,165.53
2016,8,21,15,45,9.0,194.0,4.5,17.0,200.0,180.09,142.44
2016,8,21,16,0,2.0,166.0,4.6,17.0,167.0,151.9,120.09
2016,8,21,16,15,1.0,139.0,4.65,16.5,139.5,127.16,100.44
2016,8,21,16,30,0.0,112.0,4.7,16.0,112.0,102.75,80.75
2016,8,21,16,45,0.0,99.0,4.8,16.0,99.0,90.82,71.06
2016,8,21,17,0,0.0,86.0,4.9,16.0,86.0,78.95,61.29
2016,8,21,17,15,0.0,72.0,4.85,15.5,72.0,66.33,53.4
2016,8,21,17,30,0.0,58.0,4.8,15.0,58.0,53.83,42.38
2016,8,21,17,45,132.0,59.5,4.8,15.0,82.5,47.35,36.42
2016,8,21,18,0,264.0,61.0,4.8,15.0,107.0,46.38,35.08
2016,8,21,18,15,184.5,42.5,4.65,14.5,69.5,32.88,22.46
2016,8,21,18,30,105.0,24.0,4.5,14.0,32.0,18.8,6.02
2016,8,21,18,45,52.5,12.0,4.4,14.0,16.0,11.44,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.3,13.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,3.3,14.0,11.0,10.19,0.76
2016,8,22,6,15,0.0,24.5,3.25,14.0,24.5,22.74,13.06
2016,8,22,6,30,0.0,38.0,3.2,14.0,38.0,35.3,24.19
2016,8,22,6,45,0.0,54.0,3.2,14.5,54.0,50.85,37.67
2016,8,22,7,0,0.0,70.0,3.2,15.0,70.0,66.53,51.09
2016,8,22,7,15,0.0,87.0,3.1,15.0,87.0,83.22,65.22
2016,8,22,7,30,0.0,104.0,3.0,15.0,104.0,99.87,79.1
2016,8,22,7,45,4.5,130.5,2.95,15.5,133.0,129.59,103.59
2016,8,22,8,0,9.0,157.0,2.9,16.0,162.0,159.72,127.96
2016,8,22,8,15,13.0,176.5,2.9,16.5,183.5,182.33,145.79
2016,8,22,8,30,17.0,196.0,2.9,17.0,205.0,205.2,163.59
2016,8,22,8,45,24.5,220.5,2.9,17.5,235.5,236.54,187.99
2016,8,22,9,0,32.0,245.0,2.9,18.0,266.0,280.5,221.89
2016,8,22,9,15,59.5,281.5,2.95,18.0,322.5,345.07,272.36
2016,8,22,9,30,87.0,318.0,3.0,18.0,379.0,410.81,322.74
2016,8,22,9,45,83.5,334.0,3.05,18.5,395.0,424.91,331.73
2016,8,22,10,0,80.0,350.0,3.1,19.0,411.0,438.5,340.51
2016,8,22,10,15,162.0,369.0,3.15,19.0,499.0,552.56,427.36
2016,8,22,10,30,244.0,388.0,3.2,19.0,587.0,667.5,511.85
2016,8,22,10,45,222.5,403.0,3.3,19.0,588.5,647.61,495.95
2016,8,22,11,0,201.0,418.0,3.4,19.0,590.0,640.04,489.57
2016,8,22,11,15,131.0,409.5,3.45,19.0,522.5,557.86,427.57
2016,8,22,11,30,61.0,401.0,3.5,19.0,455.0,463.6,355.94
2016,8,22,11,45,66.5,409.5,3.55,19.0,468.5,474.95,364.82
2016,8,22,12,0,72.0,418.0,3.6,19.0,482.0,485.7,372.84
2016,8,22,12,15,87.5,426.0,3.65,19.0,504.0,504.75,387.39
2016,8,22,12,30,103.0,434.0,3.7,19.0,526.0,522.63,401.01
2016,8,22,12,45,126.0,434.5,3.8,19.0,546.0,546.26,419.18
2016,8,22,13,0,149.0,435.0,3.9,19.0,566.0,559.19,429.51
2016,8,22,13,15,97.0,400.5,3.95,19.0,485.0,466.93,360.18
2016,8,22,13,30,45.0,366.0,4.0,19.0,404.0,385.48,298.06
2016,8,22,13,45,35.0,336.5,4.1,19.0,365.5,345.54,268.03
2016,8,22,14,0,25.0,307.0,4.2,19.0,327.0,304.51,236.73
2016,8,22,14,15,26.5,301.0,4.25,18.5,322.0,299.19,233.51
2016,8,22,14,30,28.0,295.0,4.3,18.0,317.0,291.27,228.17
2016,8,22,14,45,33.0,289.5,4.35,18.0,314.0,285.6,224.17
2016,8,22,15,0,38.0,284.0,4.4,18.0,311.0,279.25,219.58
2016,8,22,15,15,33.5,262.5,4.4,18.0,285.0,253.73,199.76
2016,8,22,15,30,29.0,241.0,4.4,18.0,259.0,228.96,180.45
2016,8,22,15,45,22.0,216.0,4.45,18.0,229.0,203.86,160.81
2016,8,22,16,0,15.0,191.0,4.5,18.0,199.0,177.36,139.95
2016,8,22,16,15,7.5,159.5,4.45,17.5,163.5,146.3,115.49
2016,8,22,16,30,0.0,128.0,4.4,17.0,128.0,116.42,91.75
2016,8,22,16,45,0.0,103.5,4.35,16.5,103.5,94.6,74.07
2016,8,22,17,0,0.0,79.0,4.3,16.0,79.0,72.94,56.23
2016,8,22,17,15,182.5,86.5,4.15,15.5,135.5,67.55,54.48
2016,8,22,17,30,365.0,94.0,4.0,15.0,192.0,68.6,55.46
2016,8,22,17,45,308.5,77.0,3.9,15.0,147.5,57.44,45.3
2016,8,22,18,0,252.0,60.0,3.8,15.0,103.0,45.71,34.43
2016,8,22,18,15,172.5,41.0,3.6,14.5,66.0,31.77,21.38
2016,8,22,18,30,93.0,22.0,3.4,14.0,29.0,18.35,4.18
2016,8,22,18,45,46.5,11.0,3.2,14.0,14.5,10.48,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,12.5,2.3,13.5,17.5,30.03,0.0
2016,8,23,6,0,147.0,25.0,2.3,14.0,35.0,85.5,42.21
2016,8,23,6,15,242.5,40.0,2.25,14.0,74.5,149.14,111.91
2016,8,23,6,30,338.0,55.0,2.2,14.0,114.0,219.74,174.42
2016,8,23,6,45,407.5,66.5,2.2,14.5,161.0,284.24,231.03
2016,8,23,7,0,477.0,78.0,2.2,15.0,208.0,359.23,294.64
2016,8,23,7,15,238.5,71.5,2.1,15.0,136.5,233.48,193.1
2016,8,23,7,30,0.0,65.0,2.0,15.0,65.0,60.46,45.75
2016,8,23,7,45,0.0,99.0,1.95,15.5,99.0,93.77,73.64
2016,8,23,8,0,0.0,133.0,1.9,16.0,133.0,127.98,101.51
2016,8,23,8,15,0.0,138.5,1.85,16.0,138.5,132.71,104.97
2016,8,23,8,30,0.0,144.0,1.8,16.0,144.0,137.59,108.59
2016,8,23,8,45,4.5,173.5,1.8,16.5,176.5,170.79,135.05
2016,8,23,9,0,9.0,203.0,1.8,17.0,209.0,204.37,161.28
2016,8,23,9,15,13.0,223.0,1.8,17.0,232.0,227.92,179.53
2016,8,23,9,30,17.0,243.0,1.8,17.0,255.0,251.63,197.75
2016,8,23,9,45,18.5,259.0,1.8,17.5,272.5,268.93,210.35
2016,8,23,10,0,20.0,275.0,1.8,18.0,290.0,286.21,222.83
2016,8,23,10,15,23.0,293.0,1.85,18.0,311.5,306.93,238.41
2016,8,23,10,30,26.0,311.0,1.9,18.0,333.0,340.9,263.91
2016,8,23,10,45,42.0,346.5,1.95,18.5,382.5,393.37,302.92
2016,8,23,11,0,58.0,382.0,2.0,19.0,432.0,445.5,340.86
2016,8,23,11,15,53.0,383.0,2.05,19.0,429.0,439.34,335.68
2016,8,23,11,30,48.0,384.0,2.1,19.0,426.0,433.0,330.75
2016,8,23,11,45,50.0,385.5,2.2,19.5,430.0,433.9,330.97
2016,8,23,12,0,52.0,387.0,2.3,20.0,434.0,434.48,330.95
2016,8,23,12,15,74.5,408.5,2.35,20.0,475.5,474.59,361.08
2016,8,23,12,30,97.0,430.0,2.4,20.0,517.0,513.07,389.55
2016,8,23,12,45,99.0,422.5,2.5,20.0,510.5,502.02,381.74
2016,8,23,13,0,101.0,415.0,2.6,20.0,504.0,490.61,373.93
2016,8,23,13,15,63.0,368.0,2.7,19.5,423.5,406.64,312.12
2016,8,23,13,30,25.0,321.0,2.8,19.0,343.0,326.18,251.66
2016,8,23,13,45,26.5,317.5,2.9,19.0,340.0,321.03,248.37
2016,8,23,14,0,28.0,314.0,3.0,19.0,337.0,315.65,244.64
2016,8,23,14,15,26.0,299.0,3.1,19.0,319.5,297.01,230.67
2016,8,23,14,30,24.0,284.0,3.2,19.0,302.0,278.11,216.46
2016,8,23,14,45,25.5,274.5,3.3,19.0,293.5,267.96,209.01
2016,8,23,15,0,27.0,265.0,3.4,19.0,285.0,256.55,200.51
2016,8,23,15,15,22.0,242.0,3.5,18.5,257.5,231.92,181.88
2016,8,23,15,30,17.0,219.0,3.6,18.0,230.0,206.97,162.84
2016,8,23,15,45,18.0,207.5,3.7,18.0,218.0,194.95,153.59
2016,8,23,16,0,19.0,196.0,3.8,18.0,206.0,182.73,144.08
2016,8,23,16,15,9.5,150.5,3.85,17.5,155.5,139.04,109.43
2016,8,23,16,30,0.0,105.0,3.9,17.0,105.0,96.58,75.32
2016,8,23,16,45,0.0,88.5,4.0,17.0,88.5,81.67,63.17
2016,8,23,17,0,0.0,72.0,4.1,17.0,72.0,66.86,50.92
2016,8,23,17,15,210.0,77.5,4.1,16.5,133.5,60.45,48.01
2016,8,23,17,30,420.0,83.0,4.1,16.0,195.0,60.55,48.12
2016,8,23,17,45,352.5,69.5,4.15,15.5,149.0,51.84,40.24
2016,8,23,18,0,285.0,56.0,4.2,15.0,103.0,42.71,31.75
2016,8,23,18,15,196.5,38.5,4.1,15.0,65.5,29.88,19.55
2016,8,23,18,30,108.0,21.0,4.0,15.0,28.0,16.49,1.17
2016,8,23,18,45,54.0,10.5,3.95,15.0,14.0,10.01,0.0
2016,8,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.85,12.5,18.5,34.82,0.0
2016,8,24,6,0,190.0,24.0,2.9,13.0,37.0,96.81,44.0
2016,8,24,6,15,297.5,37.5,2.95,13.5,78.5,167.19,125.43
2016,8,24,6,30,405.0,51.0,3.0,14.0,120.0,244.8,194.38
2016,8,24,6,45,477.5,60.0,3.05,14.5,169.0,312.86,254.65
2016,8,24,7,0,550.0,69.0,3.1,15.0,218.0,387.86,319.0
2016,8,24,7,15,350.0,107.5,3.05,15.0,210.0,341.54,282.31
2016,8,24,7,30,150.0,146.0,3.0,15.0,202.0,258.09,212.51
2016,8,24,7,45,433.0,120.5,3.0,15.5,313.5,446.02,368.42
2016,8,24,8,0,716.0,95.0,3.0,16.0,425.0,645.49,524.8
2016,8,24,8,15,485.5,162.5,2.95,16.0,397.5,571.35,462.08
2016,8,24,8,30,255.0,230.0,2.9,16.0,370.0,469.42,377.85
2016,8,24,8,45,299.0,243.0,2.85,16.5,420.5,528.74,422.96
2016,8,24,9,0,343.0,256.0,2.8,17.0,471.0,589.99,467.61
2016,8,24,9,15,343.0,275.5,2.8,17.0,503.0,620.48,488.51
2016,8,24,9,30,343.0,295.0,2.8,17.0,535.0,649.49,508.3
2016,8,24,9,45,309.0,321.5,2.85,17.5,546.0,652.6,507.35
2016,8,24,10,0,275.0,348.0,2.9,18.0,557.0,652.76,504.46
2016,8,24,10,15,164.0,351.5,2.95,18.0,478.0,535.59,415.21
2016,8,24,10,30,53.0,355.0,3.0,18.0,399.0,415.3,321.73
2016,8,24,10,45,42.0,346.5,3.05,18.5,382.0,393.54,304.57
2016,8,24,11,0,31.0,338.0,3.1,19.0,365.0,371.84,287.06
2016,8,24,11,15,23.0,309.0,3.15,19.0,329.0,320.24,247.62
2016,8,24,11,30,15.0,280.0,3.2,19.0,293.0,282.7,218.66
2016,8,24,11,45,40.0,344.0,3.3,19.0,379.5,381.23,294.59
2016,8,24,12,0,65.0,408.0,3.4,19.0,466.0,468.84,360.34
2016,8,24,12,15,43.0,363.0,3.5,19.0,401.5,398.44,306.95
2016,8,24,12,30,21.0,318.0,3.6,19.0,337.0,321.83,248.6
2016,8,24,12,45,30.0,342.0,3.7,19.0,368.5,359.58,277.94
2016,8,24,13,0,39.0,366.0,3.8,19.0,400.0,388.16,299.86
2016,8,24,13,15,44.5,368.0,3.9,19.0,406.0,391.13,302.41
2016,8,24,13,30,50.0,370.0,4.0,19.0,412.0,393.42,304.56
2016,8,24,13,45,34.0,325.0,4.15,19.0,353.5,333.92,259.25
2016,8,24,14,0,18.0,280.0,4.3,19.0,295.0,274.25,213.37
2016,8,24,14,15,18.0,272.5,4.35,19.0,287.0,265.59,207.05
2016,8,24,14,30,18.0,265.0,4.4,19.0,279.0,256.89,200.58
2016,8,24,14,45,16.0,248.0,4.5,19.0,260.0,238.35,186.37
2016,8,24,15,0,14.0,231.0,4.6,19.0,241.0,220.11,172.35
2016,8,24,15,15,11.5,214.5,4.65,18.5,222.5,202.39,158.94
2016,8,24,15,30,9.0,198.0,4.7,18.0,204.0,185.04,145.71
2016,8,24,15,45,4.5,173.5,4.8,18.0,176.5,160.33,126.2
2016,8,24,16,0,0.0,149.0,4.9,18.0,149.0,136.34,107.16
2016,8,24,16,15,0.0,127.0,4.95,17.5,127.0,116.36,91.32
2016,8,24,16,30,0.0,105.0,5.0,17.0,105.0,96.54,75.37
2016,8,24,16,45,0.0,85.5,5.05,17.0,85.5,79.03,60.99
2016,8,24,17,0,0.0,66.0,5.1,17.0,66.0,61.39,46.33
2016,8,24,17,15,256.0,68.5,5.1,16.5,135.5,47.93,36.95
2016,8,24,17,30,512.0,71.0,5.1,16.0,205.0,51.98,40.54
2016,8,24,17,45,445.0,60.0,5.1,16.0,157.5,45.41,34.47
2016,8,24,18,0,378.0,49.0,5.1,16.0,110.0,38.47,27.86
2016,8,24,18,15,266.0,35.0,5.1,15.5,70.5,27.21,17.07
2016,8,24,18,30,154.0,21.0,5.1,15.0,31.0,16.59,0.0
2016,8,24,18,45,77.0,10.5,5.1,15.0,15.5,10.01,0.0
2016,8,24,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,11.0,3.25,13.5,18.5,38.14,0.0
2016,8,25,6,0,225.0,22.0,3.2,14.0,37.0,105.49,42.22
2016,8,25,6,15,337.5,33.5,3.1,14.0,78.5,177.5,132.32
2016,8,25,6,30,450.0,45.0,3.0,14.0,120.0,257.16,203.83
2016,8,25,6,45,522.0,52.5,2.95,14.5,169.5,325.38,264.52
2016,8,25,7,0,594.0,60.0,2.9,15.0,219.0,400.53,329.02
2016,8,25,7,15,297.0,56.5,2.8,15.5,136.0,248.56,206.36
2016,8,25,7,30,0.0,53.0,2.7,16.0,53.0,49.26,36.15
2016,8,25,7,45,0.0,61.0,2.6,16.5,61.0,56.73,42.38
2016,8,25,8,0,0.0,69.0,2.5,17.0,69.0,64.2,48.4
2016,8,25,8,15,0.0,95.0,2.45,17.0,95.0,88.95,68.77
2016,8,25,8,30,0.0,121.0,2.4,17.0,121.0,114.47,89.5
2016,8,25,8,45,5.0,163.0,2.4,17.5,166.5,160.59,126.62
2016,8,25,9,0,10.0,205.0,2.4,18.0,212.0,207.5,163.55
2016,8,25,9,15,15.5,229.0,2.4,18.0,240.0,236.6,186.18
2016,8,25,9,30,21.0,253.0,2.4,18.0,268.0,265.9,208.79
2016,8,25,9,45,45.0,296.5,2.4,18.0,330.0,347.42,271.98
2016,8,25,10,0,69.0,340.0,2.4,18.0,392.0,417.49,324.93
2016,8,25,10,15,85.0,361.5,2.4,18.0,428.5,455.62,353.03
2016,8,25,10,30,101.0,383.0,2.4,18.0,465.0,493.59,380.87
2016,8,25,10,45,106.0,396.0,2.4,18.5,484.5,510.95,392.3
2016,8,25,11,0,111.0,409.0,2.4,19.0,504.0,527.78,403.38
2016,8,25,11,15,90.5,406.5,2.4,19.0,485.0,502.01,383.46
2016,8,25,11,30,70.0,404.0,2.4,19.0,466.0,476.15,363.68
2016,8,25,11,45,72.0,406.5,2.4,19.0,470.0,477.62,364.78
2016,8,25,12,0,74.0,409.0,2.4,19.0,474.0,478.68,365.48
2016,8,25,12,15,64.0,402.5,2.45,19.0,459.0,458.7,350.55
2016,8,25,12,30,54.0,396.0,2.5,19.0,444.0,438.97,335.86
2016,8,25,12,45,52.5,390.5,2.6,19.0,437.0,428.23,328.22
2016,8,25,13,0,51.0,385.0,2.7,19.0,430.0,417.43,320.49
2016,8,25,13,15,73.5,394.0,2.8,19.0,457.0,440.85,338.95
2016,8,25,13,30,96.0,403.0,2.9,19.0,484.0,462.16,355.6
2016,8,25,13,45,82.0,384.0,3.0,19.0,452.0,426.63,329.11
2016,8,25,14,0,68.0,365.0,3.1,19.0,420.0,392.33,303.57
2016,8,25,14,15,64.0,347.5,3.15,18.5,398.0,367.54,285.73
2016,8,25,14,30,60.0,330.0,3.2,18.0,376.0,343.22,268.01
2016,8,25,14,45,66.0,317.5,3.3,18.0,365.5,329.65,258.08
2016,8,25,15,0,72.0,305.0,3.4,18.0,355.0,315.38,247.41
2016,8,25,15,15,40.0,249.5,3.4,18.0,277.5,245.24,192.69
2016,8,25,15,30,8.0,194.0,3.4,18.0,200.0,181.03,142.17
2016,8,25,15,45,6.5,182.0,3.45,18.0,186.5,168.44,132.53
2016,8,25,16,0,5.0,170.0,3.5,18.0,173.0,156.02,122.9
2016,8,25,16,15,2.5,132.0,3.5,17.5,133.5,121.26,95.16
2016,8,25,16,30,0.0,94.0,3.5,17.0,94.0,86.89,67.32
2016,8,25,16,45,0.0,73.0,3.5,16.5,73.0,67.93,51.81
2016,8,25,17,0,0.0,52.0,3.5,16.0,52.0,48.33,35.48
2016,8,25,17,15,280.0,57.5,3.45,15.5,129.5,40.26,30.3
2016,8,25,17,30,560.0,63.0,3.4,15.0,207.0,45.46,34.92
2016,8,25,17,45,484.0,54.0,3.35,15.0,158.0,40.37,30.14
2016,8,25,18,0,408.0,45.0,3.3,15.0,109.0,35.03,24.94
2016,8,25,18,15,289.5,32.5,3.1,14.5,69.0,26.0,15.92
2016,8,25,18,30,171.0,20.0,2.9,14.0,29.0,16.4,0.0
2016,8,25,18,45,85.5,10.0,2.75,14.0,14.5,9.53,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,45,99.0,11.0,1.6,13.5,17.5,34.79,0.0
2016,8,26,6,0,198.0,22.0,1.6,14.0,35.0,96.64,31.91
2016,8,26,6,15,311.5,34.5,1.65,14.0,76.0,169.17,125.25
2016,8,26,6,30,425.0,47.0,1.7,14.0,117.0,248.84,196.27
2016,8,26,6,45,497.5,55.5,1.8,14.5,166.0,317.2,256.52
2016,8,26,7,0,570.0,64.0,1.9,15.0,215.0,392.54,320.7
2016,8,26,7,15,285.0,66.5,1.95,15.0,142.0,254.46,210.56
2016,8,26,7,30,0.0,69.0,2.0,15.0,69.0,64.2,48.89
2016,8,26,7,45,0.0,81.0,2.05,15.5,81.0,75.71,58.54
2016,8,26,8,0,0.0,93.0,2.1,16.0,93.0,87.3,67.89
2016,8,26,8,15,0.0,108.5,2.15,16.0,108.5,102.39,80.17
2016,8,26,8,30,0.0,124.0,2.2,16.0,124.0,117.51,92.32
2016,8,26,8,45,0.0,143.0,2.25,16.5,143.5,136.16,107.05
2016,8,26,9,0,0.0,162.0,2.3,17.0,163.0,154.82,121.59
2016,8,26,9,15,1.5,169.0,2.25,17.0,170.5,162.74,127.64
2016,8,26,9,30,3.0,176.0,2.2,17.0,178.0,170.76,133.79
2016,8,26,9,45,7.0,206.0,2.2,17.5,211.5,204.28,159.97
2016,8,26,10,0,11.0,236.0,2.2,18.0,245.0,238.0,185.84
2016,8,26,10,15,9.5,226.0,2.2,18.0,234.0,226.05,176.07
2016,8,26,10,30,8.0,216.0,2.2,18.0,223.0,214.28,166.6
2016,8,26,10,45,10.0,234.5,2.2,18.5,243.0,234.29,181.76
2016,8,26,11,0,12.0,253.0,2.2,19.0,263.0,254.22,196.62
2016,8,26,11,15,14.0,270.5,2.25,19.0,283.0,273.04,210.94
2016,8,26,11,30,16.0,288.0,2.3,19.0,303.0,291.69,225.09
2016,8,26,11,45,16.0,288.0,2.35,19.0,303.0,290.9,224.36
2016,8,26,12,0,16.0,288.0,2.4,19.0,303.0,290.05,223.69
2016,8,26,12,15,37.0,343.5,2.45,19.0,376.5,373.14,287.26
2016,8,26,12,30,58.0,399.0,2.5,19.0,450.0,445.8,341.52
2016,8,26,12,45,56.5,393.5,2.55,19.0,443.0,434.9,333.22
2016,8,26,13,0,55.0,388.0,2.6,19.0,436.0,423.93,325.29
2016,8,26,13,15,33.5,321.0,2.6,19.0,350.0,336.27,259.31
2016,8,26,13,30,12.0,254.0,2.6,19.0,264.0,247.94,191.63
2016,8,26,13,45,10.5,237.5,2.6,19.0,246.5,230.22,178.28
2016,8,26,14,0,9.0,221.0,2.6,19.0,229.0,212.74,164.87
2016,8,26,14,15,30.0,271.0,2.55,18.5,294.5,273.78,213.41
2016,8,26,14,30,51.0,321.0,2.5,18.0,360.0,329.31,256.88
2016,8,26,14,45,33.5,279.5,2.5,18.0,305.0,276.73,216.19
2016,8,26,15,0,16.0,238.0,2.5,18.0,250.0,227.36,177.94
2016,8,26,15,15,9.0,206.0,2.45,18.0,213.0,193.52,151.6
2016,8,26,15,30,2.0,174.0,2.4,18.0,176.0,160.74,125.84
2016,8,26,15,45,1.0,160.5,2.35,18.0,161.5,147.53,115.62
2016,8,26,16,0,0.0,147.0,2.3,18.0,147.0,134.51,105.46
2016,8,26,16,15,0.0,124.0,2.25,17.5,124.0,113.66,88.96
2016,8,26,16,30,0.0,101.0,2.2,17.0,101.0,92.98,72.35
2016,8,26,16,45,0.0,88.0,2.15,17.0,88.0,81.1,62.7
2016,8,26,17,0,0.0,75.0,2.1,17.0,75.0,69.3,52.98
2016,8,26,17,15,268.5,70.0,2.05,16.5,137.5,49.31,38.18
2016,8,26,17,30,537.0,65.0,2.0,16.0,200.0,47.4,36.48
2016,8,26,17,45,460.0,55.0,1.95,15.5,151.5,41.5,31.05
2016,8,26,18,0,383.0,45.0,1.9,15.0,103.0,35.29,25.11
2016,8,26,18,15,266.0,31.5,1.85,14.5,64.0,25.28,15.05
2016,8,26,18,30,149.0,18.0,1.8,14.0,25.0,14.25,0.0
2016,8,26,18,45,74.5,9.0,1.75,14.0,12.5,8.58,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,10.5,2.0,13.5,16.0,31.83,0.0
2016,8,27,6,0,178.0,21.0,2.0,14.0,32.0,88.97,21.72
2016,8,27,6,15,288.5,34.5,2.05,14.0,72.5,160.87,118.57
2016,8,27,6,30,399.0,48.0,2.1,14.0,113.0,238.96,188.61
2016,8,27,6,45,472.5,57.5,2.15,14.5,162.0,307.55,249.15
2016,8,27,7,0,546.0,67.0,2.2,15.0,211.0,383.28,313.8
2016,8,27,7,15,273.0,61.0,2.15,15.0,133.0,240.62,199.44
2016,8,27,7,30,0.0,55.0,2.1,15.0,55.0,51.12,37.87
2016,8,27,7,45,0.0,65.5,2.1,15.5,65.5,60.93,46.12
2016,8,27,8,0,0.0,76.0,2.1,16.0,76.0,70.74,54.09
2016,8,27,8,15,0.0,108.5,2.1,16.0,108.5,102.43,80.23
2016,8,27,8,30,0.0,141.0,2.1,16.0,141.0,134.76,106.48
2016,8,27,8,45,0.0,146.5,2.1,16.5,146.5,139.74,109.92
2016,8,27,9,0,0.0,152.0,2.1,17.0,152.0,144.8,113.47
2016,8,27,9,15,1.0,162.0,2.15,17.0,163.0,155.31,121.67
2016,8,27,9,30,2.0,172.0,2.2,17.0,174.0,165.87,129.88
2016,8,27,9,45,2.0,167.0,2.25,17.5,169.0,160.63,125.16
2016,8,27,10,0,2.0,162.0,2.3,18.0,164.0,155.52,120.64
2016,8,27,10,15,6.0,198.0,2.35,18.0,203.5,194.76,151.7
2016,8,27,10,30,10.0,234.0,2.4,18.0,243.0,234.22,182.47
2016,8,27,10,45,10.0,234.0,2.45,18.5,243.0,233.83,181.51
2016,8,27,11,0,10.0,234.0,2.5,19.0,243.0,233.45,180.71
2016,8,27,11,15,12.0,251.5,2.55,19.0,262.0,252.28,195.23
2016,8,27,11,30,14.0,269.0,2.6,19.0,281.0,270.97,209.52
2016,8,27,11,45,14.5,276.0,2.65,19.0,289.0,277.66,214.54
2016,8,27,12,0,15.0,283.0,2.7,19.0,297.0,284.23,219.53
2016,8,27,12,15,13.5,265.5,2.7,19.0,277.5,264.9,204.62
2016,8,27,12,30,12.0,248.0,2.7,19.0,258.0,245.79,189.93
2016,8,27,12,45,14.5,268.5,2.75,19.0,281.0,266.95,206.43
2016,8,27,13,0,17.0,289.0,2.8,19.0,304.0,287.73,222.49
2016,8,27,13,15,16.5,283.5,2.8,19.0,298.0,280.77,217.19
2016,8,27,13,30,16.0,278.0,2.8,19.0,292.0,273.82,212.01
2016,8,27,13,45,27.0,303.5,2.85,19.0,325.5,308.23,238.96
2016,8,27,14,0,38.0,329.0,2.9,19.0,359.0,336.97,261.28
2016,8,27,14,15,42.0,321.5,2.9,18.5,354.0,328.6,255.65
2016,8,27,14,30,46.0,314.0,2.9,18.0,349.0,319.75,249.71
2016,8,27,14,45,46.0,299.0,2.9,18.0,332.5,301.35,235.82
2016,8,27,15,0,46.0,284.0,2.9,18.0,316.0,283.01,221.89
2016,8,27,15,15,31.0,248.5,2.9,17.5,269.5,239.91,188.75
2016,8,27,15,30,16.0,213.0,2.9,17.0,223.0,200.95,158.58
2016,8,27,15,45,13.5,196.5,2.9,17.0,204.5,183.4,144.93
2016,8,27,16,0,11.0,180.0,2.9,17.0,186.0,166.21,131.44
2016,8,27,16,15,5.5,147.0,2.9,16.5,150.0,134.72,106.49
2016,8,27,16,30,0.0,114.0,2.9,16.0,114.0,104.15,81.97
2016,8,27,16,45,0.0,99.5,2.95,16.0,99.5,90.87,71.16
2016,8,27,17,0,0.0,85.0,3.0,16.0,85.0,77.68,60.25
2016,8,27,17,15,0.0,70.5,2.95,15.5,70.5,64.63,51.89
2016,8,27,17,30,0.0,56.0,2.9,15.0,56.0,51.74,40.44
2016,8,27,17,45,0.0,42.5,2.9,15.0,42.5,39.49,29.3
2016,8,27,18,0,0.0,29.0,2.9,15.0,29.0,26.92,17.77
2016,8,27,18,15,0.0,17.5,2.9,14.5,17.5,16.23,7.39
2016,8,27,18,30,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2016,8,27,18,45,0.0,3.0,2.9,14.0,3.0,2.86,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,5,45,135.0,9.5,1.35,12.5,17.5,42.12,0.0
2016,8,28,6,0,270.0,19.0,1.3,13.0,35.0,114.06,17.69
2016,8,28,6,15,389.0,29.0,1.25,13.5,77.5,191.02,139.78
2016,8,28,6,30,508.0,39.0,1.2,14.0,120.0,274.26,214.74
2016,8,28,6,45,579.0,45.5,1.15,14.5,170.5,340.86,273.58
2016,8,28,7,0,650.0,52.0,1.1,15.0,221.0,417.45,337.95
2016,8,28,7,15,325.0,60.0,1.05,15.0,144.5,269.45,221.69
2016,8,28,7,30,0.0,68.0,1.0,15.0,68.0,63.26,48.0
2016,8,28,7,45,0.0,84.5,1.0,15.5,84.5,79.27,61.52
2016,8,28,8,0,0.0,101.0,1.0,16.0,101.0,95.4,74.58
2016,8,28,8,15,0.0,130.0,1.05,16.0,130.0,124.3,98.09
2016,8,28,8,30,0.0,159.0,1.1,16.0,159.0,153.37,121.34
2016,8,28,8,45,5.5,182.5,1.2,16.5,186.0,181.37,143.39
2016,8,28,9,0,11.0,206.0,1.3,17.0,213.0,209.72,165.39
2016,8,28,9,15,28.0,245.5,1.4,17.5,265.0,277.75,218.41
2016,8,28,9,30,45.0,285.0,1.5,18.0,317.0,336.33,262.76
2016,8,28,9,45,97.5,321.0,1.6,18.5,393.0,425.0,330.09
2016,8,28,10,0,150.0,357.0,1.7,19.0,469.0,529.19,406.41
2016,8,28,10,15,538.5,226.5,1.8,19.0,653.0,791.88,603.79
2016,8,28,10,30,927.0,96.0,1.9,19.0,837.0,1026.27,759.73
2016,8,28,10,45,931.5,97.0,2.05,19.0,860.0,1036.15,764.42
2016,8,28,11,0,936.0,98.0,2.2,19.0,883.0,1042.29,769.44
2016,8,28,11,15,939.0,98.5,2.3,19.0,897.5,1042.59,770.17
2016,8,28,11,30,942.0,99.0,2.4,19.0,912.0,1039.07,768.58
2016,8,28,11,45,943.5,99.5,2.5,19.5,919.5,1030.28,762.2
2016,8,28,12,0,945.0,100.0,2.6,20.0,927.0,1017.72,753.47
2016,8,28,12,15,944.5,99.5,2.65,20.0,926.0,998.51,741.39
2016,8,28,12,30,944.0,99.0,2.7,20.0,925.0,975.75,727.04
2016,8,28,12,45,946.5,96.0,2.8,20.0,917.0,949.66,710.9
2016,8,28,13,0,949.0,93.0,2.9,20.0,909.0,920.1,692.31
2016,8,28,13,15,945.5,92.5,2.9,19.5,892.5,884.67,670.15
2016,8,28,13,30,942.0,92.0,2.9,19.0,876.0,846.33,645.79
2016,8,28,13,45,936.0,91.0,2.9,19.0,852.0,802.89,616.39
2016,8,28,14,0,930.0,90.0,2.9,19.0,828.0,757.11,585.09
2016,8,28,14,15,922.5,89.0,2.9,19.0,797.0,708.22,550.59
2016,8,28,14,30,915.0,88.0,2.9,19.0,766.0,657.57,512.3
2016,8,28,14,45,904.0,86.5,2.95,19.0,728.5,602.92,470.15
2016,8,28,15,0,893.0,85.0,3.0,19.0,691.0,547.36,425.97
2016,8,28,15,15,879.0,83.0,3.0,18.5,648.0,489.28,379.04
2016,8,28,15,30,865.0,81.0,3.0,18.0,605.0,431.15,330.38
2016,8,28,15,45,845.5,79.0,3.0,18.0,557.5,371.28,278.29
2016,8,28,16,0,826.0,77.0,3.0,18.0,510.0,308.77,223.06
2016,8,28,16,15,801.5,74.0,3.05,17.5,459.5,248.99,170.15
2016,8,28,16,30,777.0,71.0,3.1,17.0,409.0,191.53,120.28
2016,8,28,16,45,740.0,67.5,3.15,17.0,356.5,134.84,75.59
2016,8,28,17,0,703.0,64.0,3.2,17.0,304.0,82.52,43.77
2016,8,28,17,15,652.5,58.5,3.2,16.5,251.5,44.18,33.62
2016,8,28,17,30,602.0,53.0,3.2,16.0,199.0,37.91,28.04
2016,8,28,17,45,519.0,45.5,3.25,16.0,149.5,33.72,24.07
2016,8,28,18,0,436.0,38.0,3.3,16.0,100.0,29.38,19.73
2016,8,28,18,15,305.0,26.5,3.3,15.5,61.0,21.02,10.74
2016,8,28,18,30,174.0,15.0,3.3,15.0,22.0,14.3,0.0
2016,8,28,18,45,87.0,7.5,3.3,14.5,11.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,9.5,4.15,13.5,15.5,34.01,0.0
2016,8,29,6,0,204.0,19.0,4.2,14.0,31.0,93.55,1.87
2016,8,29,6,15,324.5,30.5,4.25,14.0,71.5,169.63,123.76
2016,8,29,6,30,445.0,42.0,4.3,14.0,112.0,251.52,198.89
2016,8,29,6,45,521.5,49.0,4.4,14.5,161.0,320.79,261.36
2016,8,29,7,0,598.0,56.0,4.5,15.0,210.0,397.49,328.35
2016,8,29,7,15,645.5,61.5,4.5,15.5,261.5,462.52,383.7
2016,8,29,7,30,693.0,67.0,4.5,16.0,313.0,528.44,437.75
2016,8,29,7,45,729.0,70.0,4.55,16.5,365.0,589.11,485.83
2016,8,29,8,0,765.0,73.0,4.6,17.0,417.0,650.97,531.9
2016,8,29,8,15,789.0,76.5,4.6,17.0,466.5,705.12,571.29
2016,8,29,8,30,813.0,80.0,4.6,17.0,516.0,758.71,609.53
2016,8,29,8,45,833.0,81.5,4.6,17.5,562.5,799.07,636.13
2016,8,29,9,0,853.0,83.0,4.6,18.0,609.0,844.22,665.85
2016,8,29,9,15,866.5,85.0,4.6,18.0,650.5,882.33,691.36
2016,8,29,9,30,880.0,87.0,4.6,18.0,692.0,917.99,714.97
2016,8,29,9,45,897.5,85.5,4.65,18.0,729.5,950.66,736.74
2016,8,29,10,0,915.0,84.0,4.7,18.0,767.0,980.6,756.57
2016,8,29,10,15,922.5,85.0,4.75,18.0,797.0,1000.64,769.54
2016,8,29,10,30,930.0,86.0,4.8,18.0,827.0,1017.18,780.24
2016,8,29,10,45,498.5,234.0,4.85,18.5,633.0,764.94,596.87
2016,8,29,11,0,67.0,382.0,4.9,19.0,439.0,455.56,352.87
2016,8,29,11,15,507.0,235.5,4.95,19.0,671.0,774.96,605.49
2016,8,29,11,30,947.0,89.0,5.0,19.0,903.0,1032.06,787.95
2016,8,29,11,45,948.5,89.0,5.1,19.0,910.5,1022.7,780.23
2016,8,29,12,0,950.0,89.0,5.2,19.0,918.0,1009.56,771.8
2016,8,29,12,15,745.0,205.5,5.25,19.0,855.5,930.63,716.93
2016,8,29,12,30,540.0,322.0,5.3,19.0,793.0,837.42,646.51
2016,8,29,12,45,423.0,361.0,5.4,19.0,727.5,752.79,583.04
2016,8,29,13,0,306.0,400.0,5.5,19.0,662.0,666.83,517.51
2016,8,29,13,15,604.0,254.5,5.55,19.0,760.0,765.44,599.22
2016,8,29,13,30,902.0,109.0,5.6,19.0,858.0,829.49,649.35
2016,8,29,13,45,899.0,106.5,5.7,19.0,834.5,788.16,619.92
2016,8,29,14,0,896.0,104.0,5.8,19.0,811.0,744.4,588.9
2016,8,29,14,15,888.0,102.5,5.85,19.0,780.5,696.0,552.6
2016,8,29,14,30,880.0,101.0,5.9,19.0,750.0,645.99,513.32
2016,8,29,14,45,871.0,98.5,5.95,19.0,713.5,593.09,470.84
2016,8,29,15,0,862.0,96.0,6.0,19.0,677.0,539.16,426.38
2016,8,29,15,15,768.0,116.5,6.05,19.0,610.0,464.26,364.48
2016,8,29,15,30,674.0,137.0,6.1,19.0,543.0,396.46,307.68
2016,8,29,15,45,393.5,180.5,6.15,19.0,413.0,293.9,226.49
2016,8,29,16,0,113.0,224.0,6.2,19.0,283.0,226.06,176.59
2016,8,29,16,15,61.0,185.5,6.2,18.5,217.0,175.78,137.59
2016,8,29,16,30,9.0,147.0,6.2,18.0,151.0,133.15,105.11
2016,8,29,16,45,4.5,129.0,6.25,18.0,131.0,115.41,90.93
2016,8,29,17,0,0.0,111.0,6.3,18.0,111.0,98.34,77.08
2016,8,29,17,15,0.0,91.5,6.2,17.5,91.5,81.07,65.89
2016,8,29,17,30,0.0,72.0,6.1,17.0,72.0,64.44,51.2
2016,8,29,17,45,0.0,53.5,6.1,16.5,53.5,48.43,36.8
2016,8,29,18,0,0.0,35.0,6.1,16.0,35.0,32.24,22.07
2016,8,29,18,15,0.0,21.0,6.05,15.5,21.0,19.5,8.98
2016,8,29,18,30,0.0,7.0,6.0,15.0,7.0,6.67,0.0
2016,8,29,18,45,0.0,3.5,5.95,15.0,3.5,0.0,0.0
