Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,15.0,5.6,14.5,15.0,14.3,0.0
2016,8,30,6,0,0.0,30.0,5.6,15.0,30.0,34.84,0.0
2016,8,30,6,15,244.5,34.0,5.6,15.0,71.5,143.84,103.73
2016,8,30,6,30,489.0,38.0,5.6,15.0,113.0,265.1,209.09
2016,8,30,6,45,565.5,44.0,5.6,15.5,163.5,332.52,270.61
2016,8,30,7,0,642.0,50.0,5.6,16.0,214.0,410.6,339.16
2016,8,30,7,15,415.5,93.5,5.55,16.5,209.0,363.41,301.59
2016,8,30,7,30,189.0,137.0,5.5,17.0,204.0,273.15,225.45
2016,8,30,7,45,497.0,101.0,5.5,17.5,314.0,472.0,391.51
2016,8,30,8,0,805.0,65.0,5.5,18.0,424.0,669.67,548.04
2016,8,30,8,15,827.5,67.5,5.5,18.5,473.5,717.27,580.91
2016,8,30,8,30,850.0,70.0,5.5,19.0,523.0,769.6,617.25
2016,8,30,8,45,868.0,71.5,5.5,19.5,569.5,815.89,648.36
2016,8,30,9,0,886.0,73.0,5.5,20.0,616.0,860.46,677.71
2016,8,30,9,15,897.5,75.0,5.55,20.0,657.5,897.77,703.06
2016,8,30,9,30,909.0,77.0,5.6,20.0,699.0,932.41,726.4
2016,8,30,9,45,918.0,78.0,5.65,20.5,734.5,960.62,743.65
2016,8,30,10,0,927.0,79.0,5.7,21.0,770.0,985.63,758.62
2016,8,30,10,15,933.0,80.5,5.7,21.0,799.0,1004.94,770.79
2016,8,30,10,30,939.0,82.0,5.7,21.0,828.0,1020.64,780.56
2016,8,30,10,45,944.5,82.0,5.75,21.5,850.5,1030.45,785.16
2016,8,30,11,0,950.0,82.0,5.8,22.0,873.0,1036.49,787.3
2016,8,30,11,15,952.5,82.5,5.8,22.0,887.0,1036.27,786.5
2016,8,30,11,30,955.0,83.0,5.8,22.0,901.0,1032.18,783.21
2016,8,30,11,45,957.0,82.0,5.8,22.0,908.0,1022.12,775.95
2016,8,30,12,0,959.0,81.0,5.8,22.0,915.0,1008.24,766.23
2016,8,30,12,15,958.5,81.0,5.8,21.5,914.0,989.33,754.62
2016,8,30,12,30,958.0,81.0,5.8,21.0,913.0,966.79,740.52
2016,8,30,12,45,952.5,83.0,5.8,21.0,903.5,938.36,720.84
2016,8,30,13,0,947.0,85.0,5.8,21.0,894.0,906.77,698.93
2016,8,30,13,15,943.5,84.5,5.8,21.0,877.5,871.3,674.22
2016,8,30,13,30,940.0,84.0,5.8,21.0,861.0,832.94,647.34
2016,8,30,13,45,936.5,82.5,5.8,21.0,837.5,790.86,617.61
2016,8,30,14,0,933.0,81.0,5.8,21.0,814.0,746.26,585.82
2016,8,30,14,15,925.5,79.5,5.75,21.0,783.0,696.67,549.34
2016,8,30,14,30,918.0,78.0,5.7,21.0,752.0,645.34,509.02
2016,8,30,14,45,909.5,76.5,5.7,21.0,715.0,591.94,466.25
2016,8,30,15,0,901.0,75.0,5.7,21.0,678.0,537.36,421.38
2016,8,30,15,15,888.0,73.0,5.7,20.5,636.0,479.33,373.26
2016,8,30,15,30,875.0,71.0,5.7,20.0,594.0,421.14,323.43
2016,8,30,15,45,858.0,69.0,5.7,20.0,547.0,361.65,270.62
2016,8,30,16,0,841.0,67.0,5.7,20.0,500.0,302.98,217.55
2016,8,30,16,15,817.5,64.0,5.7,19.5,450.0,243.03,163.98
2016,8,30,16,30,794.0,61.0,5.7,19.0,400.0,180.76,110.11
2016,8,30,16,45,759.5,58.0,5.7,19.0,348.0,123.92,65.87
2016,8,30,17,0,725.0,55.0,5.7,19.0,296.0,71.1,35.38
2016,8,30,17,15,676.0,50.5,5.65,18.5,244.5,37.74,27.65
2016,8,30,17,30,627.0,46.0,5.6,18.0,193.0,35.68,25.78
2016,8,30,17,45,542.5,40.0,5.6,18.0,143.5,32.18,22.4
2016,8,30,18,0,458.0,34.0,5.6,18.0,94.0,26.23,16.67
2016,8,30,18,15,229.0,26.0,5.55,17.5,56.0,20.98,9.17
2016,8,30,18,30,0.0,18.0,5.5,17.0,18.0,17.16,0.0
2016,8,30,18,45,0.0,9.0,5.5,17.0,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,31,5,45,113.5,8.5,6.5,13.5,14.5,35.82,0.0
2016,8,31,6,0,227.0,17.0,6.6,14.0,29.0,97.2,0.0
2016,8,31,6,15,356.0,27.0,6.7,14.5,70.0,177.02,127.04
2016,8,31,6,30,485.0,37.0,6.8,15.0,111.0,262.2,206.82
2016,8,31,6,45,557.5,44.0,6.9,15.5,160.5,331.48,270.31
2016,8,31,7,0,630.0,51.0,7.0,16.0,210.0,405.28,335.98
2016,8,31,7,15,315.0,72.0,6.95,16.0,151.5,279.18,233.23
2016,8,31,7,30,0.0,93.0,6.9,16.0,93.0,89.04,69.79
2016,8,31,7,45,2.5,120.0,6.9,16.5,121.0,118.07,93.95
2016,8,31,8,0,5.0,147.0,6.9,17.0,149.0,147.33,117.83
2016,8,31,8,15,15.5,173.0,6.85,17.5,181.0,181.77,145.86
2016,8,31,8,30,26.0,199.0,6.8,18.0,213.0,216.95,174.08
2016,8,31,8,45,36.0,224.5,6.75,18.5,245.5,263.85,211.27
2016,8,31,9,0,46.0,250.0,6.7,19.0,278.0,300.45,239.68
2016,8,31,9,15,57.0,274.5,6.7,19.0,312.0,337.12,268.36
2016,8,31,9,30,68.0,299.0,6.7,19.0,346.0,374.06,296.99
2016,8,31,9,45,109.0,326.0,6.7,19.5,405.0,442.17,350.01
2016,8,31,10,0,150.0,353.0,6.7,20.0,464.0,525.34,413.34
2016,8,31,10,15,217.0,360.0,6.7,20.0,528.0,597.77,469.51
2016,8,31,10,30,284.0,367.0,6.7,20.0,592.0,684.81,535.53
2016,8,31,10,45,437.0,322.0,6.75,20.5,679.0,798.22,622.09
2016,8,31,11,0,590.0,277.0,6.8,21.0,766.0,899.88,698.18
2016,8,31,11,15,472.5,330.5,6.8,21.0,727.0,836.09,647.28
2016,8,31,11,30,355.0,384.0,6.8,21.0,688.0,759.8,587.77
2016,8,31,11,45,652.0,236.5,6.8,21.0,800.0,901.22,700.19
2016,8,31,12,0,949.0,89.0,6.8,21.0,912.0,1005.85,774.28
2016,8,31,12,15,948.5,89.0,6.8,21.0,910.5,986.93,760.34
2016,8,31,12,30,948.0,89.0,6.8,21.0,909.0,964.43,744.51
2016,8,31,12,45,941.5,91.5,6.85,21.0,899.0,935.7,724.53
2016,8,31,13,0,935.0,94.0,6.9,21.0,889.0,903.88,702.31
2016,8,31,13,15,931.5,93.5,6.9,21.0,872.0,868.62,677.34
2016,8,31,13,30,928.0,93.0,6.9,21.0,855.0,830.5,650.21
2016,8,31,13,45,924.0,91.0,6.95,21.0,831.5,787.85,619.76
2016,8,31,14,0,920.0,89.0,7.0,21.0,808.0,742.76,587.28
2016,8,31,14,15,912.0,87.5,7.0,21.0,777.0,693.27,550.06
2016,8,31,14,30,904.0,86.0,7.0,21.0,746.0,642.12,509.48
2016,8,31,14,45,601.0,187.5,7.05,21.0,617.0,517.26,408.65
2016,8,31,15,0,298.0,289.0,7.1,21.0,488.0,415.78,326.39
2016,8,31,15,15,172.0,265.0,7.15,20.5,378.5,317.55,249.47
2016,8,31,15,30,46.0,241.0,7.2,20.0,269.0,234.66,184.63
2016,8,31,15,45,91.0,231.0,7.25,20.0,280.0,236.01,185.14
2016,8,31,16,0,136.0,221.0,7.3,20.0,291.0,229.26,178.17
2016,8,31,16,15,455.0,143.5,7.25,19.5,342.0,220.08,158.78
2016,8,31,16,30,774.0,66.0,7.2,19.0,393.0,179.22,109.8
2016,8,31,16,45,739.5,62.0,7.15,19.0,341.5,122.76,66.12
2016,8,31,17,0,705.0,58.0,7.1,19.0,290.0,70.37,36.43
2016,8,31,17,15,654.0,53.0,7.0,18.5,238.0,40.02,29.64
2016,8,31,17,30,603.0,48.0,6.9,18.0,186.0,37.66,27.48
2016,8,31,17,45,520.0,41.0,6.85,17.5,137.5,30.49,20.94
2016,8,31,18,0,437.0,34.0,6.8,17.0,89.0,26.43,16.82
2016,8,31,18,15,289.0,23.0,6.7,16.5,52.0,18.37,6.37
2016,8,31,18,30,141.0,12.0,6.6,16.0,15.0,11.44,0.0
2016,8,31,18,45,70.5,6.0,6.5,16.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,94.0,8.5,6.1,13.5,13.0,31.04,0.0
2016,9,1,6,0,188.0,17.0,6.1,14.0,26.0,84.94,0.0
2016,9,1,6,15,319.0,28.5,6.05,14.0,66.5,165.59,117.7
2016,9,1,6,30,450.0,40.0,6.0,14.0,107.0,251.18,198.35
2016,9,1,6,45,522.0,48.5,5.95,14.5,156.0,320.24,261.43
2016,9,1,7,0,594.0,57.0,5.9,15.0,205.0,396.33,328.65
2016,9,1,7,15,317.0,94.0,5.8,15.5,175.0,307.45,256.1
2016,9,1,7,30,40.0,131.0,5.7,16.0,145.0,164.0,133.31
2016,9,1,7,45,49.0,153.5,5.6,16.5,173.0,195.54,159.35
2016,9,1,8,0,58.0,176.0,5.5,17.0,201.0,227.68,185.22
2016,9,1,8,15,89.5,202.5,5.4,17.0,247.0,282.2,229.82
2016,9,1,8,30,121.0,229.0,5.3,17.0,293.0,350.81,284.84
2016,9,1,8,45,136.0,251.5,5.25,17.5,329.5,391.39,315.81
2016,9,1,9,0,151.0,274.0,5.2,18.0,366.0,432.39,346.63
2016,9,1,9,15,242.5,281.0,5.15,18.0,440.5,537.8,429.55
2016,9,1,9,30,334.0,288.0,5.1,18.0,515.0,633.98,503.45
2016,9,1,9,45,607.0,197.0,5.1,18.5,636.0,814.35,642.42
2016,9,1,10,0,880.0,106.0,5.1,19.0,757.0,970.06,750.62
2016,9,1,10,15,888.0,107.5,5.25,19.0,786.5,990.25,763.7
2016,9,1,10,30,896.0,109.0,5.4,19.0,816.0,1007.03,775.38
2016,9,1,10,45,896.0,113.0,5.55,19.5,837.0,1015.14,779.59
2016,9,1,11,0,896.0,117.0,5.7,20.0,858.0,1019.52,781.37
2016,9,1,11,15,899.5,118.0,5.9,20.0,872.5,1020.41,782.72
2016,9,1,11,30,903.0,119.0,6.1,20.0,887.0,1017.6,781.59
2016,9,1,11,45,900.0,121.5,6.3,20.0,893.0,1006.37,774.62
2016,9,1,12,0,897.0,124.0,6.5,20.0,899.0,991.6,765.21
2016,9,1,12,15,896.5,124.0,6.5,20.0,897.5,973.17,752.14
2016,9,1,12,30,896.0,124.0,6.5,20.0,896.0,951.35,736.76
2016,9,1,12,45,621.0,253.5,6.5,20.0,786.0,822.4,641.84
2016,9,1,13,0,346.0,383.0,6.5,20.0,676.0,683.16,531.65
2016,9,1,13,15,420.0,344.0,6.5,20.0,692.5,695.46,543.4
2016,9,1,13,30,494.0,305.0,6.5,20.0,709.0,696.37,546.01
2016,9,1,13,45,394.5,330.5,6.55,20.0,647.0,617.56,484.78
2016,9,1,14,0,295.0,356.0,6.6,20.0,585.0,550.28,431.82
2016,9,1,14,15,452.0,285.0,6.7,20.0,621.0,572.83,452.29
2016,9,1,14,30,609.0,214.0,6.8,20.0,657.0,578.99,458.76
2016,9,1,14,45,511.0,235.5,6.9,20.0,594.0,507.59,401.48
2016,9,1,15,0,413.0,257.0,7.0,20.0,531.0,445.7,351.44
2016,9,1,15,15,611.5,178.0,7.0,19.5,553.5,440.46,346.1
2016,9,1,15,30,810.0,99.0,7.0,19.0,576.0,412.99,319.6
2016,9,1,15,45,787.0,96.0,7.05,19.0,528.5,353.45,266.69
2016,9,1,16,0,764.0,93.0,7.1,19.0,481.0,295.63,214.56
2016,9,1,16,15,735.5,89.0,7.1,18.5,430.5,234.29,160.32
2016,9,1,16,30,707.0,85.0,7.1,18.0,380.0,178.9,112.74
2016,9,1,16,45,666.0,79.5,7.15,18.0,328.0,124.2,70.97
2016,9,1,17,0,625.0,74.0,7.2,18.0,276.0,74.44,43.01
2016,9,1,17,15,566.5,67.0,7.2,17.5,225.0,47.88,36.69
2016,9,1,17,30,508.0,60.0,7.2,17.0,174.0,44.72,33.79
2016,9,1,17,45,416.5,50.0,7.2,17.0,126.5,38.65,28.04
2016,9,1,18,0,325.0,40.0,7.2,17.0,79.0,32.31,21.66
2016,9,1,18,15,162.5,25.5,7.15,16.5,45.0,20.11,5.95
2016,9,1,18,30,0.0,11.0,7.1,16.0,11.0,10.48,0.0
2016,9,1,18,45,0.0,5.5,7.05,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,8.0,7.05,13.5,11.0,7.63,0.0
2016,9,2,6,0,128.0,16.0,7.1,14.0,22.0,64.25,0.0
2016,9,2,6,15,250.5,29.5,7.05,14.0,59.5,142.24,99.63
2016,9,2,6,30,373.0,43.0,7.0,14.0,97.0,222.52,175.56
2016,9,2,6,45,454.5,51.5,6.95,14.5,144.5,291.97,238.65
2016,9,2,7,0,536.0,60.0,6.9,15.0,192.0,369.46,307.19
2016,9,2,7,15,588.0,66.5,6.8,15.5,243.0,435.11,364.16
2016,9,2,7,30,640.0,73.0,6.7,16.0,294.0,504.62,422.33
2016,9,2,7,45,556.5,103.5,6.65,16.5,318.0,514.49,428.83
2016,9,2,8,0,473.0,134.0,6.6,17.0,342.0,509.67,422.59
2016,9,2,8,15,624.5,111.0,6.6,17.5,419.0,623.33,514.1
2016,9,2,8,30,776.0,88.0,6.6,18.0,496.0,737.45,599.87
2016,9,2,8,45,799.0,89.5,6.6,18.5,542.0,785.41,633.01
2016,9,2,9,0,822.0,91.0,6.6,19.0,588.0,832.1,664.88
2016,9,2,9,15,836.0,93.0,6.65,19.0,629.0,862.41,685.72
2016,9,2,9,30,850.0,95.0,6.7,19.0,670.0,897.44,710.05
2016,9,2,9,45,866.0,94.5,6.75,19.5,707.0,928.88,730.24
2016,9,2,10,0,882.0,94.0,6.8,20.0,744.0,957.6,748.36
2016,9,2,10,15,725.0,178.0,6.8,20.0,726.5,923.95,722.68
2016,9,2,10,30,568.0,262.0,6.8,20.0,709.0,861.59,674.16
2016,9,2,10,45,737.5,180.5,6.85,20.5,777.5,946.36,736.23
2016,9,2,11,0,907.0,99.0,6.9,21.0,846.0,1009.67,779.13
2016,9,2,11,15,910.5,99.5,6.9,21.0,861.0,1010.1,778.52
2016,9,2,11,30,914.0,100.0,6.9,21.0,876.0,1006.8,775.72
2016,9,2,11,45,563.0,261.5,6.9,21.5,741.0,838.86,651.1
2016,9,2,12,0,212.0,423.0,6.9,22.0,606.0,636.52,490.44
2016,9,2,12,15,281.0,408.0,6.95,22.0,649.5,687.79,530.91
2016,9,2,12,30,350.0,393.0,7.0,22.0,693.0,724.6,559.85
2016,9,2,12,45,439.5,351.5,7.05,22.0,724.5,755.69,585.29
2016,9,2,13,0,529.0,310.0,7.1,22.0,756.0,773.89,601.21
2016,9,2,13,15,711.5,208.0,7.2,21.5,795.5,804.35,630.22
2016,9,2,13,30,894.0,106.0,7.3,21.0,835.0,812.67,638.93
2016,9,2,13,45,890.5,104.0,7.45,21.0,812.0,771.43,609.39
2016,9,2,14,0,887.0,102.0,7.6,21.0,789.0,727.83,577.95
2016,9,2,14,15,879.0,100.5,7.65,21.0,758.0,679.55,540.65
2016,9,2,14,30,871.0,99.0,7.7,21.0,727.0,629.7,500.86
2016,9,2,14,45,860.0,97.0,7.8,21.0,690.5,576.35,457.47
2016,9,2,15,0,849.0,95.0,7.9,21.0,654.0,522.2,412.32
2016,9,2,15,15,834.0,92.5,7.95,20.5,611.5,463.18,362.81
2016,9,2,15,30,819.0,90.0,8.0,20.0,569.0,405.86,313.16
2016,9,2,15,45,686.0,115.0,8.05,20.0,493.5,331.18,250.11
2016,9,2,16,0,553.0,140.0,8.1,20.0,418.0,272.18,200.93
2016,9,2,16,15,633.5,105.0,8.05,19.5,391.5,223.54,154.73
2016,9,2,16,30,714.0,70.0,8.0,19.0,365.0,168.24,103.26
2016,9,2,16,45,671.0,70.0,8.0,18.5,317.5,114.61,63.02
2016,9,2,17,0,628.0,70.0,8.0,18.0,270.0,69.09,39.6
2016,9,2,17,15,569.0,63.5,7.95,17.5,219.5,45.23,34.35
2016,9,2,17,30,510.0,57.0,7.9,17.0,169.0,42.37,31.69
2016,9,2,17,45,415.5,47.5,7.85,16.5,122.5,36.64,26.28
2016,9,2,18,0,321.0,38.0,7.8,16.0,76.0,30.67,20.2
2016,9,2,18,15,160.5,19.0,7.7,15.5,38.0,14.94,1.33
2016,9,2,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,6.8,12.5,10.0,9.53,0.0
2016,9,3,6,0,0.0,20.0,6.8,13.0,20.0,19.06,0.0
2016,9,3,6,15,165.5,33.0,6.75,13.0,57.0,115.84,79.86
2016,9,3,6,30,331.0,46.0,6.7,13.0,94.0,207.21,163.67
2016,9,3,6,45,409.0,57.5,6.65,13.5,141.0,277.02,226.91
2016,9,3,7,0,487.0,69.0,6.6,14.0,188.0,353.81,294.84
2016,9,3,7,15,357.5,99.0,6.5,14.5,197.5,336.86,282.1
2016,9,3,7,30,228.0,129.0,6.4,15.0,207.0,298.36,249.16
2016,9,3,7,45,451.0,113.5,6.3,15.5,299.5,450.18,377.13
2016,9,3,8,0,674.0,98.0,6.2,16.0,392.0,617.34,512.86
2016,9,3,8,15,505.5,150.5,6.05,16.0,386.0,572.67,472.87
2016,9,3,8,30,337.0,203.0,5.9,16.0,380.0,505.04,414.62
2016,9,3,8,45,357.5,219.5,5.8,16.5,422.0,551.59,449.75
2016,9,3,9,0,378.0,236.0,5.7,17.0,464.0,598.19,483.86
2016,9,3,9,15,245.0,272.5,5.65,17.0,424.0,530.56,426.45
2016,9,3,9,30,112.0,309.0,5.6,17.0,384.0,426.67,340.77
2016,9,3,9,45,111.5,326.5,5.6,17.5,404.5,445.79,354.39
2016,9,3,10,0,111.0,344.0,5.6,18.0,425.0,464.38,367.18
2016,9,3,10,15,94.5,352.5,5.6,18.0,423.5,456.82,360.08
2016,9,3,10,30,78.0,361.0,5.6,18.0,422.0,448.55,352.56
2016,9,3,10,45,95.0,378.5,5.7,18.5,455.0,482.56,378.07
2016,9,3,11,0,112.0,396.0,5.8,19.0,488.0,516.08,402.87
2016,9,3,11,15,124.0,406.0,5.9,19.0,509.5,548.82,427.48
2016,9,3,11,30,136.0,416.0,6.0,19.0,531.0,567.21,441.39
2016,9,3,11,45,221.0,409.0,6.15,19.0,598.0,636.98,496.47
2016,9,3,12,0,306.0,402.0,6.3,19.0,665.0,714.61,556.32
2016,9,3,12,15,271.0,409.5,6.4,19.0,642.0,679.77,529.3
2016,9,3,12,30,236.0,417.0,6.5,19.0,619.0,635.92,495.99
2016,9,3,12,45,311.5,389.5,6.6,19.0,653.5,673.01,526.32
2016,9,3,13,0,387.0,362.0,6.7,19.0,688.0,696.23,545.96
2016,9,3,13,15,392.0,351.0,6.75,19.0,675.0,672.33,528.36
2016,9,3,13,30,397.0,340.0,6.8,19.0,662.0,646.95,509.65
2016,9,3,13,45,420.0,319.5,6.9,19.0,651.5,628.57,496.52
2016,9,3,14,0,443.0,299.0,7.0,19.0,641.0,602.71,477.46
2016,9,3,14,15,469.0,275.5,7.1,19.0,624.0,573.13,455.2
2016,9,3,14,30,495.0,252.0,7.2,19.0,607.0,540.3,429.8
2016,9,3,14,45,669.0,178.5,7.3,19.0,632.0,542.11,431.86
2016,9,3,15,0,843.0,105.0,7.4,19.0,657.0,524.7,416.61
2016,9,3,15,15,827.5,102.5,7.5,18.5,614.0,467.11,367.96
2016,9,3,15,30,812.0,100.0,7.6,18.0,571.0,409.83,318.15
2016,9,3,15,45,786.5,98.0,7.75,18.0,523.0,350.24,264.89
2016,9,3,16,0,761.0,96.0,7.9,18.0,475.0,292.68,212.72
2016,9,3,16,15,731.5,91.5,7.9,17.5,424.5,230.76,157.85
2016,9,3,16,30,702.0,87.0,7.9,17.0,374.0,175.09,110.2
2016,9,3,16,45,657.5,82.0,7.95,17.0,321.5,120.96,69.65
2016,9,3,17,0,613.0,77.0,8.0,17.0,269.0,72.25,43.94
2016,9,3,17,15,550.5,69.0,8.0,16.5,217.5,50.15,38.83
2016,9,3,17,30,488.0,61.0,8.0,16.0,166.0,46.24,35.2
2016,9,3,17,45,387.5,50.0,8.0,15.5,119.0,39.28,28.63
2016,9,3,18,0,287.0,39.0,8.0,15.0,72.0,30.44,19.88
2016,9,3,18,15,143.5,19.5,7.95,14.5,36.0,15.33,0.0
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,7.5,7.35,12.0,9.0,0.0,0.0
2016,9,4,6,0,72.0,15.0,7.3,12.0,18.0,35.73,0.0
2016,9,4,6,15,191.5,31.5,7.2,12.5,55.0,123.4,83.82
2016,9,4,6,30,311.0,48.0,7.1,13.0,92.0,201.79,159.1
2016,9,4,6,45,407.0,58.5,7.05,13.5,141.0,276.95,226.79
2016,9,4,7,0,503.0,69.0,7.0,14.0,190.0,362.0,301.77
2016,9,4,7,15,559.5,77.0,6.9,14.0,242.0,430.62,362.11
2016,9,4,7,30,616.0,85.0,6.8,14.0,294.0,503.47,424.17
2016,9,4,7,45,665.0,88.5,6.7,14.5,347.5,569.81,478.39
2016,9,4,8,0,714.0,92.0,6.6,15.0,401.0,638.58,532.81
2016,9,4,8,15,742.0,96.0,6.55,15.5,451.0,694.05,573.59
2016,9,4,8,30,770.0,100.0,6.5,16.0,501.0,745.81,610.6
2016,9,4,8,45,796.0,101.5,6.45,16.5,548.5,796.11,645.73
2016,9,4,9,0,822.0,103.0,6.4,17.0,596.0,845.26,679.34
2016,9,4,9,15,837.0,106.0,6.35,17.0,638.0,884.85,706.65
2016,9,4,9,30,852.0,109.0,6.3,17.0,680.0,922.04,732.0
2016,9,4,9,45,870.5,107.5,6.3,17.5,717.5,946.54,746.75
2016,9,4,10,0,889.0,106.0,6.3,18.0,755.0,976.33,765.35
2016,9,4,10,15,896.5,107.5,6.35,18.0,784.5,995.92,778.32
2016,9,4,10,30,904.0,109.0,6.4,18.0,814.0,1012.05,788.97
2016,9,4,10,45,909.5,110.0,6.45,18.5,836.5,1022.08,793.86
2016,9,4,11,0,915.0,111.0,6.5,19.0,859.0,1028.43,796.29
2016,9,4,11,15,918.5,111.5,6.6,19.0,873.5,1028.53,796.29
2016,9,4,11,30,922.0,112.0,6.7,19.0,888.0,1024.86,793.8
2016,9,4,11,45,923.0,112.5,6.8,19.0,894.5,1015.01,787.05
2016,9,4,12,0,924.0,113.0,6.9,19.0,901.0,1001.48,777.79
2016,9,4,12,15,923.5,113.0,6.95,19.0,900.0,982.38,764.4
2016,9,4,12,30,923.0,113.0,7.0,19.0,899.0,959.8,748.57
2016,9,4,12,45,922.0,111.5,7.05,19.0,889.5,931.85,728.91
2016,9,4,13,0,921.0,110.0,7.1,19.0,880.0,900.67,706.88
2016,9,4,13,15,917.0,109.5,7.1,19.0,863.0,864.93,681.27
2016,9,4,13,30,913.0,109.0,7.1,19.0,846.0,826.41,653.54
2016,9,4,13,45,905.5,108.0,7.15,19.0,821.0,782.23,621.59
2016,9,4,14,0,898.0,107.0,7.2,19.0,796.0,735.93,587.82
2016,9,4,14,15,889.0,105.5,7.2,19.0,764.0,686.3,548.84
2016,9,4,14,30,880.0,104.0,7.2,19.0,732.0,635.17,507.76
2016,9,4,14,45,867.0,102.5,7.25,19.0,693.5,580.55,463.07
2016,9,4,15,0,854.0,101.0,7.3,19.0,655.0,524.0,415.73
2016,9,4,15,15,837.5,98.5,7.3,18.5,611.5,465.38,366.17
2016,9,4,15,30,821.0,96.0,7.3,18.0,568.0,407.16,315.46
2016,9,4,15,45,796.0,93.5,7.3,18.0,520.0,346.81,261.44
2016,9,4,16,0,771.0,91.0,7.3,18.0,472.0,288.42,208.48
2016,9,4,16,15,740.5,87.0,7.35,17.5,421.0,229.78,156.36
2016,9,4,16,30,710.0,83.0,7.4,17.0,370.0,170.53,105.99
2016,9,4,16,45,662.0,78.5,7.5,17.0,316.5,116.15,65.86
2016,9,4,17,0,614.0,74.0,7.6,17.0,263.0,67.61,41.28
2016,9,4,17,15,550.5,66.0,7.55,16.5,211.5,47.88,36.81
2016,9,4,17,30,487.0,58.0,7.5,16.0,160.0,43.84,33.05
2016,9,4,17,45,385.5,47.5,7.45,15.5,113.5,37.23,26.79
2016,9,4,18,0,284.0,37.0,7.4,15.0,67.0,28.92,18.36
2016,9,4,18,15,142.0,18.5,7.3,14.5,33.5,14.58,0.0
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,7.0,3.65,12.5,9.0,0.0,0.0
2016,9,5,6,0,111.0,14.0,3.6,13.0,18.0,46.34,0.0
2016,9,5,6,15,239.0,28.0,3.55,13.5,55.0,136.33,90.17
2016,9,5,6,30,367.0,42.0,3.5,14.0,92.0,218.72,170.64
2016,9,5,6,45,449.5,51.5,3.45,14.5,140.0,289.36,234.09
2016,9,5,7,0,532.0,61.0,3.4,15.0,188.0,368.17,302.53
2016,9,5,7,15,586.0,68.0,3.3,15.5,239.0,435.33,359.41
2016,9,5,7,30,640.0,75.0,3.2,16.0,290.0,506.52,417.2
2016,9,5,7,45,677.5,80.5,3.1,16.5,341.5,568.38,465.4
2016,9,5,8,0,715.0,86.0,3.0,17.0,393.0,631.74,512.64
2016,9,5,8,15,742.0,90.0,2.9,17.0,442.5,683.18,549.0
2016,9,5,8,30,769.0,94.0,2.8,17.0,492.0,737.71,586.79
2016,9,5,8,45,789.0,97.5,2.75,17.5,538.0,785.19,617.69
2016,9,5,9,0,809.0,101.0,2.7,18.0,584.0,831.18,646.89
2016,9,5,9,15,824.0,103.5,2.75,18.5,625.5,869.75,671.04
2016,9,5,9,30,839.0,106.0,2.8,19.0,667.0,905.96,693.35
2016,9,5,9,45,859.0,104.0,2.85,19.5,704.5,931.01,707.82
2016,9,5,10,0,879.0,102.0,2.9,20.0,742.0,961.4,725.97
2016,9,5,10,15,887.0,103.5,3.0,20.0,771.5,981.29,738.76
2016,9,5,10,30,895.0,105.0,3.1,20.0,801.0,997.77,749.45
2016,9,5,10,45,898.5,107.5,3.25,20.0,823.0,1007.41,756.09
2016,9,5,11,0,902.0,110.0,3.4,20.0,845.0,1013.36,760.43
2016,9,5,11,15,906.0,110.5,3.55,20.0,859.5,1013.91,761.28
2016,9,5,11,30,910.0,111.0,3.7,20.0,874.0,1010.73,759.78
2016,9,5,11,45,909.0,113.0,3.9,20.5,880.5,1000.6,752.57
2016,9,5,12,0,908.0,115.0,4.1,21.0,887.0,986.84,742.98
2016,9,5,12,15,908.0,115.0,4.25,21.0,886.0,968.4,731.36
2016,9,5,12,30,908.0,115.0,4.4,21.0,885.0,946.5,717.38
2016,9,5,12,45,898.0,119.0,4.6,21.0,873.5,916.49,698.52
2016,9,5,13,0,888.0,123.0,4.8,21.0,862.0,883.71,677.55
2016,9,5,13,15,884.0,122.0,4.95,21.0,845.0,848.35,654.14
2016,9,5,13,30,880.0,121.0,5.1,21.0,828.0,810.35,628.54
2016,9,5,13,45,873.5,119.5,5.25,21.0,803.5,767.53,599.13
2016,9,5,14,0,867.0,118.0,5.4,21.0,779.0,722.63,567.27
2016,9,5,14,15,857.5,116.0,5.55,20.5,747.5,674.39,531.76
2016,9,5,14,30,848.0,114.0,5.7,20.0,716.0,623.11,492.85
2016,9,5,14,45,837.0,111.0,5.85,20.0,678.5,568.97,449.57
2016,9,5,15,0,826.0,108.0,6.0,20.0,641.0,514.16,404.48
2016,9,5,15,15,809.0,105.0,5.95,20.0,598.0,456.3,355.4
2016,9,5,15,30,792.0,102.0,5.9,20.0,555.0,398.96,305.53
2016,9,5,15,45,771.5,98.0,5.9,20.0,508.0,340.36,253.73
2016,9,5,16,0,751.0,94.0,5.9,20.0,461.0,283.27,202.54
2016,9,5,16,15,720.0,89.0,5.9,19.5,410.5,221.36,148.59
2016,9,5,16,30,689.0,84.0,5.9,19.0,360.0,165.88,102.11
2016,9,5,16,45,644.5,78.5,5.9,19.0,307.5,112.37,63.28
2016,9,5,17,0,600.0,73.0,5.9,19.0,255.0,64.29,39.7
2016,9,5,17,15,536.5,65.0,5.9,18.0,204.5,47.29,36.05
2016,9,5,17,30,473.0,57.0,5.9,17.0,154.0,43.23,32.34
2016,9,5,17,45,371.5,46.0,5.9,16.5,108.0,36.12,25.64
2016,9,5,18,0,270.0,35.0,5.9,16.0,62.0,27.39,16.7
2016,9,5,18,15,135.0,17.5,5.85,15.5,31.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,3.9,13.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,3.8,14.0,16.0,15.25,0.0
2016,9,6,6,15,179.0,28.0,3.75,14.5,52.0,113.44,72.23
2016,9,6,6,30,358.0,40.0,3.7,15.0,88.0,212.89,165.15
2016,9,6,6,45,437.5,50.5,3.7,15.5,135.5,282.55,227.69
2016,9,6,7,0,517.0,61.0,3.7,16.0,183.0,360.22,295.16
2016,9,6,7,15,571.5,68.0,3.7,16.5,233.5,426.87,351.79
2016,9,6,7,30,626.0,75.0,3.7,17.0,284.0,497.61,409.58
2016,9,6,7,45,663.5,80.5,3.75,17.5,335.0,558.77,457.84
2016,9,6,8,0,701.0,86.0,3.8,18.0,386.0,621.46,505.53
2016,9,6,8,15,728.5,90.5,3.75,18.5,435.0,676.46,544.27
2016,9,6,8,30,756.0,95.0,3.7,19.0,484.0,728.1,579.51
2016,9,6,8,45,777.0,98.5,3.65,19.5,530.0,775.9,611.14
2016,9,6,9,0,798.0,102.0,3.6,20.0,576.0,822.3,641.11
2016,9,6,9,15,813.5,104.5,3.5,20.0,617.0,860.94,666.02
2016,9,6,9,30,829.0,107.0,3.4,20.0,658.0,897.28,689.04
2016,9,6,9,45,845.5,106.5,3.35,20.5,695.0,928.5,707.24
2016,9,6,10,0,862.0,106.0,3.3,21.0,732.0,948.86,717.89
2016,9,6,10,15,870.5,108.0,3.35,21.0,761.0,969.45,730.89
2016,9,6,10,30,879.0,110.0,3.4,21.0,790.0,986.69,741.7
2016,9,6,10,45,886.5,110.0,3.5,21.5,812.5,997.27,747.09
2016,9,6,11,0,894.0,110.0,3.6,22.0,835.0,1004.28,750.24
2016,9,6,11,15,898.0,110.5,3.8,22.0,850.0,1004.76,751.29
2016,9,6,11,30,902.0,111.0,4.0,22.0,865.0,1001.54,749.99
2016,9,6,11,45,905.5,110.5,4.25,22.5,872.0,993.07,744.07
2016,9,6,12,0,909.0,110.0,4.5,23.0,879.0,980.94,735.76
2016,9,6,12,15,909.0,110.0,4.7,23.0,878.0,962.44,724.89
2016,9,6,12,30,909.0,110.0,4.9,23.0,877.0,940.48,711.55
2016,9,6,12,45,907.5,109.0,5.1,23.0,868.0,912.81,694.1
2016,9,6,13,0,906.0,108.0,5.3,23.0,859.0,881.98,674.24
2016,9,6,13,15,902.0,107.0,5.45,22.5,841.5,846.08,651.57
2016,9,6,13,30,898.0,106.0,5.6,22.0,824.0,807.48,626.6
2016,9,6,13,45,894.5,103.5,5.75,22.0,800.5,765.25,597.39
2016,9,6,14,0,891.0,101.0,5.9,22.0,777.0,720.65,566.07
2016,9,6,14,15,882.0,99.5,5.95,22.0,745.5,671.27,528.15
2016,9,6,14,30,873.0,98.0,6.0,22.0,714.0,620.41,488.2
2016,9,6,14,45,864.0,95.0,6.05,22.0,677.0,566.9,445.19
2016,9,6,15,0,855.0,92.0,6.1,22.0,640.0,512.42,400.21
2016,9,6,15,15,839.0,89.5,6.1,22.0,597.0,452.54,349.72
2016,9,6,15,30,823.0,87.0,6.1,22.0,554.0,394.49,299.32
2016,9,6,15,45,804.0,83.5,6.1,22.0,507.0,335.17,246.89
2016,9,6,16,0,785.0,80.0,6.1,22.0,460.0,277.12,194.86
2016,9,6,16,15,756.0,76.0,6.1,21.5,409.5,218.11,143.26
2016,9,6,16,30,727.0,72.0,6.1,21.0,359.0,162.11,96.63
2016,9,6,16,45,686.0,67.0,6.1,21.0,307.0,107.54,57.73
2016,9,6,17,0,645.0,62.0,6.1,21.0,255.0,53.94,31.71
2016,9,6,17,15,583.0,55.5,6.1,20.0,204.0,39.65,29.06
2016,9,6,17,30,521.0,49.0,6.1,19.0,153.0,36.47,26.15
2016,9,6,17,45,417.5,39.5,6.1,18.5,107.0,30.42,20.45
2016,9,6,18,0,314.0,30.0,6.1,18.0,61.0,24.09,13.49
2016,9,6,18,15,157.0,15.0,6.1,17.5,30.5,11.94,0.0
2016,9,6,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,45,48.0,5.5,2.65,16.0,7.0,0.0,0.0
2016,9,7,6,0,96.0,11.0,2.7,16.0,14.0,38.94,0.0
2016,9,7,6,15,221.0,25.5,2.75,16.5,50.0,125.71,76.88
2016,9,7,6,30,346.0,40.0,2.8,17.0,86.0,207.86,159.36
2016,9,7,6,45,430.0,50.5,2.85,17.5,133.0,278.94,222.42
2016,9,7,7,0,514.0,61.0,2.9,18.0,180.0,358.51,290.65
2016,9,7,7,15,568.5,68.0,2.9,18.5,231.0,424.98,346.42
2016,9,7,7,30,623.0,75.0,2.9,19.0,282.0,495.53,403.25
2016,9,7,7,45,663.0,80.5,2.9,19.5,333.0,558.18,451.81
2016,9,7,8,0,703.0,86.0,2.9,20.0,384.0,622.58,499.83
2016,9,7,8,15,730.5,90.5,2.85,20.5,433.5,677.61,537.72
2016,9,7,8,30,758.0,95.0,2.8,21.0,483.0,729.21,572.08
2016,9,7,8,45,779.5,98.0,2.75,21.5,528.5,776.86,602.76
2016,9,7,9,0,801.0,101.0,2.7,22.0,574.0,823.13,631.8
2016,9,7,9,15,816.0,103.5,2.7,22.5,615.5,861.34,655.03
2016,9,7,9,30,831.0,106.0,2.7,23.0,657.0,897.21,676.41
2016,9,7,9,45,839.5,109.5,2.7,23.5,691.5,925.59,692.51
2016,9,7,10,0,848.0,113.0,2.7,24.0,726.0,950.9,706.52
2016,9,7,10,15,856.5,115.0,2.75,24.0,755.0,962.79,713.45
2016,9,7,10,30,865.0,117.0,2.8,24.0,784.0,979.75,723.97
2016,9,7,10,45,872.0,117.5,2.85,24.5,806.5,990.16,728.82
2016,9,7,11,0,879.0,118.0,2.9,25.0,829.0,997.05,731.52
2016,9,7,11,15,883.0,119.0,2.95,25.0,843.5,997.93,731.89
2016,9,7,11,30,887.0,120.0,3.0,25.0,858.0,995.17,730.07
2016,9,7,11,45,889.5,119.5,3.15,25.0,864.5,985.73,724.81
2016,9,7,12,0,892.0,119.0,3.3,25.0,871.0,972.7,717.27
2016,9,7,12,15,891.5,119.5,3.45,25.0,870.0,954.39,706.24
2016,9,7,12,30,891.0,120.0,3.6,25.0,869.0,932.69,692.93
2016,9,7,12,45,869.0,130.0,3.75,25.0,854.0,898.44,671.05
2016,9,7,13,0,847.0,140.0,3.9,25.0,839.0,867.37,651.21
2016,9,7,13,15,842.0,139.0,4.0,25.0,821.5,831.48,627.6
2016,9,7,13,30,837.0,138.0,4.1,25.0,804.0,793.14,602.08
2016,9,7,13,45,830.0,136.5,4.25,25.0,779.5,750.57,573.48
2016,9,7,14,0,823.0,135.0,4.4,25.0,755.0,706.11,541.63
2016,9,7,14,15,812.5,132.5,4.45,24.5,723.5,656.75,506.03
2016,9,7,14,30,802.0,130.0,4.5,24.0,692.0,606.3,468.63
2016,9,7,14,45,788.0,127.0,4.55,24.0,654.5,552.61,426.77
2016,9,7,15,0,774.0,124.0,4.6,24.0,617.0,498.7,383.54
2016,9,7,15,15,755.5,120.5,4.6,23.5,574.0,440.18,336.2
2016,9,7,15,30,737.0,117.0,4.6,23.0,531.0,384.24,289.4
2016,9,7,15,45,712.5,112.5,4.65,23.0,484.5,326.57,239.75
2016,9,7,16,0,688.0,108.0,4.7,23.0,438.0,270.96,191.23
2016,9,7,16,15,654.0,102.0,4.6,22.5,388.0,214.5,143.15
2016,9,7,16,30,620.0,96.0,4.5,22.0,338.0,161.81,100.43
2016,9,7,16,45,575.0,88.5,4.45,21.5,287.5,111.02,65.06
2016,9,7,17,0,530.0,81.0,4.4,21.0,237.0,65.87,44.36
2016,9,7,17,15,462.5,71.0,4.3,20.5,187.5,53.14,40.71
2016,9,7,17,30,395.0,61.0,4.2,20.0,138.0,46.0,34.23
2016,9,7,17,45,295.5,47.0,4.1,19.5,94.5,36.16,25.17
2016,9,7,18,0,196.0,33.0,4.0,19.0,51.0,25.91,14.33
2016,9,7,18,15,98.0,16.5,3.9,18.5,25.5,15.73,0.0
2016,9,7,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.1,14.0,12.0,26.11,0.0
2016,9,8,6,15,172.5,26.5,1.05,14.0,46.0,108.02,63.42
2016,9,8,6,30,289.0,43.0,1.0,14.0,80.0,187.07,143.92
2016,9,8,6,45,375.0,54.5,1.0,14.5,126.0,257.39,205.78
2016,9,8,7,0,461.0,66.0,1.0,15.0,172.0,336.28,272.68
2016,9,8,7,15,230.5,67.0,0.95,15.5,120.0,225.14,184.36
2016,9,8,7,30,0.0,68.0,0.9,16.0,68.0,63.51,48.1
2016,9,8,7,45,0.0,78.0,0.85,16.5,78.0,73.08,56.19
2016,9,8,8,0,0.0,88.0,0.8,17.0,88.0,82.67,63.88
2016,9,8,8,15,0.0,113.0,0.8,17.0,113.0,107.52,84.15
2016,9,8,8,30,0.0,138.0,0.8,17.0,138.0,132.51,104.17
2016,9,8,8,45,1.0,155.0,0.8,17.5,155.5,150.06,117.74
2016,9,8,9,0,2.0,172.0,0.8,18.0,173.0,167.67,131.17
2016,9,8,9,15,4.0,185.0,0.8,18.0,188.0,182.09,142.23
2016,9,8,9,30,6.0,198.0,0.8,18.0,203.0,196.59,153.31
2016,9,8,9,45,13.5,231.0,0.85,18.5,241.5,236.89,184.27
2016,9,8,10,0,21.0,264.0,0.9,19.0,280.0,277.47,214.76
2016,9,8,10,15,20.0,269.0,0.95,19.0,284.5,280.9,216.83
2016,9,8,10,30,19.0,274.0,1.0,19.0,289.0,284.31,219.13
2016,9,8,10,45,16.0,265.0,1.05,19.5,278.0,271.48,208.71
2016,9,8,11,0,13.0,256.0,1.1,20.0,267.0,258.82,198.53
2016,9,8,11,15,11.0,238.0,1.15,20.0,247.0,238.35,182.86
2016,9,8,11,30,9.0,220.0,1.2,20.0,227.0,218.17,167.37
2016,9,8,11,45,9.0,221.5,1.25,20.5,229.0,219.19,167.88
2016,9,8,12,0,9.0,223.0,1.3,21.0,231.0,220.16,168.29
2016,9,8,12,15,24.0,287.5,1.35,21.0,308.0,305.08,233.16
2016,9,8,12,30,39.0,352.0,1.4,21.0,385.0,381.84,290.11
2016,9,8,12,45,50.0,361.5,1.5,21.0,403.0,397.81,302.05
2016,9,8,13,0,61.0,371.0,1.6,21.0,421.0,412.71,313.55
2016,9,8,13,15,78.5,372.5,1.7,20.5,436.0,423.74,323.11
2016,9,8,13,30,96.0,374.0,1.8,20.0,451.0,433.11,331.46
2016,9,8,13,45,97.0,362.0,1.95,20.0,437.5,415.64,319.13
2016,9,8,14,0,98.0,350.0,2.1,20.0,424.0,397.94,306.62
2016,9,8,14,15,253.0,314.0,2.2,20.0,493.5,461.72,357.49
2016,9,8,14,30,408.0,278.0,2.3,20.0,563.0,503.84,390.17
2016,9,8,14,45,598.0,196.5,2.45,20.0,588.0,510.91,396.2
2016,9,8,15,0,788.0,115.0,2.6,20.0,613.0,494.75,382.69
2016,9,8,15,15,622.0,154.0,2.75,19.5,530.5,410.71,316.62
2016,9,8,15,30,456.0,193.0,2.9,19.0,448.0,342.82,263.29
2016,9,8,15,45,583.0,145.5,3.1,19.0,441.5,312.72,234.07
2016,9,8,16,0,710.0,98.0,3.3,19.0,435.0,265.54,188.28
2016,9,8,16,15,677.0,92.5,3.4,18.5,385.0,208.54,139.15
2016,9,8,16,30,644.0,87.0,3.5,18.0,335.0,155.15,95.42
2016,9,8,16,45,602.0,79.5,3.6,18.0,284.5,103.26,59.02
2016,9,8,17,0,560.0,72.0,3.7,18.0,234.0,56.56,44.26
2016,9,8,17,15,494.0,63.5,3.7,17.5,185.0,46.85,35.69
2016,9,8,17,30,428.0,55.0,3.7,17.0,136.0,42.33,31.43
2016,9,8,17,45,328.5,42.0,3.7,16.5,92.5,33.25,22.92
2016,9,8,18,0,229.0,29.0,3.7,16.0,49.0,22.76,11.43
2016,9,8,18,15,114.5,14.5,3.65,15.5,24.5,13.82,0.0
2016,9,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
