Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,1.2,13.0,11.0,25.2,0.0
2016,9,9,6,15,175.5,26.0,1.15,13.5,45.0,107.89,60.02
2016,9,9,6,30,298.0,42.0,1.1,14.0,79.0,189.65,145.55
2016,9,9,6,45,387.0,53.0,1.1,14.5,125.5,261.3,208.8
2016,9,9,7,0,476.0,64.0,1.1,15.0,172.0,341.74,277.17
2016,9,9,7,15,238.0,79.5,1.05,15.0,133.5,234.3,192.24
2016,9,9,7,30,0.0,95.0,1.0,15.0,95.0,92.2,72.35
2016,9,9,7,45,0.0,115.0,1.0,15.5,115.0,112.17,89.03
2016,9,9,8,0,0.0,135.0,1.0,16.0,135.0,132.08,104.97
2016,9,9,8,15,0.0,133.5,1.05,16.5,133.5,128.94,101.83
2016,9,9,8,30,0.0,132.0,1.1,17.0,132.0,126.38,99.25
2016,9,9,8,45,6.5,166.5,1.15,17.5,170.5,166.69,131.55
2016,9,9,9,0,13.0,201.0,1.2,18.0,209.0,207.61,163.55
2016,9,9,9,15,10.5,202.5,1.3,18.0,209.0,206.11,161.76
2016,9,9,9,30,8.0,204.0,1.4,18.0,209.0,204.68,160.22
2016,9,9,9,45,11.5,224.5,1.5,18.5,232.5,228.4,178.34
2016,9,9,10,0,15.0,245.0,1.6,19.0,256.0,252.17,196.21
2016,9,9,10,15,13.5,244.5,1.65,19.5,255.0,249.55,193.39
2016,9,9,10,30,12.0,244.0,1.7,20.0,254.0,246.99,190.76
2016,9,9,10,45,31.5,297.5,1.8,20.5,323.0,333.03,256.34
2016,9,9,11,0,51.0,351.0,1.9,21.0,392.0,408.14,311.76
2016,9,9,11,15,92.0,377.5,1.95,21.0,453.0,474.32,361.06
2016,9,9,11,30,133.0,404.0,2.0,21.0,514.0,551.8,417.48
2016,9,9,11,45,147.5,408.5,2.15,21.0,531.5,565.57,427.6
2016,9,9,12,0,162.0,413.0,2.3,21.0,549.0,578.17,437.34
2016,9,9,12,15,165.0,409.5,2.4,21.0,548.0,570.54,432.22
2016,9,9,12,30,168.0,406.0,2.5,21.0,547.0,562.14,426.68
2016,9,9,12,45,164.5,402.0,2.6,21.0,538.5,546.79,415.92
2016,9,9,13,0,161.0,398.0,2.7,21.0,530.0,531.03,404.86
2016,9,9,13,15,106.0,370.5,2.75,20.5,456.5,443.86,340.7
2016,9,9,13,30,51.0,343.0,2.8,20.0,383.0,368.29,283.98
2016,9,9,13,45,51.0,332.5,2.85,20.0,371.5,353.74,273.58
2016,9,9,14,0,51.0,322.0,2.9,20.0,360.0,339.16,262.86
2016,9,9,14,15,38.0,291.5,2.95,19.5,319.5,297.63,231.66
2016,9,9,14,30,25.0,261.0,3.0,19.0,279.0,256.71,200.59
2016,9,9,14,45,47.5,266.5,3.05,19.0,298.0,271.58,212.86
2016,9,9,15,0,70.0,272.0,3.1,19.0,317.0,282.31,221.48
2016,9,9,15,15,35.5,217.5,3.1,18.5,240.5,213.31,167.68
2016,9,9,15,30,1.0,163.0,3.1,18.0,164.0,150.06,117.91
2016,9,9,15,45,1.5,157.0,3.1,18.0,158.0,143.95,113.39
2016,9,9,16,0,2.0,151.0,3.1,18.0,152.0,137.62,108.55
2016,9,9,16,15,1.0,115.5,3.1,17.5,116.0,105.69,82.81
2016,9,9,16,30,0.0,80.0,3.1,17.0,80.0,74.03,56.87
2016,9,9,16,45,0.0,67.5,3.15,17.0,67.5,62.67,47.44
2016,9,9,17,0,0.0,55.0,3.2,17.0,55.0,51.13,39.68
2016,9,9,17,15,202.5,55.5,3.2,16.5,93.0,40.32,30.06
2016,9,9,17,30,405.0,56.0,3.2,16.0,131.0,43.6,32.63
2016,9,9,17,45,300.0,42.5,3.2,15.5,88.0,32.81,22.54
2016,9,9,18,0,195.0,29.0,3.2,15.0,45.0,22.84,10.61
2016,9,9,18,15,97.5,14.5,3.1,14.5,22.5,13.82,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.0,4.5,2.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,38.0,9.0,2.0,13.0,10.0,19.8,0.0
2016,9,10,6,15,154.5,25.0,2.0,13.0,42.5,98.59,50.81
2016,9,10,6,30,271.0,41.0,2.0,13.0,75.0,177.51,136.62
2016,9,10,6,45,355.5,53.5,2.05,13.5,120.0,245.33,197.6
2016,9,10,7,0,440.0,66.0,2.1,14.0,165.0,325.0,266.53
2016,9,10,7,15,499.0,74.5,2.05,14.5,214.5,392.14,323.32
2016,9,10,7,30,558.0,83.0,2.0,15.0,264.0,463.84,381.54
2016,9,10,7,45,279.0,87.0,2.0,15.5,177.5,302.75,250.53
2016,9,10,8,0,0.0,91.0,2.0,16.0,91.0,85.79,66.53
2016,9,10,8,15,0.0,105.0,1.95,16.0,105.0,99.45,77.96
2016,9,10,8,30,0.0,119.0,1.9,16.0,119.0,113.11,88.96
2016,9,10,8,45,2.5,149.5,1.85,16.5,151.0,145.77,115.26
2016,9,10,9,0,5.0,180.0,1.8,17.0,183.0,178.76,141.29
2016,9,10,9,15,6.0,190.5,1.8,17.0,194.5,189.73,149.62
2016,9,10,9,30,7.0,201.0,1.8,17.0,206.0,200.76,158.04
2016,9,10,9,45,18.5,240.0,1.85,17.5,253.5,251.11,197.43
2016,9,10,10,0,30.0,279.0,1.9,18.0,301.0,315.82,246.91
2016,9,10,10,15,30.0,290.0,1.95,18.0,313.0,326.54,254.44
2016,9,10,10,30,30.0,301.0,2.0,18.0,325.0,337.08,262.09
2016,9,10,10,45,65.0,340.5,2.05,18.5,392.5,412.59,319.41
2016,9,10,11,0,100.0,380.0,2.1,19.0,460.0,487.77,374.74
2016,9,10,11,15,71.5,365.5,2.15,19.0,423.5,441.53,339.16
2016,9,10,11,30,43.0,351.0,2.2,19.0,387.0,395.83,304.33
2016,9,10,11,45,59.0,369.5,2.25,19.0,419.0,428.04,329.0
2016,9,10,12,0,75.0,388.0,2.3,19.0,451.0,459.25,352.39
2016,9,10,12,15,101.5,397.0,2.35,19.0,482.0,488.97,374.99
2016,9,10,12,30,128.0,406.0,2.4,19.0,513.0,526.24,402.87
2016,9,10,12,45,133.5,401.5,2.45,19.5,512.0,519.24,397.17
2016,9,10,13,0,139.0,397.0,2.5,20.0,511.0,511.44,391.17
2016,9,10,13,15,98.5,372.5,2.5,19.5,452.5,439.71,338.31
2016,9,10,13,30,58.0,348.0,2.5,19.0,394.0,378.51,292.6
2016,9,10,13,45,55.5,335.0,2.55,19.0,378.0,359.37,278.65
2016,9,10,14,0,53.0,322.0,2.6,19.0,362.0,340.47,264.62
2016,9,10,14,15,38.0,289.5,2.6,19.0,318.0,295.71,230.39
2016,9,10,14,30,23.0,257.0,2.6,19.0,274.0,251.8,196.55
2016,9,10,14,45,21.0,241.0,2.65,19.0,255.5,233.84,182.93
2016,9,10,15,0,19.0,225.0,2.7,19.0,237.0,216.16,169.37
2016,9,10,15,15,9.5,191.5,2.7,18.5,197.5,179.98,141.28
2016,9,10,15,30,0.0,158.0,2.7,18.0,158.0,145.2,114.02
2016,9,10,15,45,0.0,148.5,2.7,18.0,148.5,135.98,106.92
2016,9,10,16,0,0.0,139.0,2.7,18.0,139.0,126.71,99.7
2016,9,10,16,15,0.0,108.5,2.7,17.5,108.5,99.39,77.66
2016,9,10,16,30,0.0,78.0,2.7,17.0,78.0,72.24,55.38
2016,9,10,16,45,0.0,65.5,2.75,17.0,65.5,60.88,45.94
2016,9,10,17,0,0.0,53.0,2.8,17.0,53.0,49.27,38.03
2016,9,10,17,15,164.0,56.0,2.85,16.5,85.5,44.79,33.98
2016,9,10,17,30,328.0,59.0,2.9,16.0,118.0,44.78,33.6
2016,9,10,17,45,233.0,43.0,2.95,15.5,78.0,33.27,22.79
2016,9,10,18,0,138.0,27.0,3.0,15.0,38.0,21.25,8.21
2016,9,10,18,15,69.0,13.5,2.95,14.5,19.0,12.87,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,2.85,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,2.9,13.0,7.0,10.73,0.0
2016,9,11,6,15,101.0,25.0,2.95,13.0,37.0,72.97,32.9
2016,9,11,6,30,185.0,44.0,3.0,13.0,67.0,146.75,112.4
2016,9,11,6,45,261.5,60.5,3.05,13.5,109.5,210.88,169.95
2016,9,11,7,0,338.0,77.0,3.1,14.0,152.0,283.26,233.09
2016,9,11,7,15,396.5,89.5,3.05,14.0,199.5,348.08,289.11
2016,9,11,7,30,455.0,102.0,3.0,14.0,247.0,418.03,347.69
2016,9,11,7,45,227.5,91.0,2.95,14.5,163.5,261.03,217.85
2016,9,11,8,0,0.0,80.0,2.9,15.0,80.0,74.71,57.64
2016,9,11,8,15,0.0,94.0,2.85,15.0,94.0,88.35,69.06
2016,9,11,8,30,0.0,108.0,2.8,15.0,108.0,102.01,80.2
2016,9,11,8,45,0.0,110.5,2.75,15.5,110.5,104.15,81.54
2016,9,11,9,0,0.0,113.0,2.7,16.0,113.0,106.37,82.96
2016,9,11,9,15,0.0,132.0,2.7,16.0,132.0,124.98,97.96
2016,9,11,9,30,0.0,151.0,2.7,16.0,151.0,143.64,112.86
2016,9,11,9,45,2.5,172.5,2.7,16.5,174.5,167.15,131.42
2016,9,11,10,0,5.0,194.0,2.7,17.0,198.0,190.76,149.82
2016,9,11,10,15,5.0,191.5,2.75,17.0,195.5,187.88,147.24
2016,9,11,10,30,5.0,189.0,2.8,17.0,193.0,185.08,144.82
2016,9,11,10,45,7.0,205.5,2.85,17.0,211.0,203.11,159.04
2016,9,11,11,0,9.0,222.0,2.9,17.0,229.0,221.08,173.11
2016,9,11,11,15,9.5,226.0,2.95,17.0,233.5,225.09,176.11
2016,9,11,11,30,10.0,230.0,3.0,17.0,238.0,229.05,179.14
2016,9,11,11,45,9.0,219.0,3.1,17.5,226.5,216.79,169.1
2016,9,11,12,0,8.0,208.0,3.2,18.0,215.0,204.66,159.24
2016,9,11,12,15,16.0,259.5,3.25,18.0,273.0,261.64,204.11
2016,9,11,12,30,24.0,311.0,3.3,18.0,331.0,318.21,247.93
2016,9,11,12,45,44.0,339.0,3.4,18.0,375.0,370.06,288.19
2016,9,11,13,0,64.0,367.0,3.5,18.0,419.0,411.27,320.03
2016,9,11,13,15,65.0,358.0,3.6,17.5,410.0,398.5,311.11
2016,9,11,13,30,66.0,349.0,3.7,17.0,401.0,385.56,302.19
2016,9,11,13,45,49.0,321.0,3.8,17.0,359.0,341.2,268.03
2016,9,11,14,0,32.0,293.0,3.9,17.0,317.0,298.73,235.1
2016,9,11,14,15,171.0,295.5,3.95,17.0,413.5,388.14,307.68
2016,9,11,14,30,310.0,298.0,4.0,17.0,510.0,461.66,365.3
2016,9,11,14,45,239.5,289.5,4.1,17.0,448.0,395.15,312.66
2016,9,11,15,0,169.0,281.0,4.2,17.0,386.0,337.37,267.07
2016,9,11,15,15,92.5,236.5,4.25,16.5,293.5,253.65,201.35
2016,9,11,15,30,16.0,192.0,4.3,16.0,201.0,181.03,144.09
2016,9,11,15,45,8.0,144.0,4.35,16.0,148.5,134.42,106.46
2016,9,11,16,0,0.0,96.0,4.4,16.0,96.0,88.9,69.22
2016,9,11,16,15,0.0,84.0,4.45,15.5,84.0,77.88,60.36
2016,9,11,16,30,0.0,72.0,4.5,15.0,72.0,66.93,51.38
2016,9,11,16,45,270.0,71.5,4.55,15.0,145.5,70.5,45.3
2016,9,11,17,0,540.0,71.0,4.6,15.0,219.0,51.28,40.11
2016,9,11,17,15,470.0,62.0,4.6,14.5,170.5,46.48,35.72
2016,9,11,17,30,400.0,53.0,4.6,14.0,122.0,41.49,30.91
2016,9,11,17,45,289.5,39.5,4.6,14.0,80.5,30.63,20.52
2016,9,11,18,0,179.0,26.0,4.6,14.0,39.0,20.55,6.02
2016,9,11,18,15,89.5,13.0,4.55,13.5,19.5,12.39,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,12,6,15,121.0,22.5,4.9,12.0,36.5,82.32,33.05
2016,9,12,6,30,242.0,45.0,5.0,12.0,73.0,171.6,132.13
2016,9,12,6,45,345.5,56.5,5.15,12.5,120.0,244.83,198.86
2016,9,12,7,0,449.0,68.0,5.3,13.0,167.0,331.2,275.1
2016,9,12,7,15,514.0,77.0,5.35,13.5,218.0,402.89,337.65
2016,9,12,7,30,579.0,86.0,5.4,14.0,269.0,479.61,402.36
2016,9,12,7,45,289.5,97.0,5.45,14.5,188.5,322.2,270.66
2016,9,12,8,0,0.0,108.0,5.5,15.0,108.0,103.52,81.93
2016,9,12,8,15,8.0,143.0,5.5,15.0,147.0,145.44,117.09
2016,9,12,8,30,16.0,178.0,5.5,15.0,186.0,188.19,152.29
2016,9,12,8,45,13.5,187.0,5.5,15.5,194.5,194.61,156.67
2016,9,12,9,0,11.0,196.0,5.5,16.0,203.0,200.99,161.01
2016,9,12,9,15,13.0,210.0,5.5,16.0,218.5,216.55,173.25
2016,9,12,9,30,15.0,224.0,5.5,16.0,234.0,232.18,185.49
2016,9,12,9,45,26.5,256.5,5.55,16.0,275.5,276.1,220.69
2016,9,12,10,0,38.0,289.0,5.6,16.0,317.0,334.96,267.25
2016,9,12,10,15,29.0,281.0,5.6,16.0,302.5,316.03,251.41
2016,9,12,10,30,20.0,273.0,5.6,16.0,288.0,284.61,225.91
2016,9,12,10,45,27.5,298.0,5.7,16.5,319.5,330.13,261.39
2016,9,12,11,0,35.0,323.0,5.8,17.0,351.0,362.7,286.26
2016,9,12,11,15,33.0,325.0,5.8,17.0,352.0,360.94,284.49
2016,9,12,11,30,31.0,327.0,5.8,17.0,353.0,359.07,282.77
2016,9,12,11,45,28.5,321.5,5.8,17.0,345.5,348.76,274.54
2016,9,12,12,0,26.0,316.0,5.8,17.0,338.0,338.52,266.42
2016,9,12,12,15,23.5,308.5,5.8,17.0,328.5,316.74,249.34
2016,9,12,12,30,21.0,301.0,5.8,17.0,319.0,305.75,240.71
2016,9,12,12,45,19.0,290.5,5.8,17.0,306.5,292.41,230.27
2016,9,12,13,0,17.0,280.0,5.8,17.0,294.0,279.24,219.98
2016,9,12,13,15,14.0,259.5,5.7,16.5,271.0,255.88,201.96
2016,9,12,13,30,11.0,239.0,5.6,16.0,248.0,232.93,184.17
2016,9,12,13,45,8.0,214.0,5.6,16.0,220.5,206.18,162.91
2016,9,12,14,0,5.0,189.0,5.6,16.0,193.0,179.92,141.95
2016,9,12,14,15,4.5,187.5,5.5,16.0,191.0,177.58,140.28
2016,9,12,14,30,4.0,186.0,5.4,16.0,189.0,175.25,138.62
2016,9,12,14,45,5.5,189.5,5.3,16.0,193.5,178.52,141.56
2016,9,12,15,0,7.0,193.0,5.2,16.0,198.0,181.44,144.21
2016,9,12,15,15,3.5,170.5,5.1,15.5,173.0,158.53,126.1
2016,9,12,15,30,0.0,148.0,5.0,15.0,148.0,136.22,108.35
2016,9,12,15,45,3.0,150.0,4.9,15.0,151.5,138.09,110.18
2016,9,12,16,0,6.0,152.0,4.8,15.0,155.0,139.16,111.26
2016,9,12,16,15,3.0,126.0,4.65,14.5,127.5,114.74,91.46
2016,9,12,16,30,0.0,100.0,4.5,14.0,100.0,90.99,71.97
2016,9,12,16,45,0.0,83.5,4.4,14.0,83.5,76.0,59.35
2016,9,12,17,0,0.0,67.0,4.3,14.0,67.0,61.19,49.08
2016,9,12,17,15,0.0,51.5,4.2,13.5,51.5,47.47,36.71
2016,9,12,17,30,0.0,36.0,4.1,13.0,36.0,33.44,23.89
2016,9,12,17,45,0.0,23.0,4.05,13.0,23.0,21.34,12.54
2016,9,12,18,0,0.0,10.0,4.0,13.0,10.0,9.26,0.0
2016,9,12,18,15,0.0,5.0,3.85,12.5,5.0,4.77,0.0
2016,9,12,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,6,15,112.5,21.0,2.55,13.0,34.0,76.74,24.7
2016,9,13,6,30,225.0,42.0,2.6,13.0,68.0,161.0,122.43
2016,9,13,6,45,311.0,56.5,2.7,13.5,112.5,229.01,184.11
2016,9,13,7,0,397.0,71.0,2.8,14.0,157.0,306.4,251.64
2016,9,13,7,15,458.5,81.0,2.8,14.0,206.0,372.8,309.15
2016,9,13,7,30,520.0,91.0,2.8,14.0,255.0,448.28,372.11
2016,9,13,7,45,566.0,98.5,2.8,14.5,305.0,512.63,423.5
2016,9,13,8,0,612.0,106.0,2.8,15.0,355.0,579.3,474.91
2016,9,13,8,15,644.0,112.0,2.8,15.5,403.5,635.66,516.69
2016,9,13,8,30,676.0,118.0,2.8,16.0,452.0,692.32,556.64
2016,9,13,8,45,544.0,166.0,2.85,16.5,451.5,656.18,525.39
2016,9,13,9,0,412.0,214.0,2.9,17.0,451.0,614.46,489.21
2016,9,13,9,15,589.0,173.0,2.95,17.0,538.0,740.21,585.74
2016,9,13,9,30,766.0,132.0,3.0,17.0,625.0,867.67,675.45
2016,9,13,9,45,774.0,137.0,3.1,17.5,659.0,890.39,688.29
2016,9,13,10,0,782.0,142.0,3.2,18.0,693.0,915.19,703.47
2016,9,13,10,15,792.0,144.5,3.2,18.0,721.5,936.1,716.57
2016,9,13,10,30,802.0,147.0,3.2,18.0,750.0,953.84,727.58
2016,9,13,10,45,814.5,145.5,3.25,18.5,773.0,966.35,734.11
2016,9,13,11,0,827.0,144.0,3.3,19.0,796.0,975.46,738.45
2016,9,13,11,15,831.5,145.0,3.25,19.0,810.0,976.03,737.81
2016,9,13,11,30,836.0,146.0,3.2,19.0,824.0,973.05,734.98
2016,9,13,11,45,844.5,142.5,3.2,19.0,832.0,965.46,729.58
2016,9,13,12,0,853.0,139.0,3.2,19.0,840.0,954.25,721.89
2016,9,13,12,15,852.5,139.0,3.1,19.0,838.0,934.9,708.06
2016,9,13,12,30,852.0,139.0,3.0,19.0,836.0,912.26,692.14
2016,9,13,12,45,854.0,136.0,2.95,19.5,827.0,885.47,672.55
2016,9,13,13,0,856.0,133.0,2.9,20.0,818.0,855.51,650.89
2016,9,13,13,15,850.5,132.0,2.8,20.0,800.0,818.57,625.32
2016,9,13,13,30,845.0,131.0,2.7,20.0,782.0,779.19,598.01
2016,9,13,13,45,841.0,127.5,2.65,20.0,757.5,736.16,568.12
2016,9,13,14,0,837.0,124.0,2.6,20.0,733.0,691.01,534.84
2016,9,13,14,15,826.0,122.0,2.5,19.5,701.0,641.02,497.94
2016,9,13,14,30,815.0,120.0,2.4,19.0,669.0,589.95,459.24
2016,9,13,14,45,803.0,116.0,2.35,19.0,631.0,535.63,416.38
2016,9,13,15,0,791.0,112.0,2.3,19.0,593.0,480.9,371.94
2016,9,13,15,15,771.5,108.5,2.2,19.0,549.5,423.34,323.96
2016,9,13,15,30,752.0,105.0,2.1,19.0,506.0,364.2,273.56
2016,9,13,15,45,728.0,100.0,2.05,19.0,459.0,305.69,222.79
2016,9,13,16,0,704.0,95.0,2.0,19.0,412.0,249.2,173.25
2016,9,13,16,15,668.0,89.5,1.95,18.5,362.0,192.43,125.16
2016,9,13,16,30,632.0,84.0,1.9,18.0,312.0,139.68,83.56
2016,9,13,16,45,581.5,77.0,1.85,17.5,261.0,89.12,51.36
2016,9,13,17,0,531.0,70.0,1.8,17.0,210.0,51.08,39.57
2016,9,13,17,15,456.0,60.5,1.65,16.5,161.5,45.8,34.78
2016,9,13,17,30,381.0,51.0,1.5,16.0,113.0,40.31,29.51
2016,9,13,17,45,267.5,36.5,1.4,16.0,72.5,28.41,18.11
2016,9,13,18,0,154.0,22.0,1.3,16.0,32.0,17.41,0.0
2016,9,13,18,15,77.0,11.0,1.25,15.5,16.0,10.48,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,6,15,115.5,20.0,1.3,13.5,33.0,75.93,17.44
2016,9,14,6,30,231.0,40.0,1.3,14.0,66.0,161.04,121.04
2016,9,14,6,45,319.0,54.0,1.3,14.5,110.5,229.6,182.79
2016,9,14,7,0,407.0,68.0,1.3,15.0,155.0,307.79,249.88
2016,9,14,7,15,468.0,78.0,1.3,15.0,204.0,377.26,308.6
2016,9,14,7,30,529.0,88.0,1.3,15.0,253.0,450.29,368.13
2016,9,14,7,45,571.5,96.0,1.3,15.5,303.0,513.14,416.85
2016,9,14,8,0,614.0,104.0,1.3,16.0,353.0,578.03,465.24
2016,9,14,8,15,646.0,110.0,1.3,16.0,401.5,634.38,506.48
2016,9,14,8,30,678.0,116.0,1.3,16.0,450.0,691.03,545.89
2016,9,14,8,45,701.0,121.0,1.3,16.5,495.0,739.01,576.97
2016,9,14,9,0,724.0,126.0,1.3,17.0,540.0,785.92,606.66
2016,9,14,9,15,742.0,129.5,1.3,17.0,580.5,825.23,631.71
2016,9,14,9,30,760.0,133.0,1.3,17.0,621.0,862.56,655.18
2016,9,14,9,45,809.0,119.5,1.3,17.5,664.0,902.2,678.72
2016,9,14,10,0,858.0,106.0,1.3,18.0,707.0,936.7,698.5
2016,9,14,10,15,867.0,107.5,1.35,18.0,735.5,956.44,710.62
2016,9,14,10,30,876.0,109.0,1.4,18.0,764.0,972.83,720.84
2016,9,14,10,45,883.0,109.5,1.45,18.5,786.0,982.7,725.6
2016,9,14,11,0,890.0,110.0,1.5,19.0,808.0,988.99,728.23
2016,9,14,11,15,894.0,110.5,1.55,19.0,822.0,988.72,728.17
2016,9,14,11,30,898.0,111.0,1.6,19.0,836.0,984.76,725.92
2016,9,14,11,45,900.5,110.5,1.65,19.5,842.0,974.6,718.44
2016,9,14,12,0,903.0,110.0,1.7,20.0,848.0,960.82,708.78
2016,9,14,12,15,902.5,110.0,1.7,20.0,846.0,941.24,696.13
2016,9,14,12,30,902.0,110.0,1.7,20.0,844.0,918.24,681.35
2016,9,14,12,45,897.5,110.5,1.75,20.0,833.5,889.01,663.06
2016,9,14,13,0,893.0,111.0,1.8,20.0,823.0,856.8,642.7
2016,9,14,13,15,888.5,110.0,1.8,20.0,805.0,820.27,618.76
2016,9,14,13,30,884.0,109.0,1.8,20.0,787.0,781.12,592.88
2016,9,14,13,45,879.0,107.0,1.85,20.0,762.5,738.2,564.55
2016,9,14,14,0,874.0,105.0,1.9,20.0,738.0,693.1,532.98
2016,9,14,14,15,864.5,103.0,1.95,20.0,705.5,643.21,496.36
2016,9,14,14,30,855.0,101.0,2.0,20.0,673.0,591.97,457.63
2016,9,14,14,45,844.0,97.5,2.05,20.0,635.5,536.74,414.69
2016,9,14,15,0,833.0,94.0,2.1,20.0,598.0,480.91,369.83
2016,9,14,15,15,815.0,91.5,2.1,19.5,554.0,422.78,322.17
2016,9,14,15,30,797.0,89.0,2.1,19.0,510.0,365.3,273.42
2016,9,14,15,45,775.5,84.5,2.15,19.0,463.0,305.89,221.57
2016,9,14,16,0,754.0,80.0,2.2,19.0,416.0,248.16,170.56
2016,9,14,16,15,720.5,75.5,2.25,18.5,365.5,190.26,121.19
2016,9,14,16,30,687.0,71.0,2.3,18.0,315.0,132.55,75.58
2016,9,14,16,45,641.0,65.0,2.4,18.0,263.5,79.91,42.66
2016,9,14,17,0,595.0,59.0,2.5,18.0,212.0,42.18,31.58
2016,9,14,17,15,521.5,51.0,2.55,17.5,162.5,37.77,27.56
2016,9,14,17,30,448.0,43.0,2.6,17.0,113.0,33.2,23.15
2016,9,14,17,45,328.5,31.0,2.65,16.5,72.0,24.59,14.62
2016,9,14,18,0,209.0,19.0,2.7,16.0,31.0,15.46,0.0
2016,9,14,18,15,104.5,9.5,2.75,15.5,15.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,181.5,16.0,2.9,13.5,36.0,95.17,12.43
2016,9,15,6,30,363.0,32.0,2.9,14.0,72.0,205.73,154.47
2016,9,15,6,45,455.5,41.5,2.95,14.5,119.0,279.52,223.39
2016,9,15,7,0,548.0,51.0,3.0,15.0,166.0,362.88,296.39
2016,9,15,7,15,606.5,57.0,2.95,15.0,217.0,431.41,355.87
2016,9,15,7,30,665.0,63.0,2.9,15.0,268.0,504.37,416.65
2016,9,15,7,45,332.5,77.5,2.9,15.5,180.0,326.13,271.5
2016,9,15,8,0,0.0,92.0,2.9,16.0,92.0,87.07,67.72
2016,9,15,8,15,0.0,104.5,2.9,16.5,104.5,99.2,77.73
2016,9,15,8,30,0.0,117.0,2.9,17.0,117.0,111.35,87.34
2016,9,15,8,45,4.0,151.5,2.95,17.5,153.5,149.52,118.24
2016,9,15,9,0,8.0,186.0,3.0,18.0,190.0,188.21,148.96
2016,9,15,9,15,7.0,190.5,3.0,18.0,195.0,191.12,150.77
2016,9,15,9,30,6.0,195.0,3.0,18.0,200.0,194.11,152.74
2016,9,15,9,45,14.0,227.0,3.0,18.5,237.0,233.92,183.93
2016,9,15,10,0,22.0,259.0,3.0,19.0,274.0,274.01,214.74
2016,9,15,10,15,20.5,264.0,3.05,19.0,278.5,276.93,216.49
2016,9,15,10,30,19.0,269.0,3.1,19.0,283.0,279.81,218.36
2016,9,15,10,45,16.5,262.5,3.2,19.5,275.0,269.93,209.99
2016,9,15,11,0,14.0,256.0,3.3,20.0,267.0,260.2,201.83
2016,9,15,11,15,21.0,285.0,3.4,20.0,302.0,295.48,229.19
2016,9,15,11,30,28.0,314.0,3.5,20.0,337.0,342.82,265.38
2016,9,15,11,45,28.5,315.5,3.65,20.0,339.0,342.81,265.25
2016,9,15,12,0,29.0,317.0,3.8,20.0,341.0,342.64,265.18
2016,9,15,12,15,44.5,341.0,3.9,20.0,377.5,379.1,293.44
2016,9,15,12,30,60.0,365.0,4.0,20.0,414.0,414.3,320.44
2016,9,15,12,45,61.0,361.0,4.15,20.0,410.0,407.09,315.13
2016,9,15,13,0,62.0,357.0,4.3,20.0,406.0,399.63,309.85
2016,9,15,13,15,55.0,342.5,4.4,20.0,385.5,375.19,291.44
2016,9,15,13,30,48.0,328.0,4.5,20.0,365.0,351.35,273.43
2016,9,15,13,45,42.0,310.5,4.65,20.0,342.0,326.0,254.24
2016,9,15,14,0,36.0,293.0,4.8,20.0,319.0,301.34,235.45
2016,9,15,14,15,28.0,267.5,4.9,20.0,287.5,268.71,210.26
2016,9,15,14,30,20.0,242.0,5.0,20.0,256.0,235.98,184.81
2016,9,15,14,45,15.5,221.5,5.15,20.0,232.0,212.87,166.87
2016,9,15,15,0,11.0,201.0,5.3,20.0,208.0,190.4,149.31
2016,9,15,15,15,8.0,185.0,5.35,19.5,189.5,173.24,136.17
2016,9,15,15,30,5.0,169.0,5.4,19.0,171.0,156.5,123.26
2016,9,15,15,45,2.5,154.0,5.45,19.0,155.0,141.23,111.21
2016,9,15,16,0,0.0,139.0,5.5,19.0,139.0,126.32,99.4
2016,9,15,16,15,0.0,121.5,5.5,18.5,121.5,110.09,86.46
2016,9,15,16,30,0.0,104.0,5.5,18.0,104.0,93.99,73.42
2016,9,15,16,45,282.0,83.0,5.55,18.0,154.0,75.59,50.14
2016,9,15,17,0,564.0,62.0,5.6,18.0,204.0,44.91,33.95
2016,9,15,17,15,485.0,53.5,5.55,17.5,155.0,40.2,29.62
2016,9,15,17,30,406.0,45.0,5.5,17.0,106.0,35.33,24.88
2016,9,15,17,45,276.5,32.0,5.5,16.5,66.0,25.8,15.26
2016,9,15,18,0,147.0,19.0,5.5,16.0,26.0,15.09,0.0
2016,9,15,18,15,73.5,9.5,5.5,15.5,13.0,9.05,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,165.0,16.5,2.05,13.5,34.0,89.44,0.0
2016,9,16,6,30,330.0,33.0,1.9,14.0,68.0,193.28,143.78
2016,9,16,6,45,428.0,42.5,1.75,14.5,114.5,267.86,212.93
2016,9,16,7,0,526.0,52.0,1.6,15.0,161.0,352.52,285.84
2016,9,16,7,15,585.5,58.5,1.45,15.5,211.5,421.08,343.35
2016,9,16,7,30,645.0,65.0,1.3,16.0,262.0,494.2,401.56
2016,9,16,7,45,322.5,95.0,1.15,16.5,193.5,341.5,278.87
2016,9,16,8,0,0.0,125.0,1.0,17.0,125.0,122.26,96.02
2016,9,16,8,15,1.5,141.0,0.9,17.5,141.5,138.98,109.79
2016,9,16,8,30,3.0,157.0,0.8,18.0,158.0,155.83,122.77
2016,9,16,8,45,35.0,198.5,0.7,18.5,218.0,236.86,187.25
2016,9,16,9,0,67.0,240.0,0.6,19.0,278.0,311.11,243.76
2016,9,16,9,15,158.5,261.5,0.6,19.5,360.0,428.99,332.84
2016,9,16,9,30,250.0,283.0,0.6,20.0,442.0,551.82,420.89
2016,9,16,9,45,564.0,190.0,0.65,20.5,574.0,758.51,569.5
2016,9,16,10,0,878.0,97.0,0.7,21.0,706.0,942.61,686.24
2016,9,16,10,15,886.0,98.5,0.85,21.0,735.0,961.54,697.31
2016,9,16,10,30,894.0,100.0,1.0,21.0,764.0,977.03,708.76
2016,9,16,10,45,899.5,101.0,1.15,21.5,785.0,985.98,714.76
2016,9,16,11,0,905.0,102.0,1.3,22.0,806.0,991.27,718.49
2016,9,16,11,15,908.5,102.5,1.45,22.0,820.0,990.34,719.69
2016,9,16,11,30,912.0,103.0,1.6,22.0,834.0,985.68,718.55
2016,9,16,11,45,751.5,186.5,1.75,22.0,791.0,924.6,680.71
2016,9,16,12,0,591.0,270.0,1.9,22.0,748.0,844.88,627.54
2016,9,16,12,15,453.5,320.5,2.05,22.0,687.0,757.03,566.15
2016,9,16,12,30,316.0,371.0,2.2,22.0,626.0,664.32,499.67
2016,9,16,12,45,246.0,377.5,2.35,22.0,574.5,598.37,452.66
2016,9,16,13,0,176.0,384.0,2.5,22.0,523.0,527.81,401.2
2016,9,16,13,15,164.5,374.5,2.55,22.0,502.0,499.51,381.04
2016,9,16,13,30,153.0,365.0,2.6,22.0,481.0,471.63,360.77
2016,9,16,13,45,122.0,347.0,2.7,22.0,438.0,422.36,324.22
2016,9,16,14,0,91.0,329.0,2.8,22.0,395.0,371.95,286.48
2016,9,16,14,15,86.5,312.5,2.85,22.0,372.5,346.78,267.85
2016,9,16,14,30,82.0,296.0,2.9,22.0,350.0,322.07,249.3
2016,9,16,14,45,75.5,276.0,3.0,22.0,323.5,293.64,227.74
2016,9,16,15,0,69.0,256.0,3.1,22.0,297.0,266.03,206.61
2016,9,16,15,15,44.5,223.0,3.15,21.5,249.0,220.7,171.84
2016,9,16,15,30,20.0,190.0,3.2,21.0,201.0,180.09,140.55
2016,9,16,15,45,11.0,166.0,3.3,21.0,172.5,154.01,120.18
2016,9,16,16,0,2.0,142.0,3.4,21.0,144.0,129.25,100.77
2016,9,16,16,15,1.0,125.0,3.5,20.5,126.0,113.08,88.1
2016,9,16,16,30,0.0,108.0,3.6,20.0,108.0,97.15,75.38
2016,9,16,16,45,289.5,83.5,3.7,20.0,155.0,75.16,49.6
2016,9,16,17,0,579.0,59.0,3.8,20.0,202.0,42.69,31.71
2016,9,16,17,15,499.0,50.5,3.95,19.5,153.0,37.86,27.3
2016,9,16,17,30,419.0,42.0,4.1,19.0,104.0,32.84,22.46
2016,9,16,17,45,209.5,33.0,4.25,18.5,64.0,25.85,14.69
2016,9,16,18,0,0.0,24.0,4.4,18.0,24.0,20.69,0.0
2016,9,16,18,15,0.0,12.0,4.5,17.5,12.0,11.44,0.0
2016,9,16,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,15.5,1.95,13.5,33.0,89.69,0.0
2016,9,17,6,30,342.0,31.0,1.8,14.0,66.0,195.98,144.56
2016,9,17,6,45,441.0,40.0,1.7,14.5,112.5,270.77,214.84
2016,9,17,7,0,540.0,49.0,1.6,15.0,159.0,355.85,288.3
2016,9,17,7,15,599.5,55.0,1.45,15.5,209.5,424.3,345.86
2016,9,17,7,30,659.0,61.0,1.3,16.0,260.0,497.33,404.08
2016,9,17,7,45,347.0,105.5,1.2,16.5,212.0,370.51,301.86
2016,9,17,8,0,35.0,150.0,1.1,17.0,164.0,184.61,147.65
2016,9,17,8,15,35.0,168.5,1.05,17.5,184.0,204.97,164.01
2016,9,17,8,30,35.0,187.0,1.0,18.0,204.0,225.22,179.18
2016,9,17,8,45,112.0,217.5,1.0,18.5,279.5,335.15,266.13
2016,9,17,9,0,189.0,248.0,1.0,19.0,355.0,437.55,343.49
2016,9,17,9,15,206.5,266.5,1.05,19.5,390.5,477.1,370.97
2016,9,17,9,30,224.0,285.0,1.1,20.0,426.0,516.67,398.51
2016,9,17,9,45,226.0,302.0,1.2,20.5,451.5,540.0,413.88
2016,9,17,10,0,228.0,319.0,1.3,21.0,477.0,562.37,428.58
2016,9,17,10,15,566.5,205.5,1.5,21.0,618.0,790.47,598.06
2016,9,17,10,30,905.0,92.0,1.7,21.0,759.0,976.86,722.1
2016,9,17,10,45,533.0,233.5,1.9,21.5,629.5,786.86,591.31
2016,9,17,11,0,161.0,375.0,2.1,22.0,500.0,555.28,419.17
2016,9,17,11,15,362.5,324.0,2.25,22.0,611.0,701.68,531.01
2016,9,17,11,30,564.0,273.0,2.4,22.0,722.0,844.55,633.92
2016,9,17,11,45,339.0,331.5,2.6,22.5,602.0,674.08,508.97
2016,9,17,12,0,114.0,390.0,2.8,23.0,482.0,497.84,376.8
2016,9,17,12,15,129.0,391.0,2.9,23.0,495.0,517.77,392.69
2016,9,17,12,30,144.0,392.0,3.0,23.0,508.0,525.32,398.72
2016,9,17,12,45,144.5,384.5,3.2,23.0,499.5,510.47,388.45
2016,9,17,13,0,145.0,377.0,3.4,23.0,491.0,495.16,377.87
2016,9,17,13,15,183.0,368.0,3.55,23.0,508.5,507.27,388.23
2016,9,17,13,30,221.0,359.0,3.7,23.0,526.0,516.13,395.93
2016,9,17,13,45,143.5,337.5,3.85,23.0,444.5,428.13,329.44
2016,9,17,14,0,66.0,316.0,4.0,23.0,363.0,342.93,264.28
2016,9,17,14,15,80.0,306.5,4.1,22.5,361.0,337.0,261.05
2016,9,17,14,30,94.0,297.0,4.2,22.0,359.0,329.53,256.23
2016,9,17,14,45,89.0,277.5,4.3,22.0,333.5,301.66,234.87
2016,9,17,15,0,84.0,258.0,4.4,22.0,308.0,274.42,213.82
2016,9,17,15,15,58.0,228.0,4.5,22.0,261.0,230.28,179.43
2016,9,17,15,30,32.0,198.0,4.6,22.0,214.0,189.6,147.71
2016,9,17,15,45,21.5,174.0,4.7,22.0,184.5,163.76,127.5
2016,9,17,16,0,11.0,150.0,4.8,22.0,155.0,137.96,107.26
2016,9,17,16,15,6.5,132.5,4.85,21.5,135.5,120.09,93.34
2016,9,17,16,30,2.0,115.0,4.9,21.0,116.0,102.86,79.76
2016,9,17,16,45,278.0,87.0,5.0,21.0,154.5,76.24,51.06
2016,9,17,17,0,554.0,59.0,5.1,21.0,193.0,42.93,31.75
2016,9,17,17,15,471.5,50.0,5.1,20.0,145.0,37.66,27.01
2016,9,17,17,30,389.0,41.0,5.1,19.0,97.0,32.18,21.79
2016,9,17,17,45,256.5,28.0,5.2,18.5,58.5,22.5,11.5
2016,9,17,18,0,124.0,15.0,5.3,18.0,20.0,14.3,0.0
2016,9,17,18,15,62.0,7.5,5.35,18.0,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,165.5,14.5,1.95,16.5,31.5,85.92,0.0
2016,9,18,6,30,331.0,29.0,1.9,17.0,63.0,189.31,136.69
2016,9,18,6,45,430.0,38.0,1.9,18.0,108.5,263.18,205.98
2016,9,18,7,0,529.0,47.0,1.9,19.0,154.0,347.49,277.84
2016,9,18,7,15,588.5,53.5,1.8,19.5,204.0,415.86,335.11
2016,9,18,7,30,648.0,60.0,1.7,20.0,254.0,488.88,393.34
2016,9,18,7,45,689.0,64.0,1.6,20.5,304.5,547.77,438.27
2016,9,18,8,0,730.0,68.0,1.5,21.0,355.0,611.44,483.85
2016,9,18,8,15,758.0,71.5,1.45,21.5,403.5,666.0,520.3
2016,9,18,8,30,786.0,75.0,1.4,22.0,452.0,720.28,555.37
2016,9,18,8,45,807.0,77.5,1.4,22.5,497.5,766.93,584.57
2016,9,18,9,0,828.0,80.0,1.4,23.0,543.0,805.1,607.41
2016,9,18,9,15,843.0,82.0,1.45,23.5,583.0,842.35,629.91
2016,9,18,9,30,858.0,84.0,1.5,24.0,623.0,877.21,650.56
2016,9,18,9,45,876.5,82.5,1.55,24.5,659.5,908.48,668.68
2016,9,18,10,0,895.0,81.0,1.6,25.0,696.0,937.01,684.94
2016,9,18,10,15,902.5,82.0,1.8,25.0,724.0,955.06,697.68
2016,9,18,10,30,910.0,83.0,2.0,25.0,752.0,969.61,708.27
2016,9,18,10,45,915.5,84.0,2.2,25.5,773.0,978.62,713.94
2016,9,18,11,0,921.0,85.0,2.4,26.0,794.0,983.89,717.23
2016,9,18,11,15,924.0,85.5,2.65,26.0,807.5,982.42,718.06
2016,9,18,11,30,927.0,86.0,2.9,26.0,821.0,977.15,716.4
2016,9,18,11,45,928.0,86.0,3.2,26.5,826.0,965.67,709.57
2016,9,18,12,0,929.0,86.0,3.5,27.0,831.0,950.48,700.17
2016,9,18,12,15,928.5,86.0,3.7,27.0,828.5,930.29,688.08
2016,9,18,12,30,928.0,86.0,3.9,27.0,826.0,906.6,673.56
2016,9,18,12,45,923.5,86.5,4.1,27.0,815.0,876.63,654.66
2016,9,18,13,0,919.0,87.0,4.3,27.0,804.0,843.62,633.48
2016,9,18,13,15,914.5,86.5,4.4,26.5,785.5,806.67,610.17
2016,9,18,13,30,910.0,86.0,4.5,26.0,767.0,767.03,584.66
2016,9,18,13,45,903.5,85.0,4.65,26.0,741.5,722.98,554.97
2016,9,18,14,0,897.0,84.0,4.8,26.0,716.0,676.8,522.07
2016,9,18,14,15,887.0,82.5,4.9,26.0,684.0,626.08,483.71
2016,9,18,14,30,877.0,81.0,5.0,26.0,652.0,574.02,443.24
2016,9,18,14,45,864.5,79.0,5.1,26.0,613.5,519.13,399.39
2016,9,18,15,0,852.0,77.0,5.2,26.0,575.0,463.67,353.74
2016,9,18,15,15,834.0,74.5,5.25,25.5,531.5,405.25,305.02
2016,9,18,15,30,816.0,72.0,5.3,25.0,488.0,344.88,253.35
2016,9,18,15,45,792.5,69.0,5.35,25.0,440.5,285.51,201.08
2016,9,18,16,0,769.0,66.0,5.4,25.0,393.0,227.99,150.35
2016,9,18,16,15,735.5,62.5,5.45,24.5,343.0,170.55,102.14
2016,9,18,16,30,702.0,59.0,5.5,24.0,293.0,116.74,61.7
2016,9,18,16,45,652.5,54.0,5.55,23.5,242.5,64.92,33.33
2016,9,18,17,0,603.0,49.0,5.6,23.0,192.0,38.24,27.41
2016,9,18,17,15,523.0,42.0,5.6,22.5,143.5,31.03,20.98
2016,9,18,17,30,443.0,35.0,5.6,22.0,95.0,26.97,17.02
2016,9,18,17,45,303.0,24.0,5.6,21.5,57.0,18.98,8.01
2016,9,18,18,0,163.0,13.0,5.6,21.0,19.0,12.39,0.0
2016,9,18,18,15,81.5,6.5,5.55,20.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
