Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,180.0,13.5,4.4,17.5,31.0,89.08,0.0
2016,9,19,6,30,360.0,27.0,4.5,18.0,62.0,198.65,141.88
2016,9,19,6,45,456.0,35.0,4.6,18.5,107.5,271.18,212.99
2016,9,19,7,0,552.0,43.0,4.7,19.0,153.0,353.89,285.7
2016,9,19,7,15,610.5,48.5,4.7,19.0,203.0,418.57,342.67
2016,9,19,7,30,669.0,54.0,4.7,19.0,253.0,490.92,403.67
2016,9,19,7,45,707.5,58.0,4.75,19.5,303.0,552.04,452.99
2016,9,19,8,0,746.0,62.0,4.8,20.0,353.0,614.58,500.59
2016,9,19,8,15,773.5,65.0,4.8,20.5,401.5,668.65,539.37
2016,9,19,8,30,801.0,68.0,4.8,21.0,450.0,722.38,576.9
2016,9,19,8,45,820.5,70.5,4.8,21.5,495.0,761.63,602.88
2016,9,19,9,0,840.0,73.0,4.8,22.0,540.0,805.63,631.94
2016,9,19,9,15,854.5,75.0,4.8,22.5,580.0,842.75,655.53
2016,9,19,9,30,869.0,77.0,4.8,23.0,620.0,877.41,677.11
2016,9,19,9,45,876.5,80.0,4.85,23.5,654.0,904.13,693.25
2016,9,19,10,0,884.0,83.0,4.9,24.0,688.0,927.63,707.13
2016,9,19,10,15,892.0,84.5,4.9,24.0,716.0,946.49,718.89
2016,9,19,10,30,900.0,86.0,4.9,24.0,744.0,961.88,728.37
2016,9,19,10,45,906.5,86.5,4.9,24.5,765.5,971.1,732.26
2016,9,19,11,0,913.0,87.0,4.9,25.0,787.0,976.63,733.79
2016,9,19,11,15,916.5,87.5,4.9,25.0,800.5,975.55,732.45
2016,9,19,11,30,920.0,88.0,4.9,25.0,814.0,970.69,728.73
2016,9,19,11,45,921.5,88.0,4.95,25.0,819.5,959.64,721.33
2016,9,19,12,0,923.0,88.0,5.0,25.0,825.0,944.9,711.54
2016,9,19,12,15,923.0,88.0,5.05,25.0,822.5,925.17,698.41
2016,9,19,12,30,923.0,88.0,5.1,25.0,820.0,901.94,682.92
2016,9,19,12,45,911.0,92.5,5.2,25.0,807.5,869.91,661.59
2016,9,19,13,0,899.0,97.0,5.3,25.0,795.0,835.21,638.26
2016,9,19,13,15,895.0,96.5,5.4,25.0,777.0,799.16,613.81
2016,9,19,13,30,891.0,96.0,5.5,25.0,759.0,760.46,587.23
2016,9,19,13,45,885.5,94.0,5.6,25.0,734.0,716.72,556.72
2016,9,19,14,0,880.0,92.0,5.7,25.0,709.0,670.84,522.61
2016,9,19,14,15,870.5,90.5,5.75,24.5,677.0,621.09,485.07
2016,9,19,14,30,861.0,89.0,5.8,24.0,645.0,570.0,445.36
2016,9,19,14,45,849.5,86.0,5.85,24.0,607.0,515.36,400.87
2016,9,19,15,0,838.0,83.0,5.9,24.0,569.0,460.12,354.62
2016,9,19,15,15,820.0,80.5,5.9,23.5,525.5,400.44,304.24
2016,9,19,15,30,802.0,78.0,5.9,23.0,482.0,342.89,254.12
2016,9,19,15,45,779.5,74.5,5.9,23.0,435.0,284.12,201.82
2016,9,19,16,0,757.0,71.0,5.9,23.0,388.0,227.14,151.13
2016,9,19,16,15,722.0,66.5,5.85,22.5,338.0,169.35,102.52
2016,9,19,16,30,687.0,62.0,5.8,22.0,288.0,115.42,62.12
2016,9,19,16,45,637.5,56.5,5.75,21.5,237.5,60.82,31.76
2016,9,19,17,0,588.0,51.0,5.7,21.0,187.0,36.79,26.38
2016,9,19,17,15,504.5,43.5,5.65,20.5,139.0,32.53,22.43
2016,9,19,17,30,421.0,36.0,5.6,20.0,91.0,28.13,18.06
2016,9,19,17,45,275.5,24.0,5.6,19.5,53.5,19.2,7.35
2016,9,19,18,0,130.0,12.0,5.6,19.0,16.0,11.44,0.0
2016,9,19,18,15,65.0,6.0,5.5,18.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,6,15,122.0,17.0,3.9,13.5,28.5,71.61,0.0
2016,9,20,6,30,244.0,34.0,4.0,14.0,57.0,159.92,113.97
2016,9,20,6,45,351.5,45.5,4.15,14.5,101.5,235.05,186.79
2016,9,20,7,0,459.0,57.0,4.3,15.0,146.0,322.62,263.84
2016,9,20,7,15,525.5,64.5,4.35,15.0,196.0,393.01,325.85
2016,9,20,7,30,592.0,72.0,4.4,15.0,246.0,468.54,390.2
2016,9,20,7,45,364.0,115.0,4.5,15.5,228.5,392.8,326.86
2016,9,20,8,0,136.0,158.0,4.6,16.0,211.0,277.09,228.31
2016,9,20,8,15,444.5,123.5,4.65,16.0,328.0,491.59,407.96
2016,9,20,8,30,753.0,89.0,4.7,16.0,445.0,709.59,579.03
2016,9,20,8,45,782.0,89.5,4.8,16.5,491.5,759.21,613.09
2016,9,20,9,0,811.0,90.0,4.9,17.0,538.0,807.79,646.69
2016,9,20,9,15,490.5,187.0,5.0,17.0,464.0,660.29,532.16
2016,9,20,9,30,170.0,284.0,5.1,17.0,390.0,467.25,374.46
2016,9,20,9,45,518.5,191.0,5.2,17.5,539.0,709.18,568.98
2016,9,20,10,0,867.0,98.0,5.3,18.0,688.0,927.87,728.29
2016,9,20,10,15,875.5,99.5,5.4,18.0,716.0,946.73,739.96
2016,9,20,10,30,884.0,101.0,5.5,18.0,744.0,962.19,750.51
2016,9,20,10,45,891.0,101.5,5.6,18.5,765.5,971.57,755.4
2016,9,20,11,0,898.0,102.0,5.7,19.0,787.0,977.32,757.86
2016,9,20,11,15,669.0,207.0,5.8,19.0,722.5,882.51,689.9
2016,9,20,11,30,440.0,312.0,5.9,19.0,658.0,765.4,598.62
2016,9,20,11,45,403.5,330.5,6.0,19.5,649.5,731.09,571.76
2016,9,20,12,0,367.0,349.0,6.1,20.0,641.0,707.34,552.07
2016,9,20,12,15,247.0,366.0,6.2,20.0,562.5,606.88,474.18
2016,9,20,12,30,127.0,383.0,6.3,20.0,484.0,500.83,391.01
2016,9,20,12,45,135.5,378.5,6.45,20.0,484.5,496.26,388.34
2016,9,20,13,0,144.0,374.0,6.6,20.0,485.0,490.72,384.66
2016,9,20,13,15,146.0,363.5,6.65,20.0,473.5,473.13,371.51
2016,9,20,13,30,148.0,353.0,6.7,20.0,462.0,455.08,357.96
2016,9,20,13,45,147.0,341.0,6.8,20.0,446.5,433.02,341.22
2016,9,20,14,0,146.0,329.0,6.9,20.0,431.0,410.79,324.22
2016,9,20,14,15,138.0,312.0,6.9,19.5,405.0,379.51,300.44
2016,9,20,14,30,130.0,295.0,6.9,19.0,379.0,348.94,276.94
2016,9,20,14,45,356.0,228.0,6.95,19.0,437.0,392.45,312.43
2016,9,20,15,0,582.0,161.0,7.0,19.0,495.0,412.95,326.35
2016,9,20,15,15,685.0,122.5,7.0,19.0,486.0,381.98,297.02
2016,9,20,15,30,788.0,84.0,7.0,19.0,477.0,340.99,257.15
2016,9,20,15,45,765.0,79.5,7.05,19.0,430.0,281.97,203.72
2016,9,20,16,0,742.0,75.0,7.1,19.0,383.0,224.85,152.17
2016,9,20,16,15,705.0,70.5,7.1,18.5,332.5,167.75,103.63
2016,9,20,16,30,668.0,66.0,7.1,18.0,282.0,111.4,60.99
2016,9,20,16,45,614.5,60.0,7.1,18.0,231.5,60.65,33.83
2016,9,20,17,0,561.0,54.0,7.1,18.0,181.0,39.52,29.09
2016,9,20,17,15,473.0,45.5,7.05,17.5,133.0,34.51,24.4
2016,9,20,17,30,385.0,37.0,7.0,17.0,85.0,29.32,19.2
2016,9,20,17,45,234.0,24.0,7.0,16.5,49.0,19.44,6.27
2016,9,20,18,0,83.0,11.0,7.0,16.0,13.0,10.48,0.0
2016,9,20,18,15,41.5,5.5,6.9,15.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,16.0,7.15,13.0,28.0,61.58,0.0
2016,9,21,6,30,269.0,32.0,7.3,13.0,56.0,166.78,117.74
2016,9,21,6,45,372.0,43.0,7.45,13.5,101.0,241.65,193.42
2016,9,21,7,0,475.0,54.0,7.6,14.0,146.0,327.21,270.42
2016,9,21,7,15,542.5,61.5,7.7,14.0,196.0,398.7,334.94
2016,9,21,7,30,610.0,69.0,7.8,14.0,246.0,475.47,402.17
2016,9,21,7,45,654.5,74.5,7.9,14.5,297.0,539.49,456.22
2016,9,21,8,0,699.0,80.0,8.0,15.0,348.0,605.56,510.24
2016,9,21,8,15,731.0,84.5,8.05,15.0,397.5,662.72,555.17
2016,9,21,8,30,763.0,89.0,8.1,15.0,447.0,716.47,596.38
2016,9,21,8,45,789.0,91.0,8.15,15.0,494.0,765.67,633.41
2016,9,21,9,0,815.0,93.0,8.2,15.0,541.0,813.64,669.05
2016,9,21,9,15,832.5,96.0,8.2,15.0,582.5,853.83,698.21
2016,9,21,9,30,850.0,99.0,8.2,15.0,624.0,891.69,725.41
2016,9,21,9,45,869.5,98.0,8.25,15.5,661.5,916.15,741.08
2016,9,21,10,0,889.0,97.0,8.3,16.0,699.0,945.64,760.55
2016,9,21,10,15,898.5,98.5,8.3,16.0,728.5,965.61,774.14
2016,9,21,10,30,908.0,100.0,8.3,16.0,758.0,982.11,785.26
2016,9,21,10,45,916.5,100.5,8.35,16.5,780.5,992.91,790.96
2016,9,21,11,0,925.0,101.0,8.4,17.0,803.0,999.98,794.05
2016,9,21,11,15,930.0,101.5,8.4,17.0,817.5,999.92,793.37
2016,9,21,11,30,935.0,102.0,8.4,17.0,832.0,996.0,790.04
2016,9,21,11,45,937.5,102.0,8.45,17.0,838.5,985.36,782.11
2016,9,21,12,0,940.0,102.0,8.5,17.0,845.0,970.92,771.53
2016,9,21,12,15,940.0,102.0,8.6,17.0,842.5,950.52,756.82
2016,9,21,12,30,940.0,102.0,8.7,17.0,840.0,926.54,739.51
2016,9,21,12,45,783.0,167.5,8.8,17.5,776.5,843.53,676.36
2016,9,21,13,0,626.0,233.0,8.9,18.0,713.0,754.98,605.7
2016,9,21,13,15,773.5,167.5,8.9,17.5,746.0,777.97,627.97
2016,9,21,13,30,921.0,102.0,8.9,17.0,779.0,783.09,633.85
2016,9,21,13,45,916.0,99.0,8.95,17.0,752.5,737.28,599.36
2016,9,21,14,0,911.0,96.0,9.0,17.0,726.0,689.23,560.77
2016,9,21,14,15,900.5,94.5,9.0,17.0,692.5,637.31,518.06
2016,9,21,14,30,890.0,93.0,9.0,17.0,659.0,584.07,473.34
2016,9,21,14,45,878.0,90.0,9.0,17.0,619.5,527.59,424.96
2016,9,21,15,0,866.0,87.0,9.0,17.0,580.0,469.17,373.78
2016,9,21,15,15,846.5,84.0,8.95,16.5,534.5,408.3,320.0
2016,9,21,15,30,827.0,81.0,8.9,16.0,489.0,348.27,265.61
2016,9,21,15,45,801.5,77.5,8.85,16.0,440.0,287.27,209.42
2016,9,21,16,0,776.0,74.0,8.8,16.0,391.0,228.41,155.53
2016,9,21,16,15,738.0,69.5,8.7,15.5,339.0,169.21,104.66
2016,9,21,16,30,700.0,65.0,8.6,15.0,287.0,114.27,63.34
2016,9,21,16,45,643.5,59.0,8.5,15.0,235.0,58.27,33.07
2016,9,21,17,0,587.0,53.0,8.4,15.0,183.0,38.99,28.97
2016,9,21,17,15,493.0,44.5,8.35,14.5,133.5,33.93,24.16
2016,9,21,17,30,399.0,36.0,8.3,14.0,84.0,28.69,18.77
2016,9,21,17,45,233.5,23.5,8.25,14.0,48.0,19.23,4.26
2016,9,21,18,0,68.0,11.0,8.2,14.0,12.0,10.48,0.0
2016,9,21,18,15,34.0,5.5,8.1,13.5,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,6,15,149.5,14.5,8.4,12.5,28.0,65.22,0.0
2016,9,22,6,30,299.0,29.0,8.3,13.0,56.0,176.04,121.95
2016,9,22,6,45,411.5,39.0,8.25,13.5,102.0,255.14,204.06
2016,9,22,7,0,524.0,49.0,8.2,14.0,148.0,346.12,286.1
2016,9,22,7,15,589.5,55.5,7.95,14.0,199.0,417.39,350.68
2016,9,22,7,30,655.0,62.0,7.7,14.0,250.0,493.74,417.45
2016,9,22,7,45,704.0,65.5,7.5,14.5,302.5,556.78,470.5
2016,9,22,8,0,753.0,69.0,7.3,15.0,355.0,625.78,525.63
2016,9,22,8,15,781.5,72.5,7.1,15.0,404.5,681.32,568.1
2016,9,22,8,30,810.0,76.0,6.9,15.0,454.0,736.5,609.27
2016,9,22,8,45,832.5,78.0,6.75,15.5,500.0,784.2,642.7
2016,9,22,9,0,855.0,80.0,6.6,16.0,546.0,823.38,668.92
2016,9,22,9,15,869.5,82.0,6.45,16.5,586.5,860.52,693.15
2016,9,22,9,30,884.0,84.0,6.3,17.0,627.0,895.14,715.1
2016,9,22,9,45,896.0,85.0,6.2,17.5,662.0,923.51,732.4
2016,9,22,10,0,908.0,86.0,6.1,18.0,697.0,948.78,747.3
2016,9,22,10,15,915.5,87.5,6.1,18.0,725.5,967.1,759.18
2016,9,22,10,30,923.0,89.0,6.1,18.0,754.0,981.86,768.62
2016,9,22,10,45,541.5,227.0,6.1,18.0,620.0,782.99,620.49
2016,9,22,11,0,160.0,365.0,6.1,18.0,486.0,543.11,427.99
2016,9,22,11,15,547.5,229.5,6.2,18.0,653.0,783.82,622.31
2016,9,22,11,30,935.0,94.0,6.3,18.0,820.0,984.95,770.28
2016,9,22,11,45,934.0,95.5,6.4,18.5,825.0,972.71,759.26
2016,9,22,12,0,933.0,97.0,6.5,19.0,830.0,956.77,746.8
2016,9,22,12,15,932.0,97.0,6.55,19.0,827.0,935.59,731.87
2016,9,22,12,30,931.0,97.0,6.6,19.0,824.0,910.91,714.48
2016,9,22,12,45,925.0,98.0,6.65,19.0,812.0,879.73,692.36
2016,9,22,13,0,919.0,99.0,6.7,19.0,800.0,845.57,668.01
2016,9,22,13,15,914.0,98.5,6.8,19.0,781.0,807.84,641.1
2016,9,22,13,30,909.0,98.0,6.9,19.0,762.0,767.48,612.03
2016,9,22,13,45,899.5,97.5,7.0,19.0,735.0,721.56,578.44
2016,9,22,14,0,890.0,97.0,7.1,19.0,708.0,673.78,540.79
2016,9,22,14,15,669.0,166.0,7.2,18.5,613.0,566.35,454.53
2016,9,22,14,30,448.0,235.0,7.3,18.0,518.0,471.37,377.44
2016,9,22,14,45,641.5,162.5,7.4,18.0,540.0,474.69,379.39
2016,9,22,15,0,835.0,90.0,7.5,18.0,562.0,455.42,360.26
2016,9,22,15,15,814.5,87.5,7.55,18.0,517.5,396.37,307.92
2016,9,22,15,30,794.0,85.0,7.6,18.0,473.0,338.32,255.39
2016,9,22,15,45,764.5,81.5,7.7,18.0,424.0,278.23,200.95
2016,9,22,16,0,735.0,78.0,7.8,18.0,375.0,220.81,149.28
2016,9,22,16,15,695.5,73.5,7.75,17.5,324.0,160.78,98.62
2016,9,22,16,30,656.0,69.0,7.7,17.0,273.0,108.02,59.8
2016,9,22,16,45,598.5,62.0,7.7,16.5,222.0,57.43,34.27
2016,9,22,17,0,541.0,55.0,7.7,16.0,171.0,40.92,30.52
2016,9,22,17,15,445.5,45.5,7.6,15.5,123.5,35.06,24.98
2016,9,22,17,30,350.0,36.0,7.5,15.0,76.0,28.97,18.72
2016,9,22,17,45,175.0,18.0,7.45,15.0,38.0,14.15,0.0
2016,9,22,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,23,6,15,156.5,13.0,4.55,12.5,26.5,66.09,0.0
2016,9,23,6,30,313.0,26.0,4.6,13.0,53.0,177.6,119.54
2016,9,23,6,45,418.0,35.0,4.65,13.5,97.0,253.22,200.99
2016,9,23,7,0,523.0,44.0,4.7,14.0,141.0,339.21,278.11
2016,9,23,7,15,585.0,50.0,4.6,14.5,190.5,407.49,338.58
2016,9,23,7,30,647.0,56.0,4.5,15.0,240.0,477.55,398.21
2016,9,23,7,45,690.0,60.0,4.4,15.5,290.0,540.35,449.51
2016,9,23,8,0,733.0,64.0,4.3,16.0,340.0,604.92,499.4
2016,9,23,8,15,760.5,67.5,4.15,16.5,388.0,658.75,538.02
2016,9,23,8,30,788.0,71.0,4.0,17.0,436.0,712.23,575.34
2016,9,23,8,45,809.5,73.0,3.9,17.5,480.5,758.24,606.23
2016,9,23,9,0,831.0,75.0,3.8,18.0,525.0,795.85,630.3
2016,9,23,9,15,845.5,77.0,3.7,18.0,565.0,832.3,654.36
2016,9,23,9,30,860.0,79.0,3.6,18.0,605.0,866.31,676.37
2016,9,23,9,45,870.5,80.5,3.5,18.5,638.5,893.38,691.94
2016,9,23,10,0,881.0,82.0,3.4,19.0,672.0,917.39,705.26
2016,9,23,10,15,888.5,83.5,3.5,19.0,699.5,935.35,717.0
2016,9,23,10,30,896.0,85.0,3.6,19.0,727.0,949.84,726.51
2016,9,23,10,45,901.0,86.0,3.7,19.5,747.0,957.8,730.26
2016,9,23,11,0,906.0,87.0,3.8,20.0,767.0,962.08,731.67
2016,9,23,11,15,909.5,87.5,4.05,20.0,780.0,960.64,731.6
2016,9,23,11,30,913.0,88.0,4.3,20.0,793.0,955.46,729.03
2016,9,23,11,45,912.5,89.0,4.55,20.0,797.5,943.41,722.21
2016,9,23,12,0,912.0,90.0,4.8,20.0,802.0,927.73,713.14
2016,9,23,12,15,911.0,90.0,5.05,20.0,799.0,906.98,700.38
2016,9,23,12,30,910.0,90.0,5.3,20.0,796.0,882.82,685.02
2016,9,23,12,45,906.0,90.0,5.55,20.0,785.0,852.86,665.29
2016,9,23,13,0,902.0,90.0,5.8,20.0,774.0,819.9,643.11
2016,9,23,13,15,897.5,89.5,5.9,20.0,755.5,783.2,617.28
2016,9,23,13,30,893.0,89.0,6.0,20.0,737.0,743.88,589.31
2016,9,23,13,45,887.0,87.0,6.15,20.0,711.5,699.58,557.49
2016,9,23,14,0,881.0,85.0,6.3,20.0,686.0,653.2,521.49
2016,9,23,14,15,870.5,83.5,6.3,20.0,653.5,602.77,481.0
2016,9,23,14,30,860.0,82.0,6.3,20.0,621.0,551.13,438.57
2016,9,23,14,45,845.5,80.5,6.35,20.0,582.5,496.54,392.79
2016,9,23,15,0,831.0,79.0,6.4,20.0,544.0,441.66,345.51
2016,9,23,15,15,811.0,76.5,6.35,19.5,500.0,381.76,293.59
2016,9,23,15,30,791.0,74.0,6.3,19.0,456.0,324.25,242.31
2016,9,23,15,45,763.0,71.0,6.3,19.0,408.5,265.4,189.12
2016,9,23,16,0,735.0,68.0,6.3,19.0,361.0,209.01,138.57
2016,9,23,16,15,696.5,63.5,6.25,18.5,311.0,152.53,91.27
2016,9,23,16,30,658.0,59.0,6.2,18.0,261.0,100.38,53.58
2016,9,23,16,45,605.0,52.5,6.2,17.5,211.5,47.44,27.16
2016,9,23,17,0,552.0,46.0,6.2,17.0,162.0,33.48,23.83
2016,9,23,17,15,459.5,38.0,6.1,16.5,116.0,28.61,19.22
2016,9,23,17,30,367.0,30.0,6.0,16.0,70.0,23.55,13.9
2016,9,23,17,45,183.5,15.0,5.95,16.0,35.0,11.59,0.0
2016,9,23,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,177.5,11.5,3.05,14.5,26.5,71.73,0.0
2016,9,24,6,30,355.0,23.0,3.0,15.0,53.0,189.73,122.56
2016,9,24,6,45,459.0,31.5,2.95,15.5,98.0,263.19,206.01
2016,9,24,7,0,563.0,40.0,2.9,16.0,143.0,350.42,283.19
2016,9,24,7,15,625.0,45.5,2.75,16.5,193.5,420.49,343.91
2016,9,24,7,30,687.0,51.0,2.6,17.0,244.0,495.11,405.48
2016,9,24,7,45,726.5,55.0,2.5,17.5,294.5,557.23,454.64
2016,9,24,8,0,766.0,59.0,2.4,18.0,345.0,620.76,501.65
2016,9,24,8,15,794.0,62.0,2.4,18.5,394.0,675.53,539.96
2016,9,24,8,30,822.0,65.0,2.4,19.0,443.0,723.57,572.26
2016,9,24,8,45,843.0,67.0,2.4,19.5,488.5,769.97,602.62
2016,9,24,9,0,864.0,69.0,2.4,20.0,534.0,814.81,631.2
2016,9,24,9,15,878.5,71.0,2.4,20.5,574.5,852.11,654.01
2016,9,24,9,30,893.0,73.0,2.4,21.0,615.0,886.85,674.78
2016,9,24,9,45,906.5,73.0,2.4,21.5,650.0,915.43,691.15
2016,9,24,10,0,920.0,73.0,2.4,22.0,685.0,940.95,705.4
2016,9,24,10,15,927.5,74.0,2.4,22.0,713.0,958.76,715.87
2016,9,24,10,30,935.0,75.0,2.4,22.0,741.0,972.97,724.1
2016,9,24,10,45,940.0,75.5,2.4,22.5,762.0,980.5,726.66
2016,9,24,11,0,945.0,76.0,2.4,23.0,783.0,984.2,726.9
2016,9,24,11,15,948.0,76.5,2.45,23.0,796.0,982.14,725.46
2016,9,24,11,30,951.0,77.0,2.5,23.0,809.0,976.19,721.66
2016,9,24,11,45,952.0,77.5,2.65,23.5,813.5,964.52,713.77
2016,9,24,12,0,953.0,78.0,2.8,24.0,818.0,949.04,703.42
2016,9,24,12,15,952.0,78.0,2.95,24.0,815.0,927.51,690.4
2016,9,24,12,30,951.0,78.0,3.1,24.0,812.0,902.41,674.93
2016,9,24,12,45,940.5,82.0,3.3,24.0,799.0,870.27,654.84
2016,9,24,13,0,930.0,86.0,3.5,24.0,786.0,835.3,632.53
2016,9,24,13,15,925.0,85.0,3.65,24.0,767.0,796.7,607.13
2016,9,24,13,30,920.0,84.0,3.8,24.0,748.0,755.45,579.53
2016,9,24,13,45,911.0,83.5,3.95,24.0,721.0,709.52,548.19
2016,9,24,14,0,902.0,83.0,4.1,24.0,694.0,661.67,512.73
2016,9,24,14,15,892.0,81.5,4.2,24.0,661.0,610.55,473.61
2016,9,24,14,30,882.0,80.0,4.3,24.0,628.0,558.11,432.34
2016,9,24,14,45,866.5,78.5,4.45,24.0,588.5,501.92,387.1
2016,9,24,15,0,851.0,77.0,4.6,24.0,549.0,445.5,340.25
2016,9,24,15,15,831.5,74.5,4.7,23.5,504.5,384.72,289.14
2016,9,24,15,30,812.0,72.0,4.8,23.0,460.0,326.25,238.34
2016,9,24,15,45,779.0,70.5,4.9,23.0,411.0,266.35,185.54
2016,9,24,16,0,746.0,69.0,5.0,23.0,362.0,209.45,135.82
2016,9,24,16,15,707.0,64.5,5.05,22.0,311.5,152.35,89.31
2016,9,24,16,30,668.0,60.0,5.1,21.0,261.0,99.66,52.48
2016,9,24,16,45,597.0,55.5,5.2,20.5,209.5,47.53,28.56
2016,9,24,17,0,526.0,51.0,5.3,20.0,158.0,37.97,27.37
2016,9,24,17,15,429.0,41.5,5.3,19.0,112.0,31.96,21.81
2016,9,24,17,30,332.0,32.0,5.3,18.0,66.0,25.7,15.24
2016,9,24,17,45,166.0,16.0,5.35,17.5,33.0,12.66,0.0
2016,9,24,18,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,145.0,12.5,1.7,16.5,24.0,61.44,0.0
2016,9,25,6,30,290.0,25.0,1.7,17.0,48.0,164.99,100.98
2016,9,25,6,45,400.0,35.5,1.75,17.5,93.0,245.23,189.29
2016,9,25,7,0,510.0,46.0,1.8,18.0,138.0,334.34,266.56
2016,9,25,7,15,576.0,53.0,1.75,18.5,188.5,405.36,326.89
2016,9,25,7,30,642.0,60.0,1.7,19.0,239.0,481.59,388.64
2016,9,25,7,45,686.5,65.0,1.7,20.0,290.0,542.47,435.43
2016,9,25,8,0,731.0,70.0,1.7,21.0,341.0,609.04,483.89
2016,9,25,8,15,761.0,74.0,1.75,21.5,390.5,665.16,522.63
2016,9,25,8,30,791.0,78.0,1.8,22.0,440.0,721.04,560.15
2016,9,25,8,45,812.0,81.5,1.85,22.5,485.0,768.44,590.76
2016,9,25,9,0,833.0,85.0,1.9,23.0,530.0,814.25,619.72
2016,9,25,9,15,848.5,87.0,1.85,23.5,571.0,851.57,641.45
2016,9,25,9,30,864.0,89.0,1.8,24.0,612.0,878.9,656.14
2016,9,25,9,45,889.5,85.5,1.8,24.5,650.0,913.38,676.03
2016,9,25,10,0,915.0,82.0,1.8,25.0,688.0,945.31,693.94
2016,9,25,10,15,922.5,83.0,1.75,25.5,716.0,962.86,701.81
2016,9,25,10,30,930.0,84.0,1.7,26.0,744.0,976.82,707.53
2016,9,25,10,45,923.5,90.5,1.7,26.5,761.0,980.21,707.29
2016,9,25,11,0,917.0,97.0,1.7,27.0,778.0,979.62,704.79
2016,9,25,11,15,920.0,97.5,1.6,27.5,791.0,977.37,700.1
2016,9,25,11,30,923.0,98.0,1.5,28.0,804.0,971.33,693.16
2016,9,25,11,45,911.5,104.5,1.45,28.5,805.0,954.8,680.53
2016,9,25,12,0,900.0,111.0,1.4,29.0,806.0,934.81,666.01
2016,9,25,12,15,899.0,110.5,1.25,29.0,802.5,913.39,650.65
2016,9,25,12,30,898.0,110.0,1.1,29.0,799.0,888.62,633.23
2016,9,25,12,45,900.5,107.0,0.95,29.5,789.5,860.88,612.79
2016,9,25,13,0,903.0,104.0,0.8,30.0,780.0,829.84,590.36
2016,9,25,13,15,897.5,103.0,0.75,30.0,760.5,791.57,566.11
2016,9,25,13,30,892.0,102.0,0.7,30.0,741.0,750.76,540.17
2016,9,25,13,45,866.0,108.0,0.7,30.0,709.5,702.78,508.99
2016,9,25,14,0,840.0,114.0,0.7,30.0,678.0,651.68,473.99
2016,9,25,14,15,827.5,111.5,0.95,29.5,644.5,599.99,441.1
2016,9,25,14,30,815.0,109.0,1.2,29.0,611.0,547.43,405.34
2016,9,25,14,45,784.0,111.0,1.45,29.0,568.5,489.66,362.9
2016,9,25,15,0,753.0,113.0,1.7,29.0,526.0,431.73,318.48
2016,9,25,15,15,729.5,108.5,1.95,28.5,482.0,373.75,272.82
2016,9,25,15,30,706.0,104.0,2.2,28.0,438.0,317.32,226.65
2016,9,25,15,45,668.5,100.0,2.5,27.5,389.0,259.6,178.89
2016,9,25,16,0,631.0,96.0,2.8,27.0,340.0,205.65,134.29
2016,9,25,16,15,586.5,88.5,2.9,26.0,290.5,151.74,92.27
2016,9,25,16,30,542.0,81.0,3.0,25.0,241.0,103.11,59.39
2016,9,25,16,45,481.5,70.5,3.2,24.0,192.5,57.15,43.53
2016,9,25,17,0,421.0,60.0,3.4,23.0,144.0,46.29,34.09
2016,9,25,17,15,328.0,46.5,3.35,22.0,100.0,35.67,24.57
2016,9,25,17,30,235.0,33.0,3.3,21.0,56.0,25.82,14.72
2016,9,25,17,45,117.5,16.5,3.3,20.5,28.0,13.04,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,108.5,13.0,0.95,16.5,21.0,49.37,0.0
2016,9,26,6,30,217.0,26.0,1.0,17.0,42.0,135.78,78.15
2016,9,26,6,45,325.0,39.0,1.05,17.5,85.0,214.89,164.88
2016,9,26,7,0,433.0,52.0,1.1,18.0,128.0,301.81,239.6
2016,9,26,7,15,502.5,60.5,1.1,18.5,177.0,373.0,299.48
2016,9,26,7,30,572.0,69.0,1.1,19.0,226.0,449.7,361.25
2016,9,26,7,45,620.0,75.5,1.15,19.5,276.5,515.03,412.03
2016,9,26,8,0,668.0,82.0,1.2,20.0,327.0,582.77,462.61
2016,9,26,8,15,701.0,86.5,1.15,20.5,376.0,638.94,501.34
2016,9,26,8,30,734.0,91.0,1.1,21.0,425.0,695.32,538.19
2016,9,26,8,45,758.5,95.0,1.1,22.0,470.0,740.19,565.29
2016,9,26,9,0,783.0,99.0,1.1,23.0,515.0,787.84,593.6
2016,9,26,9,15,801.0,102.0,1.05,23.5,555.5,827.12,616.03
2016,9,26,9,30,819.0,105.0,1.0,24.0,596.0,864.16,636.54
2016,9,26,9,45,831.0,107.5,1.0,24.5,630.5,892.67,651.97
2016,9,26,10,0,843.0,110.0,1.0,25.0,665.0,918.19,665.45
2016,9,26,10,15,852.5,111.5,1.0,25.0,693.0,937.07,676.0
2016,9,26,10,30,862.0,113.0,1.0,25.0,721.0,952.57,684.56
2016,9,26,10,45,868.0,114.5,1.0,25.5,742.0,961.25,687.65
2016,9,26,11,0,874.0,116.0,1.0,26.0,763.0,958.3,683.67
2016,9,26,11,15,878.0,117.0,1.05,26.0,776.0,957.44,683.54
2016,9,26,11,30,882.0,118.0,1.1,26.0,789.0,952.95,681.22
2016,9,26,11,45,884.0,118.0,1.15,26.5,794.0,941.9,673.61
2016,9,26,12,0,886.0,118.0,1.2,27.0,799.0,927.3,663.93
2016,9,26,12,15,885.0,118.0,1.25,27.0,795.5,906.55,651.74
2016,9,26,12,30,884.0,118.0,1.3,27.0,792.0,882.49,637.47
2016,9,26,12,45,908.5,104.5,1.4,27.0,788.5,862.19,626.23
2016,9,26,13,0,933.0,91.0,1.5,27.0,785.0,837.28,611.8
2016,9,26,13,15,928.0,90.0,1.55,27.0,765.5,798.41,587.46
2016,9,26,13,30,923.0,89.0,1.6,27.0,746.0,756.89,561.15
2016,9,26,13,45,916.5,87.5,1.7,27.0,719.5,711.38,531.83
2016,9,26,14,0,910.0,86.0,1.8,27.0,693.0,663.75,498.43
2016,9,26,14,15,899.5,84.0,1.85,26.5,659.5,611.39,461.16
2016,9,26,14,30,889.0,82.0,1.9,26.0,626.0,557.76,421.55
2016,9,26,14,45,876.0,79.5,1.95,26.0,586.5,501.44,377.63
2016,9,26,15,0,863.0,77.0,2.0,26.0,547.0,444.62,331.78
2016,9,26,15,15,843.0,74.5,2.05,25.5,502.0,383.1,281.49
2016,9,26,15,30,823.0,72.0,2.1,25.0,457.0,323.9,231.36
2016,9,26,15,45,798.0,68.0,2.15,25.0,408.5,263.24,178.92
2016,9,26,16,0,773.0,64.0,2.2,25.0,360.0,204.69,128.64
2016,9,26,16,15,734.0,60.0,2.2,24.5,309.0,146.69,82.45
2016,9,26,16,30,695.0,56.0,2.2,24.0,258.0,93.06,46.63
2016,9,26,16,45,638.0,50.0,2.2,23.5,207.0,42.17,30.76
2016,9,26,17,0,581.0,44.0,2.2,23.0,156.0,35.58,24.9
2016,9,26,17,15,482.0,35.5,2.2,22.0,109.0,27.13,17.3
2016,9,26,17,30,383.0,27.0,2.2,21.0,62.0,21.51,10.9
2016,9,26,17,45,191.5,13.5,2.25,20.5,31.0,12.87,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,11.5,0.55,17.5,22.0,59.59,0.0
2016,9,27,6,30,286.0,23.0,0.5,18.0,44.0,158.97,85.17
2016,9,27,6,45,395.0,33.5,0.5,18.5,87.5,240.17,181.95
2016,9,27,7,0,504.0,44.0,0.5,19.0,131.0,328.11,256.91
2016,9,27,7,15,571.0,51.0,0.45,19.0,181.0,399.07,315.97
2016,9,27,7,30,638.0,58.0,0.4,19.0,231.0,475.37,376.4
2016,9,27,7,45,379.0,103.0,0.35,19.5,211.5,386.62,306.98
2016,9,27,8,0,120.0,148.0,0.3,20.0,192.0,255.11,201.91
2016,9,27,8,15,112.5,169.0,0.25,20.5,215.0,277.06,218.76
2016,9,27,8,30,105.0,190.0,0.2,21.0,238.0,286.08,224.23
2016,9,27,8,45,122.5,211.5,0.2,21.5,272.5,338.58,262.99
2016,9,27,9,0,140.0,233.0,0.2,22.0,307.0,379.75,292.11
2016,9,27,9,15,146.5,252.5,0.3,22.5,335.5,409.38,312.7
2016,9,27,9,30,153.0,272.0,0.4,23.0,364.0,438.66,332.92
2016,9,27,9,45,524.0,178.0,0.5,23.5,517.0,693.46,519.88
2016,9,27,10,0,895.0,84.0,0.6,24.0,670.0,925.67,668.5
2016,9,27,10,15,573.0,204.5,0.7,24.0,585.5,779.91,571.22
2016,9,27,10,30,251.0,325.0,0.8,24.0,501.0,602.46,445.25
2016,9,27,10,45,258.5,333.5,0.9,24.5,519.5,616.84,456.56
2016,9,27,11,0,266.0,342.0,1.0,25.0,538.0,629.94,464.97
2016,9,27,11,15,270.0,345.5,1.1,25.0,547.0,632.88,467.38
2016,9,27,11,30,274.0,349.0,1.2,25.0,556.0,634.49,469.01
2016,9,27,11,45,227.5,360.0,1.35,25.5,533.0,585.03,433.72
2016,9,27,12,0,181.0,371.0,1.5,26.0,510.0,548.28,406.97
2016,9,27,12,15,199.5,368.0,1.65,26.0,520.0,554.12,412.53
2016,9,27,12,30,218.0,365.0,1.8,26.0,530.0,558.37,416.62
2016,9,27,12,45,202.0,360.5,2.0,26.0,512.0,531.05,397.73
2016,9,27,13,0,186.0,356.0,2.2,26.0,494.0,504.0,378.94
2016,9,27,13,15,189.0,344.5,2.35,25.5,481.5,484.68,366.55
2016,9,27,13,30,192.0,333.0,2.5,25.0,469.0,464.72,353.39
2016,9,27,13,45,134.0,315.0,2.7,25.0,408.0,396.88,302.93
2016,9,27,14,0,76.0,297.0,2.9,25.0,347.0,330.01,252.56
2016,9,27,14,15,69.5,279.0,3.0,25.0,323.0,303.28,232.75
2016,9,27,14,30,63.0,261.0,3.1,25.0,299.0,277.31,213.19
2016,9,27,14,45,82.0,248.5,3.25,25.0,295.0,269.26,207.34
2016,9,27,15,0,101.0,236.0,3.4,25.0,291.0,259.05,199.39
2016,9,27,15,15,70.5,209.0,3.45,24.5,246.0,215.84,166.26
2016,9,27,15,30,40.0,182.0,3.5,24.0,201.0,176.53,136.16
2016,9,27,15,45,92.5,168.0,3.6,23.5,205.0,172.71,131.77
2016,9,27,16,0,145.0,154.0,3.7,23.0,209.0,160.84,120.03
2016,9,27,16,15,406.0,105.5,3.75,22.5,228.5,138.15,90.56
2016,9,27,16,30,667.0,57.0,3.8,22.0,248.0,89.66,45.95
2016,9,27,16,45,604.5,51.0,3.85,21.5,197.5,37.25,26.74
2016,9,27,17,0,542.0,45.0,3.9,21.0,147.0,33.57,23.34
2016,9,27,17,15,440.0,35.5,3.9,20.0,101.5,27.32,17.54
2016,9,27,17,30,338.0,26.0,3.9,19.0,56.0,20.78,9.85
2016,9,27,17,45,169.0,13.0,3.95,18.5,28.0,12.39,0.0
2016,9,27,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,12.0,3.4,14.0,20.5,54.03,0.0
2016,9,28,6,30,251.0,24.0,3.5,14.0,41.0,144.95,71.99
2016,9,28,6,45,367.5,34.5,3.65,14.5,84.5,228.72,177.55
2016,9,28,7,0,484.0,45.0,3.8,15.0,128.0,318.84,258.26
2016,9,28,7,15,554.0,52.0,3.8,15.0,177.0,390.41,321.93
2016,9,28,7,30,624.0,59.0,3.8,15.0,226.0,467.58,388.06
2016,9,28,7,45,312.0,77.5,3.8,15.5,161.0,310.92,259.56
2016,9,28,8,0,0.0,96.0,3.8,16.0,96.0,92.38,72.39
2016,9,28,8,15,2.0,122.5,3.8,16.5,123.5,121.05,96.23
2016,9,28,8,30,4.0,149.0,3.8,17.0,151.0,149.89,119.58
2016,9,28,8,45,3.5,157.0,3.85,17.5,158.5,156.57,124.41
2016,9,28,9,0,3.0,165.0,3.9,18.0,166.0,163.4,129.34
2016,9,28,9,15,5.5,178.5,4.0,18.0,181.5,178.72,141.49
2016,9,28,9,30,8.0,192.0,4.1,18.0,197.0,194.16,153.65
2016,9,28,9,45,21.0,226.0,4.2,18.5,240.0,240.83,190.73
2016,9,28,10,0,34.0,260.0,4.3,19.0,283.0,301.93,238.43
2016,9,28,10,15,25.5,253.0,4.45,19.0,270.0,271.57,213.92
2016,9,28,10,30,17.0,246.0,4.6,19.0,257.0,255.39,200.7
2016,9,28,10,45,19.5,259.5,4.75,19.5,273.0,270.83,212.35
2016,9,28,11,0,22.0,273.0,4.9,20.0,289.0,286.15,223.8
2016,9,28,11,15,23.0,279.5,5.0,20.0,296.5,292.72,228.78
2016,9,28,11,30,24.0,286.0,5.1,20.0,304.0,299.17,233.72
2016,9,28,11,45,28.0,296.0,5.25,20.0,317.5,323.26,252.51
2016,9,28,12,0,32.0,306.0,5.4,20.0,331.0,335.2,261.86
2016,9,28,12,15,51.5,325.0,5.5,20.0,364.5,369.58,289.07
2016,9,28,12,30,71.0,344.0,5.6,20.0,398.0,402.53,315.0
2016,9,28,12,45,62.5,333.0,5.7,20.0,380.0,380.02,297.54
2016,9,28,13,0,54.0,322.0,5.8,20.0,362.0,358.04,280.58
2016,9,28,13,15,54.5,313.5,5.8,20.0,353.0,345.89,271.4
2016,9,28,13,30,55.0,305.0,5.8,20.0,344.0,333.65,262.11
2016,9,28,13,45,32.5,258.5,5.85,20.0,281.5,269.04,211.37
2016,9,28,14,0,10.0,212.0,5.9,20.0,219.0,204.64,160.28
2016,9,28,14,15,8.5,202.5,5.9,19.5,208.5,193.81,152.24
2016,9,28,14,30,7.0,193.0,5.9,19.0,198.0,183.15,144.24
2016,9,28,14,45,6.0,182.0,5.95,19.0,186.0,171.52,135.15
2016,9,28,15,0,5.0,171.0,6.0,19.0,174.0,160.01,126.15
2016,9,28,15,15,2.5,133.5,6.0,18.5,135.0,124.25,97.47
2016,9,28,15,30,0.0,96.0,6.0,18.0,96.0,89.06,68.88
2016,9,28,15,45,0.0,82.0,6.0,18.0,82.0,76.17,58.35
2016,9,28,16,0,0.0,68.0,6.0,18.0,68.0,63.26,47.68
2016,9,28,16,15,312.0,65.5,5.95,17.5,153.0,92.05,58.31
2016,9,28,16,30,624.0,63.0,5.9,17.0,238.0,86.6,46.58
2016,9,28,16,45,550.5,56.5,5.9,17.0,188.0,41.31,30.83
2016,9,28,17,0,477.0,50.0,5.9,17.0,138.0,38.19,27.74
2016,9,28,17,15,365.0,39.5,5.85,16.5,94.0,31.23,21.06
2016,9,28,17,30,253.0,29.0,5.8,16.0,50.0,23.96,11.44
2016,9,28,17,45,126.5,14.5,5.75,15.5,25.0,13.82,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
