Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,12.5,4.95,12.0,18.5,42.22,0.0
2016,9,29,6,30,179.0,25.0,5.0,12.0,37.0,116.7,50.42
2016,9,29,6,45,299.5,38.0,5.05,12.5,79.0,201.48,157.05
2016,9,29,7,0,420.0,51.0,5.1,13.0,121.0,292.84,239.53
2016,9,29,7,15,493.0,59.5,5.1,13.0,169.5,365.06,304.61
2016,9,29,7,30,566.0,68.0,5.1,13.0,218.0,443.04,372.69
2016,9,29,7,45,283.0,62.5,5.1,13.5,137.5,272.21,230.42
2016,9,29,8,0,0.0,57.0,5.1,14.0,57.0,52.99,39.67
2016,9,29,8,15,0.0,76.5,5.05,14.5,76.5,71.32,55.12
2016,9,29,8,30,0.0,96.0,5.0,15.0,96.0,90.63,71.1
2016,9,29,8,45,0.0,106.5,5.0,15.5,106.5,100.81,79.23
2016,9,29,9,0,0.0,117.0,5.0,16.0,117.0,110.99,87.29
2016,9,29,9,15,0.5,143.5,5.0,16.0,144.0,137.96,109.29
2016,9,29,9,30,1.0,170.0,5.0,16.0,171.0,165.08,131.19
2016,9,29,9,45,3.5,183.0,5.05,16.5,185.5,180.02,142.86
2016,9,29,10,0,6.0,196.0,5.1,17.0,200.0,195.03,154.51
2016,9,29,10,15,8.0,209.5,5.1,17.0,215.5,210.11,166.42
2016,9,29,10,30,10.0,223.0,5.1,17.0,231.0,225.18,178.28
2016,9,29,10,45,11.5,232.0,5.2,17.5,241.0,235.11,185.69
2016,9,29,11,0,13.0,241.0,5.3,18.0,251.0,244.98,193.04
2016,9,29,11,15,14.5,250.5,5.35,18.0,262.0,255.27,201.08
2016,9,29,11,30,16.0,260.0,5.4,18.0,273.0,265.44,209.03
2016,9,29,11,45,16.5,261.5,5.45,18.0,274.5,266.5,209.8
2016,9,29,12,0,17.0,263.0,5.5,18.0,276.0,267.49,210.58
2016,9,29,12,15,40.0,300.0,5.55,18.0,330.0,333.52,263.18
2016,9,29,12,30,63.0,337.0,5.6,18.0,384.0,388.53,306.51
2016,9,29,12,45,64.0,331.0,5.7,18.0,378.5,379.2,299.36
2016,9,29,13,0,65.0,325.0,5.8,18.0,373.0,369.69,292.22
2016,9,29,13,15,43.5,292.0,5.85,18.0,323.5,316.2,250.07
2016,9,29,13,30,22.0,259.0,5.9,18.0,274.0,260.01,205.47
2016,9,29,13,45,18.5,243.5,6.0,18.0,256.0,241.21,190.77
2016,9,29,14,0,15.0,228.0,6.1,18.0,238.0,222.81,176.31
2016,9,29,14,15,10.0,206.0,6.1,17.5,213.0,197.93,156.83
2016,9,29,14,30,5.0,184.0,6.1,17.0,188.0,173.76,137.78
2016,9,29,14,45,6.5,181.0,6.2,17.0,185.0,170.81,135.72
2016,9,29,15,0,8.0,178.0,6.3,17.0,182.0,167.57,133.37
2016,9,29,15,15,4.0,152.5,6.35,16.5,154.5,141.86,112.83
2016,9,29,15,30,0.0,127.0,6.4,16.0,127.0,116.89,92.69
2016,9,29,15,45,11.0,131.0,6.45,16.0,135.0,122.18,97.0
2016,9,29,16,0,22.0,135.0,6.5,16.0,143.0,125.36,99.33
2016,9,29,16,15,307.0,100.0,6.45,15.5,185.5,118.74,81.53
2016,9,29,16,30,592.0,65.0,6.4,15.0,228.0,84.24,46.75
2016,9,29,16,45,522.0,57.5,6.35,15.0,179.0,42.41,32.04
2016,9,29,17,0,452.0,50.0,6.3,15.0,130.0,38.47,28.17
2016,9,29,17,15,340.5,38.5,6.2,14.5,87.0,30.56,20.56
2016,9,29,17,30,229.0,27.0,6.1,14.0,44.0,22.26,9.05
2016,9,29,17,45,114.5,13.5,6.0,14.0,22.0,12.87,0.0
2016,9,29,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,15,104.5,11.5,5.2,12.0,18.0,46.26,0.0
2016,9,30,6,30,209.0,23.0,5.3,12.0,36.0,125.1,44.54
2016,9,30,6,45,329.5,34.0,5.45,12.5,77.5,210.64,163.55
2016,9,30,7,0,450.0,45.0,5.6,13.0,119.0,300.95,246.16
2016,9,30,7,15,522.0,53.0,5.65,13.0,167.5,372.92,311.57
2016,9,30,7,30,594.0,61.0,5.7,13.0,216.0,450.75,380.03
2016,9,30,7,45,643.5,66.0,5.8,13.5,266.0,515.54,435.12
2016,9,30,8,0,693.0,71.0,5.9,14.0,316.0,582.82,490.34
2016,9,30,8,15,725.5,75.0,5.95,14.0,364.5,635.12,531.54
2016,9,30,8,30,758.0,79.0,6.0,14.0,413.0,691.07,574.41
2016,9,30,8,45,783.0,81.5,6.1,14.5,458.0,738.83,609.14
2016,9,30,9,0,808.0,84.0,6.2,15.0,503.0,785.32,642.33
2016,9,30,9,15,825.0,86.5,6.2,15.0,543.0,823.34,669.49
2016,9,30,9,30,842.0,89.0,6.2,15.0,583.0,859.01,694.68
2016,9,30,9,45,856.0,90.5,6.2,15.5,617.5,880.57,707.84
2016,9,30,10,0,870.0,92.0,6.2,16.0,652.0,906.71,724.42
2016,9,30,10,15,879.0,93.5,6.15,16.0,680.0,925.11,736.39
2016,9,30,10,30,888.0,95.0,6.1,16.0,708.0,940.1,745.97
2016,9,30,10,45,893.5,97.0,6.1,16.5,728.0,948.87,749.95
2016,9,30,11,0,899.0,99.0,6.1,17.0,748.0,953.96,751.43
2016,9,30,11,15,903.0,99.5,6.1,17.0,761.0,952.25,749.6
2016,9,30,11,30,907.0,100.0,6.1,17.0,774.0,946.83,745.27
2016,9,30,11,45,909.5,99.5,6.15,17.0,779.0,935.22,736.89
2016,9,30,12,0,912.0,99.0,6.2,17.0,784.0,919.96,726.01
2016,9,30,12,15,911.5,99.0,6.25,17.0,780.5,899.04,711.1
2016,9,30,12,30,911.0,99.0,6.3,17.0,777.0,874.7,693.74
2016,9,30,12,45,909.5,98.0,6.35,17.0,766.0,845.18,672.57
2016,9,30,13,0,908.0,97.0,6.4,17.0,755.0,812.54,649.04
2016,9,30,13,15,903.0,96.0,6.4,16.5,736.0,774.32,622.25
2016,9,30,13,30,898.0,95.0,6.4,16.0,717.0,733.54,593.28
2016,9,30,13,45,892.5,92.5,6.45,16.0,691.0,688.53,558.5
2016,9,30,14,0,887.0,90.0,6.5,16.0,665.0,641.42,520.55
2016,9,30,14,15,876.0,88.5,6.45,16.0,631.5,590.29,478.26
2016,9,30,14,30,865.0,87.0,6.4,16.0,598.0,537.99,434.03
2016,9,30,14,45,848.5,85.0,6.4,16.0,558.0,481.02,385.05
2016,9,30,15,0,832.0,83.0,6.4,16.0,518.0,424.2,334.91
2016,9,30,15,15,810.0,80.0,6.3,15.5,473.5,364.77,282.0
2016,9,30,15,30,788.0,77.0,6.2,15.0,429.0,306.56,229.03
2016,9,30,15,45,755.0,73.5,6.15,15.0,380.0,246.79,174.51
2016,9,30,16,0,722.0,70.0,6.1,15.0,331.0,190.15,124.0
2016,9,30,16,15,677.0,65.0,6.0,14.5,280.5,131.18,76.16
2016,9,30,16,30,632.0,60.0,5.9,14.0,230.0,80.02,42.83
2016,9,30,16,45,557.5,53.5,5.85,14.0,180.0,39.31,29.39
2016,9,30,17,0,483.0,47.0,5.8,14.0,130.0,36.08,26.14
2016,9,30,17,15,368.0,36.0,5.7,13.5,86.5,28.52,18.76
2016,9,30,17,30,253.0,25.0,5.6,13.0,43.0,20.57,6.28
2016,9,30,17,45,126.5,12.5,5.5,13.0,21.5,11.91,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,6,15,104.0,11.0,2.4,11.5,17.5,45.54,0.0
2016,10,1,6,30,208.0,22.0,2.4,12.0,35.0,122.64,31.37
2016,10,1,6,45,334.0,33.5,2.45,12.5,77.0,211.82,162.69
2016,10,1,7,0,460.0,45.0,2.5,13.0,119.0,305.44,247.3
2016,10,1,7,15,535.0,52.5,2.5,13.5,168.5,378.87,312.02
2016,10,1,7,30,610.0,60.0,2.5,14.0,218.0,458.34,379.18
2016,10,1,7,45,658.0,65.5,2.55,14.5,268.5,523.39,432.43
2016,10,1,8,0,706.0,71.0,2.6,15.0,319.0,590.77,485.38
2016,10,1,8,15,739.0,75.0,2.65,15.0,367.5,643.76,525.21
2016,10,1,8,30,772.0,79.0,2.7,15.0,416.0,700.47,566.55
2016,10,1,8,45,796.0,82.0,2.75,15.5,461.0,748.41,599.37
2016,10,1,9,0,820.0,85.0,2.8,16.0,506.0,794.95,630.54
2016,10,1,9,15,837.0,87.5,2.85,16.0,546.5,833.18,656.44
2016,10,1,9,30,854.0,90.0,2.9,16.0,587.0,869.01,680.46
2016,10,1,9,45,872.5,89.0,2.95,16.5,622.5,891.71,693.8
2016,10,1,10,0,891.0,88.0,3.0,17.0,658.0,919.11,710.52
2016,10,1,10,15,899.5,89.5,3.1,17.0,685.5,937.22,722.43
2016,10,1,10,30,908.0,91.0,3.2,17.0,713.0,951.84,732.12
2016,10,1,10,45,914.0,92.0,3.3,17.5,733.5,959.93,736.05
2016,10,1,11,0,920.0,93.0,3.4,18.0,754.0,964.29,737.6
2016,10,1,11,15,923.5,93.5,3.55,18.0,766.5,961.99,736.47
2016,10,1,11,30,927.0,94.0,3.7,18.0,779.0,955.9,732.88
2016,10,1,11,45,927.5,94.5,3.85,18.5,783.5,943.31,723.51
2016,10,1,12,0,928.0,95.0,4.0,19.0,788.0,927.05,711.71
2016,10,1,12,15,927.5,95.0,4.2,19.0,784.0,905.77,698.06
2016,10,1,12,30,927.0,95.0,4.4,19.0,780.0,881.02,682.03
2016,10,1,12,45,925.0,93.5,4.6,19.0,768.5,850.09,661.89
2016,10,1,13,0,923.0,92.0,4.8,19.0,757.0,816.03,639.23
2016,10,1,13,15,917.5,91.5,4.9,19.0,737.5,777.45,612.43
2016,10,1,13,30,912.0,91.0,5.0,19.0,718.0,736.29,583.46
2016,10,1,13,45,904.5,89.5,5.15,19.0,691.0,690.41,549.46
2016,10,1,14,0,897.0,88.0,5.3,19.0,664.0,642.55,512.23
2016,10,1,14,15,885.5,86.0,5.4,18.5,630.0,590.19,471.23
2016,10,1,14,30,874.0,84.0,5.5,18.0,596.0,536.71,427.97
2016,10,1,14,45,858.5,82.0,5.6,18.0,556.5,480.52,380.35
2016,10,1,15,0,843.0,80.0,5.7,18.0,517.0,422.89,330.21
2016,10,1,15,15,821.0,77.0,5.8,17.5,472.0,362.93,277.5
2016,10,1,15,30,799.0,74.0,5.9,17.0,427.0,304.19,224.59
2016,10,1,15,45,767.5,70.5,6.0,17.0,378.0,244.26,170.31
2016,10,1,16,0,736.0,67.0,6.1,17.0,329.0,187.27,119.91
2016,10,1,16,15,690.5,62.0,6.05,16.5,278.5,130.58,74.67
2016,10,1,16,30,645.0,57.0,6.0,16.0,228.0,75.88,39.44
2016,10,1,16,45,573.5,50.5,6.0,16.0,178.0,37.04,27.1
2016,10,1,17,0,502.0,44.0,6.0,16.0,128.0,33.67,23.75
2016,10,1,17,15,379.5,33.5,5.85,15.5,84.0,26.45,16.67
2016,10,1,17,30,257.0,23.0,5.7,15.0,40.0,18.87,2.95
2016,10,1,17,45,128.5,11.5,5.6,14.5,20.0,10.96,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,6,15,101.5,10.5,3.7,12.5,16.5,44.14,0.0
2016,10,2,6,30,203.0,21.0,3.8,13.0,33.0,118.62,15.17
2016,10,2,6,45,320.0,32.5,3.95,13.5,73.0,204.25,155.54
2016,10,2,7,0,437.0,44.0,4.1,14.0,113.0,292.41,236.61
2016,10,2,7,15,511.5,51.5,4.1,14.0,161.0,364.22,301.16
2016,10,2,7,30,586.0,59.0,4.1,14.0,209.0,442.08,368.69
2016,10,2,7,45,368.0,99.5,4.15,14.5,200.5,373.73,312.19
2016,10,2,8,0,150.0,140.0,4.2,15.0,192.0,266.6,221.02
2016,10,2,8,15,80.5,146.0,4.25,15.0,174.5,214.89,176.99
2016,10,2,8,30,11.0,152.0,4.3,15.0,157.0,159.39,128.68
2016,10,2,8,45,68.5,187.5,4.35,15.0,222.5,254.81,208.69
2016,10,2,9,0,126.0,223.0,4.4,15.0,288.0,356.8,291.81
2016,10,2,9,15,129.5,242.0,4.35,15.0,313.0,382.88,311.51
2016,10,2,9,30,133.0,261.0,4.3,15.0,338.0,408.53,330.87
2016,10,2,9,45,144.0,278.0,4.3,15.5,365.5,437.96,352.72
2016,10,2,10,0,155.0,295.0,4.3,16.0,393.0,467.05,374.02
2016,10,2,10,15,156.5,308.5,4.3,16.0,411.5,482.85,385.37
2016,10,2,10,30,158.0,322.0,4.3,16.0,430.0,497.91,396.19
2016,10,2,10,45,523.5,211.5,4.35,16.0,583.0,737.4,587.39
2016,10,2,11,0,889.0,101.0,4.4,16.0,736.0,942.36,736.13
2016,10,2,11,15,894.0,101.5,4.4,16.0,749.5,941.43,733.4
2016,10,2,11,30,899.0,102.0,4.4,16.0,763.0,936.8,729.74
2016,10,2,11,45,904.0,101.0,4.45,16.5,768.5,926.81,721.47
2016,10,2,12,0,909.0,100.0,4.5,17.0,774.0,913.13,710.76
2016,10,2,12,15,908.0,100.0,4.6,17.0,770.5,891.71,696.4
2016,10,2,12,30,907.0,100.0,4.7,17.0,767.0,866.91,679.63
2016,10,2,12,45,901.5,100.5,4.85,17.0,754.5,835.75,658.51
2016,10,2,13,0,896.0,101.0,5.0,17.0,742.0,801.72,635.09
2016,10,2,13,15,889.5,100.0,5.1,16.5,722.0,762.71,608.67
2016,10,2,13,30,883.0,99.0,5.2,16.0,702.0,721.3,580.07
2016,10,2,13,45,872.5,98.0,5.3,16.0,674.5,675.07,544.37
2016,10,2,14,0,862.0,97.0,5.4,16.0,647.0,628.43,507.24
2016,10,2,14,15,849.5,95.0,5.4,16.0,613.0,576.44,464.78
2016,10,2,14,30,837.0,93.0,5.4,16.0,579.0,523.54,420.52
2016,10,2,14,45,819.5,90.5,5.45,16.0,539.5,467.24,372.46
2016,10,2,15,0,802.0,88.0,5.5,16.0,500.0,411.12,323.25
2016,10,2,15,15,778.5,84.5,5.5,15.5,455.5,352.45,271.35
2016,10,2,15,30,755.0,81.0,5.5,15.0,411.0,295.25,219.62
2016,10,2,15,45,725.5,76.0,5.55,15.0,363.5,237.03,166.71
2016,10,2,16,0,696.0,71.0,5.6,15.0,316.0,178.85,115.3
2016,10,2,16,15,648.5,65.5,5.55,15.0,266.0,123.73,71.34
2016,10,2,16,30,601.0,60.0,5.5,15.0,216.0,74.1,40.26
2016,10,2,16,45,532.0,52.0,5.5,15.0,167.5,38.51,28.5
2016,10,2,17,0,463.0,44.0,5.5,15.0,119.0,33.9,23.99
2016,10,2,17,15,338.5,33.0,5.4,14.5,77.0,26.21,16.35
2016,10,2,17,30,214.0,22.0,5.3,14.0,35.0,18.13,0.0
2016,10,2,17,45,107.0,11.0,5.2,14.0,17.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.5,1.8,12.0,9.5,9.05,0.0
2016,10,3,6,30,0.0,19.0,1.9,12.0,19.0,18.87,0.0
2016,10,3,6,45,39.5,37.5,2.0,12.5,43.5,68.94,49.33
2016,10,3,7,0,79.0,56.0,2.1,13.0,68.0,111.0,87.56
2016,10,3,7,15,97.0,77.0,2.15,13.0,97.5,148.48,120.93
2016,10,3,7,30,115.0,98.0,2.2,13.0,127.0,187.04,154.64
2016,10,3,7,45,126.5,118.0,2.3,13.5,156.5,221.24,183.62
2016,10,3,8,0,138.0,138.0,2.4,14.0,186.0,256.03,212.3
2016,10,3,8,15,79.5,148.5,2.5,14.0,177.0,217.57,179.19
2016,10,3,8,30,21.0,159.0,2.6,14.0,168.0,175.12,142.22
2016,10,3,8,45,10.5,158.0,2.75,14.5,162.5,164.09,132.26
2016,10,3,9,0,0.0,157.0,2.9,15.0,157.0,153.1,122.27
2016,10,3,9,15,0.0,138.0,3.05,15.0,138.0,132.18,104.8
2016,10,3,9,30,0.0,119.0,3.2,15.0,119.0,112.45,88.34
2016,10,3,9,45,1.0,147.0,3.35,15.0,147.5,141.18,111.82
2016,10,3,10,0,2.0,175.0,3.5,15.0,176.0,170.13,135.19
2016,10,3,10,15,1.0,156.0,3.65,15.0,156.5,149.52,118.14
2016,10,3,10,30,0.0,137.0,3.8,15.0,137.0,129.49,101.63
2016,10,3,10,45,2.5,166.0,3.95,15.0,168.0,160.3,126.73
2016,10,3,11,0,5.0,195.0,4.1,15.0,199.0,191.25,151.7
2016,10,3,11,15,6.0,203.5,4.25,15.0,208.5,200.25,158.85
2016,10,3,11,30,7.0,212.0,4.4,15.0,218.0,209.17,166.0
2016,10,3,11,45,27.0,264.5,4.55,15.0,285.0,289.51,230.8
2016,10,3,12,0,47.0,317.0,4.7,15.0,352.0,360.64,287.24
2016,10,3,12,15,25.5,253.0,4.75,15.0,272.5,272.51,217.02
2016,10,3,12,30,4.0,189.0,4.8,15.0,193.0,182.13,144.09
2016,10,3,12,45,3.5,186.5,4.9,15.0,190.0,178.92,141.68
2016,10,3,13,0,3.0,184.0,5.0,15.0,187.0,175.74,139.22
2016,10,3,13,15,3.0,183.0,4.95,15.0,185.5,174.4,138.25
2016,10,3,13,30,3.0,182.0,4.9,15.0,184.0,173.03,137.3
2016,10,3,13,45,1.5,152.0,4.85,15.0,153.0,143.23,113.14
2016,10,3,14,0,0.0,122.0,4.8,15.0,122.0,113.87,89.21
2016,10,3,14,15,0.0,109.0,4.7,15.0,109.0,101.62,79.29
2016,10,3,14,30,0.0,96.0,4.6,15.0,96.0,89.45,69.37
2016,10,3,14,45,0.0,99.5,4.5,15.0,99.5,92.64,72.21
2016,10,3,15,0,0.0,103.0,4.4,15.0,103.0,95.76,75.01
2016,10,3,15,15,0.0,65.0,4.2,15.0,65.0,60.47,45.59
2016,10,3,15,30,0.0,27.0,4.0,15.0,27.0,25.06,15.72
2016,10,3,15,45,310.5,54.0,3.85,15.0,161.5,118.11,82.98
2016,10,3,16,0,621.0,81.0,3.7,15.0,296.0,172.84,113.23
2016,10,3,16,15,570.0,74.5,3.4,14.5,248.0,121.13,72.74
2016,10,3,16,30,519.0,68.0,3.1,14.0,200.0,75.47,44.67
2016,10,3,16,45,441.5,59.0,2.85,14.0,153.5,44.92,34.28
2016,10,3,17,0,364.0,50.0,2.6,14.0,107.0,39.77,29.19
2016,10,3,17,15,244.0,36.0,2.35,14.0,68.0,28.09,17.73
2016,10,3,17,30,124.0,22.0,2.1,14.0,29.0,17.47,0.0
2016,10,3,17,45,62.0,11.0,1.9,14.0,14.5,10.48,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,3.75,12.0,14.0,13.34,0.0
2016,10,4,6,30,0.0,28.0,3.8,12.0,28.0,34.14,0.0
2016,10,4,6,45,219.0,35.5,3.85,12.5,68.5,162.53,121.53
2016,10,4,7,0,438.0,43.0,3.9,13.0,109.0,290.77,235.3
2016,10,4,7,15,516.0,50.5,3.9,13.0,157.5,364.25,301.56
2016,10,4,7,30,594.0,58.0,3.9,13.0,206.0,444.07,371.08
2016,10,4,7,45,650.5,62.0,3.9,13.5,256.5,511.47,427.59
2016,10,4,8,0,707.0,66.0,3.9,14.0,307.0,578.51,481.77
2016,10,4,8,15,741.0,70.0,3.85,14.0,355.5,635.55,525.45
2016,10,4,8,30,775.0,74.0,3.8,14.0,404.0,692.67,567.77
2016,10,4,8,45,802.5,76.0,3.8,14.5,449.5,741.85,602.15
2016,10,4,9,0,830.0,78.0,3.8,15.0,495.0,789.82,634.91
2016,10,4,9,15,847.5,80.0,3.75,15.5,535.5,827.78,659.45
2016,10,4,9,30,865.0,82.0,3.7,16.0,576.0,856.04,676.65
2016,10,4,9,45,878.0,84.0,3.7,16.5,610.5,884.84,694.39
2016,10,4,10,0,891.0,86.0,3.7,17.0,645.0,910.61,709.84
2016,10,4,10,15,900.0,87.5,3.7,17.0,672.5,928.89,721.35
2016,10,4,10,30,909.0,89.0,3.7,17.0,700.0,943.69,730.55
2016,10,4,10,45,917.0,89.0,3.75,17.5,721.0,952.2,734.44
2016,10,4,11,0,925.0,89.0,3.8,18.0,742.0,957.0,735.92
2016,10,4,11,15,928.5,89.5,3.95,18.0,754.0,954.46,734.48
2016,10,4,11,30,932.0,90.0,4.1,18.0,766.0,948.12,730.56
2016,10,4,11,45,934.0,89.5,4.3,18.0,770.5,935.53,722.65
2016,10,4,12,0,936.0,89.0,4.5,18.0,775.0,919.21,712.65
2016,10,4,12,15,935.0,89.0,4.75,18.0,771.0,897.22,699.07
2016,10,4,12,30,934.0,89.0,5.0,18.0,767.0,871.76,682.8
2016,10,4,12,45,926.5,90.5,5.25,18.0,753.5,839.37,661.25
2016,10,4,13,0,919.0,92.0,5.5,18.0,740.0,804.13,637.29
2016,10,4,13,15,913.0,91.0,5.65,18.0,720.0,764.71,609.45
2016,10,4,13,30,907.0,90.0,5.8,18.0,700.0,722.79,579.42
2016,10,4,13,45,897.5,89.0,5.95,18.0,672.5,676.31,543.61
2016,10,4,14,0,888.0,88.0,6.1,18.0,645.0,628.04,505.2
2016,10,4,14,15,876.0,86.0,6.15,18.0,611.0,575.85,462.5
2016,10,4,14,30,864.0,84.0,6.2,18.0,577.0,522.63,417.85
2016,10,4,14,45,844.5,82.5,6.3,18.0,536.5,465.04,368.6
2016,10,4,15,0,825.0,81.0,6.4,18.0,496.0,407.94,318.42
2016,10,4,15,15,801.5,78.0,6.4,17.5,451.5,348.68,265.85
2016,10,4,15,30,778.0,75.0,6.4,17.0,407.0,290.85,213.49
2016,10,4,15,45,739.0,72.5,6.45,17.0,357.5,231.75,160.27
2016,10,4,16,0,700.0,70.0,6.5,17.0,308.0,173.78,109.89
2016,10,4,16,15,650.0,64.5,6.4,16.5,258.0,118.51,66.99
2016,10,4,16,30,600.0,59.0,6.3,16.0,208.0,69.05,37.67
2016,10,4,16,45,511.5,52.0,6.25,16.0,158.5,39.04,28.76
2016,10,4,17,0,423.0,45.0,6.2,16.0,109.0,35.4,25.04
2016,10,4,17,15,288.0,32.5,6.1,15.5,68.5,26.29,15.74
2016,10,4,17,30,153.0,20.0,6.0,15.0,28.0,15.91,0.0
2016,10,4,17,45,76.5,10.0,5.95,14.5,14.0,9.53,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,9.0,4.85,11.5,14.0,44.63,0.0
2016,10,5,6,30,216.0,18.0,4.9,12.0,28.0,117.5,0.0
2016,10,5,6,45,357.0,28.5,4.95,12.5,70.0,215.36,160.21
2016,10,5,7,0,498.0,39.0,5.0,13.0,112.0,315.18,255.17
2016,10,5,7,15,574.5,45.5,4.95,13.0,162.0,389.11,322.87
2016,10,5,7,30,651.0,52.0,4.9,13.0,212.0,465.44,390.4
2016,10,5,7,45,700.5,56.5,4.85,13.5,262.5,531.88,446.6
2016,10,5,8,0,750.0,61.0,4.8,14.0,313.0,600.46,502.12
2016,10,5,8,15,782.0,64.0,4.7,14.5,362.0,656.31,543.67
2016,10,5,8,30,814.0,67.0,4.6,15.0,411.0,711.97,583.7
2016,10,5,8,45,837.5,69.5,4.6,15.5,456.5,759.72,617.06
2016,10,5,9,0,861.0,72.0,4.6,16.0,502.0,799.09,643.49
2016,10,5,9,15,876.5,74.0,4.5,16.5,542.0,835.89,666.95
2016,10,5,9,30,892.0,76.0,4.4,17.0,582.0,870.15,688.12
2016,10,5,9,45,903.5,77.5,4.3,17.5,616.0,897.47,704.03
2016,10,5,10,0,915.0,79.0,4.2,18.0,650.0,921.63,717.84
2016,10,5,10,15,923.0,80.5,4.2,18.0,677.0,939.24,728.91
2016,10,5,10,30,931.0,82.0,4.2,18.0,704.0,953.25,737.58
2016,10,5,10,45,936.5,82.5,4.25,18.5,724.0,960.08,740.25
2016,10,5,11,0,942.0,83.0,4.3,19.0,744.0,963.12,740.46
2016,10,5,11,15,945.0,83.5,4.45,19.0,756.0,960.01,738.76
2016,10,5,11,30,948.0,84.0,4.6,19.0,768.0,953.05,734.78
2016,10,5,11,45,948.5,84.0,4.8,19.0,771.5,939.46,726.61
2016,10,5,12,0,949.0,84.0,5.0,19.0,775.0,922.13,715.8
2016,10,5,12,15,947.5,84.0,5.15,19.0,770.5,899.45,700.79
2016,10,5,12,30,946.0,84.0,5.3,19.0,766.0,873.27,683.22
2016,10,5,12,45,934.0,87.5,5.5,19.0,751.5,839.16,660.04
2016,10,5,13,0,922.0,91.0,5.7,19.0,737.0,802.39,634.66
2016,10,5,13,15,915.5,90.0,5.8,19.0,717.0,762.49,606.25
2016,10,5,13,30,909.0,89.0,5.9,19.0,697.0,720.13,575.73
2016,10,5,13,45,898.0,88.5,6.05,19.0,668.5,673.11,539.4
2016,10,5,14,0,887.0,88.0,6.2,19.0,640.0,624.44,500.69
2016,10,5,14,15,874.5,86.0,6.25,19.0,606.0,572.04,457.88
2016,10,5,14,30,862.0,84.0,6.3,19.0,572.0,518.66,413.16
2016,10,5,14,45,841.0,83.0,6.4,19.0,531.0,461.07,363.97
2016,10,5,15,0,820.0,82.0,6.5,19.0,490.0,404.11,314.01
2016,10,5,15,15,795.5,79.0,6.5,18.5,445.0,344.86,261.6
2016,10,5,15,30,771.0,76.0,6.5,18.0,400.0,287.16,209.57
2016,10,5,15,45,733.0,72.5,6.55,18.0,351.0,227.89,156.46
2016,10,5,16,0,695.0,69.0,6.6,18.0,302.0,169.69,106.2
2016,10,5,16,15,643.5,63.5,6.6,17.5,252.0,114.77,64.15
2016,10,5,16,30,592.0,58.0,6.6,17.0,202.0,65.84,35.98
2016,10,5,16,45,506.5,50.5,6.65,16.5,153.5,37.99,27.73
2016,10,5,17,0,421.0,43.0,6.7,16.0,105.0,33.83,23.59
2016,10,5,17,15,283.5,30.5,6.7,15.5,65.0,24.63,13.98
2016,10,5,17,30,146.0,18.0,6.7,15.0,25.0,14.32,0.0
2016,10,5,17,45,73.0,9.0,6.7,15.0,12.5,8.58,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,15,96.5,8.5,2.2,12.5,13.0,40.23,0.0
2016,10,6,6,30,193.0,17.0,2.2,13.0,26.0,106.6,0.0
2016,10,6,6,45,335.0,27.5,2.25,13.5,66.5,204.3,148.49
2016,10,6,7,0,477.0,38.0,2.3,14.0,107.0,303.11,242.12
2016,10,6,7,15,554.0,45.0,2.35,14.0,155.5,376.68,308.13
2016,10,6,7,30,631.0,52.0,2.4,14.0,204.0,452.65,373.87
2016,10,6,7,45,681.5,56.0,2.45,14.5,254.0,518.12,428.07
2016,10,6,8,0,732.0,60.0,2.5,15.0,304.0,585.8,481.75
2016,10,6,8,15,764.0,63.5,2.5,15.5,352.0,641.42,522.28
2016,10,6,8,30,796.0,67.0,2.5,16.0,400.0,696.92,561.41
2016,10,6,8,45,819.5,69.5,2.5,16.5,445.0,743.96,593.19
2016,10,6,9,0,843.0,72.0,2.5,17.0,490.0,782.68,618.26
2016,10,6,9,15,859.0,74.0,2.4,17.5,529.5,819.31,640.7
2016,10,6,9,30,875.0,76.0,2.3,18.0,569.0,853.5,660.93
2016,10,6,9,45,890.5,76.0,2.25,18.5,603.5,882.09,677.35
2016,10,6,10,0,906.0,76.0,2.2,19.0,638.0,907.73,691.61
2016,10,6,10,15,914.5,77.5,2.15,19.0,665.0,925.64,701.86
2016,10,6,10,30,923.0,79.0,2.1,19.0,692.0,939.99,709.83
2016,10,6,10,45,928.5,79.5,2.1,19.5,711.5,946.75,712.0
2016,10,6,11,0,934.0,80.0,2.1,20.0,731.0,949.74,711.88
2016,10,6,11,15,937.0,80.5,2.2,20.0,742.5,946.63,710.32
2016,10,6,11,30,940.0,81.0,2.3,20.0,754.0,939.71,706.35
2016,10,6,11,45,941.0,80.5,2.4,20.0,758.0,926.07,697.98
2016,10,6,12,0,942.0,80.0,2.5,20.0,762.0,908.73,687.19
2016,10,6,12,15,941.0,80.0,2.65,20.0,757.5,886.61,673.55
2016,10,6,12,30,940.0,80.0,2.8,20.0,753.0,861.01,657.42
2016,10,6,12,45,688.0,177.5,3.0,20.0,666.0,743.83,575.83
2016,10,6,13,0,436.0,275.0,3.2,20.0,579.0,622.39,483.44
2016,10,6,13,15,671.5,179.5,3.35,20.0,632.5,680.39,531.93
2016,10,6,13,30,907.0,84.0,3.5,20.0,686.0,710.56,557.71
2016,10,6,13,45,897.0,83.5,3.65,20.0,658.0,664.35,522.75
2016,10,6,14,0,887.0,83.0,3.8,20.0,630.0,616.39,485.81
2016,10,6,14,15,874.5,81.0,3.95,20.0,596.0,564.07,444.47
2016,10,6,14,30,862.0,79.0,4.1,20.0,562.0,510.79,401.08
2016,10,6,14,45,843.0,77.5,4.25,20.0,522.0,453.66,353.34
2016,10,6,15,0,824.0,76.0,4.4,20.0,482.0,397.03,304.64
2016,10,6,15,15,800.5,73.0,4.55,19.5,437.5,338.05,253.33
2016,10,6,15,30,777.0,70.0,4.7,19.0,393.0,280.5,202.06
2016,10,6,15,45,740.0,67.0,4.85,19.0,344.5,221.76,149.89
2016,10,6,16,0,703.0,64.0,5.0,19.0,296.0,166.66,102.68
2016,10,6,16,15,653.0,58.5,5.05,18.5,246.5,109.13,59.06
2016,10,6,16,30,603.0,53.0,5.1,18.0,197.0,59.9,31.6
2016,10,6,16,45,518.0,46.0,5.2,17.5,149.0,34.31,24.37
2016,10,6,17,0,433.0,39.0,5.3,17.0,101.0,30.39,20.45
2016,10,6,17,15,293.5,27.5,5.35,16.5,61.5,22.01,11.34
2016,10,6,17,30,154.0,16.0,5.4,16.0,22.0,15.25,0.0
2016,10,6,17,45,77.0,8.0,5.45,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,2.0,13.5,8.5,8.1,0.0
2016,10,7,6,30,0.0,17.0,2.0,14.0,17.0,16.2,0.0
2016,10,7,6,45,92.5,33.0,2.0,14.5,46.0,95.15,65.74
2016,10,7,7,0,185.0,49.0,2.0,15.0,75.0,162.32,128.19
2016,10,7,7,15,215.5,67.5,2.0,15.0,110.0,209.1,170.21
2016,10,7,7,30,246.0,86.0,2.0,15.0,145.0,258.15,212.99
2016,10,7,7,45,273.0,102.5,2.0,15.5,181.5,304.39,251.85
2016,10,7,8,0,300.0,119.0,2.0,16.0,218.0,352.26,290.74
2016,10,7,8,15,328.0,135.0,1.95,16.5,258.0,401.5,329.39
2016,10,7,8,30,356.0,151.0,1.9,17.0,298.0,451.77,367.64
2016,10,7,8,45,589.0,112.0,1.85,17.5,387.5,617.42,495.89
2016,10,7,9,0,822.0,73.0,1.8,18.0,477.0,771.97,604.38
2016,10,7,9,15,839.0,75.5,1.75,18.5,516.5,802.55,621.23
2016,10,7,9,30,856.0,78.0,1.7,19.0,556.0,837.63,642.14
2016,10,7,9,45,720.5,129.0,1.65,20.0,548.0,805.72,615.46
2016,10,7,10,0,585.0,180.0,1.6,21.0,540.0,751.29,573.74
2016,10,7,10,15,724.5,139.0,1.55,21.0,604.5,836.02,631.49
2016,10,7,10,30,864.0,98.0,1.5,21.0,669.0,906.24,676.1
2016,10,7,10,45,745.5,149.5,1.45,21.5,652.0,870.02,648.49
2016,10,7,11,0,627.0,201.0,1.4,22.0,635.0,815.38,609.63
2016,10,7,11,15,757.0,150.5,1.45,22.0,683.5,871.75,648.34
2016,10,7,11,30,887.0,100.0,1.5,22.0,732.0,911.06,673.94
2016,10,7,11,45,889.5,99.5,1.6,22.5,736.0,899.21,665.45
2016,10,7,12,0,892.0,99.0,1.7,23.0,740.0,883.81,655.25
2016,10,7,12,15,891.0,98.5,1.85,23.0,736.0,861.95,642.54
2016,10,7,12,30,890.0,98.0,2.0,23.0,732.0,836.81,627.47
2016,10,7,12,45,871.5,104.5,2.15,23.5,716.5,802.14,604.5
2016,10,7,13,0,853.0,111.0,2.3,24.0,701.0,769.35,582.62
2016,10,7,13,15,846.5,109.5,2.45,24.0,681.0,730.5,557.3
2016,10,7,13,30,840.0,108.0,2.6,24.0,661.0,689.42,528.85
2016,10,7,13,45,828.5,107.0,2.8,24.0,634.0,643.62,495.82
2016,10,7,14,0,817.0,106.0,3.0,24.0,607.0,596.44,460.7
2016,10,7,14,15,803.0,104.0,3.1,23.5,573.5,545.76,422.38
2016,10,7,14,30,789.0,102.0,3.2,23.0,540.0,494.47,382.25
2016,10,7,14,45,722.5,106.0,3.35,23.0,485.0,424.29,326.05
2016,10,7,15,0,656.0,110.0,3.5,23.0,430.0,360.4,273.69
2016,10,7,15,15,637.0,102.5,3.6,22.5,389.5,307.43,228.74
2016,10,7,15,30,618.0,95.0,3.7,22.0,349.0,255.77,183.92
2016,10,7,15,45,567.5,94.0,3.8,22.0,305.0,204.88,140.49
2016,10,7,16,0,517.0,93.0,3.9,22.0,261.0,159.49,103.37
2016,10,7,16,15,470.5,82.5,4.0,21.0,216.0,110.38,67.07
2016,10,7,16,30,424.0,72.0,4.1,20.0,171.0,67.99,42.61
2016,10,7,16,45,355.5,59.0,4.2,19.5,128.0,44.64,33.03
2016,10,7,17,0,287.0,46.0,4.3,19.0,85.0,35.55,24.55
2016,10,7,17,15,143.5,31.5,4.3,18.5,51.0,24.77,12.58
2016,10,7,17,30,0.0,17.0,4.3,18.0,17.0,16.2,0.0
2016,10,7,17,45,0.0,8.5,4.35,18.0,8.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,7.5,1.55,14.5,10.0,0.0,0.0
2016,10,8,6,30,121.0,15.0,1.6,15.0,20.0,60.47,0.0
2016,10,8,6,45,253.5,28.0,1.65,15.5,57.0,168.76,116.53
2016,10,8,7,0,386.0,41.0,1.7,16.0,94.0,260.92,205.61
2016,10,8,7,15,469.0,49.5,1.7,16.0,141.0,335.06,271.06
2016,10,8,7,30,552.0,58.0,1.7,16.0,188.0,416.11,339.78
2016,10,8,7,45,601.0,65.0,1.7,16.5,236.0,480.14,391.98
2016,10,8,8,0,650.0,72.0,1.7,17.0,284.0,546.67,443.91
2016,10,8,8,15,686.5,76.5,1.6,17.5,331.5,603.14,485.3
2016,10,8,8,30,723.0,81.0,1.5,18.0,379.0,660.07,524.25
2016,10,8,8,45,747.0,85.0,1.4,19.0,422.5,702.98,550.58
2016,10,8,9,0,771.0,89.0,1.3,20.0,466.0,748.48,577.8
2016,10,8,9,15,790.0,92.0,1.2,20.5,505.0,786.99,600.29
2016,10,8,9,30,809.0,95.0,1.1,21.0,544.0,823.31,620.69
2016,10,8,9,45,844.5,89.0,1.0,21.5,582.5,860.8,641.27
2016,10,8,10,0,880.0,83.0,0.9,22.0,621.0,888.57,654.9
2016,10,8,10,15,889.0,84.0,0.8,22.0,647.5,905.78,662.78
2016,10,8,10,30,898.0,85.0,0.7,22.0,674.0,919.57,668.5
2016,10,8,10,45,903.5,86.0,0.6,22.5,693.5,926.61,668.66
2016,10,8,11,0,909.0,87.0,0.5,23.0,713.0,929.98,666.65
2016,10,8,11,15,912.5,87.5,0.5,23.0,725.0,927.24,664.38
2016,10,8,11,30,916.0,88.0,0.5,23.0,737.0,920.78,660.02
2016,10,8,11,45,917.0,88.5,0.55,23.5,740.5,908.4,651.9
2016,10,8,12,0,918.0,89.0,0.6,24.0,744.0,892.38,641.66
2016,10,8,12,15,917.0,88.5,0.8,24.0,740.0,870.03,631.39
2016,10,8,12,30,916.0,88.0,1.0,24.0,736.0,844.3,618.46
2016,10,8,12,45,913.5,87.5,1.2,24.0,724.0,814.13,602.01
2016,10,8,13,0,911.0,87.0,1.4,24.0,712.0,780.91,582.91
2016,10,8,13,15,905.0,86.0,1.6,24.0,692.0,741.77,559.09
2016,10,8,13,30,899.0,85.0,1.8,24.0,672.0,700.17,532.64
2016,10,8,13,45,890.0,83.5,2.05,24.0,644.5,653.9,500.45
2016,10,8,14,0,881.0,82.0,2.3,24.0,617.0,605.86,465.56
2016,10,8,14,15,868.5,80.5,2.5,24.0,583.5,554.39,426.49
2016,10,8,14,30,856.0,79.0,2.7,24.0,550.0,501.97,385.19
2016,10,8,14,45,838.0,77.0,2.9,24.0,510.0,445.24,339.13
2016,10,8,15,0,820.0,75.0,3.1,24.0,470.0,388.92,291.79
2016,10,8,15,15,795.5,72.0,3.2,23.5,425.5,330.02,241.57
2016,10,8,15,30,771.0,69.0,3.3,23.0,381.0,272.68,191.55
2016,10,8,15,45,736.0,65.0,3.45,22.5,333.0,214.06,140.9
2016,10,8,16,0,701.0,61.0,3.6,22.0,285.0,158.86,94.89
2016,10,8,16,15,650.0,56.0,3.7,21.5,236.0,105.05,55.73
2016,10,8,16,30,599.0,51.0,3.8,21.0,187.0,54.05,28.55
2016,10,8,16,45,516.0,43.5,3.95,20.5,139.5,32.62,22.5
2016,10,8,17,0,433.0,36.0,4.1,20.0,92.0,28.14,18.09
2016,10,8,17,15,290.0,24.5,4.1,19.0,54.5,19.63,7.94
2016,10,8,17,30,147.0,13.0,4.1,18.0,17.0,12.39,0.0
2016,10,8,17,45,73.5,6.5,4.2,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
