Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,80.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,9,6,30,160.0,14.0,0.8,14.0,20.0,74.2,0.0
2016,10,9,6,45,298.0,25.5,0.9,14.5,58.0,184.18,124.06
2016,10,9,7,0,436.0,37.0,1.0,15.0,96.0,280.26,220.0
2016,10,9,7,15,517.0,45.0,1.05,15.5,143.5,354.68,285.24
2016,10,9,7,30,598.0,53.0,1.1,16.0,191.0,435.89,353.03
2016,10,9,7,45,647.5,58.5,1.2,16.5,240.0,500.12,405.26
2016,10,9,8,0,697.0,64.0,1.3,17.0,289.0,563.23,454.69
2016,10,9,8,15,731.5,68.0,1.25,17.5,336.5,619.61,495.03
2016,10,9,8,30,766.0,72.0,1.2,18.0,384.0,676.08,533.29
2016,10,9,8,45,789.5,75.5,1.2,18.5,428.0,723.07,563.97
2016,10,9,9,0,813.0,79.0,1.2,19.0,472.0,768.64,592.93
2016,10,9,9,15,830.5,81.5,1.15,19.5,511.5,806.22,615.1
2016,10,9,9,30,848.0,84.0,1.1,20.0,551.0,841.43,635.24
2016,10,9,9,45,864.0,84.5,1.1,20.5,585.5,862.88,646.58
2016,10,9,10,0,880.0,85.0,1.1,21.0,620.0,888.75,660.97
2016,10,9,10,15,889.0,86.5,1.1,21.5,647.0,906.44,669.86
2016,10,9,10,30,898.0,88.0,1.1,22.0,674.0,920.69,676.64
2016,10,9,10,45,902.0,90.0,1.15,22.5,693.0,927.42,679.51
2016,10,9,11,0,906.0,92.0,1.2,23.0,712.0,930.46,680.22
2016,10,9,11,15,909.5,92.5,1.2,23.0,723.5,927.62,677.83
2016,10,9,11,30,913.0,93.0,1.2,23.0,735.0,921.06,673.28
2016,10,9,11,45,911.5,94.0,1.25,23.0,738.0,906.97,664.8
2016,10,9,12,0,910.0,95.0,1.3,23.0,741.0,889.35,654.15
2016,10,9,12,15,908.5,95.0,1.35,23.0,736.5,867.19,640.57
2016,10,9,12,30,907.0,95.0,1.4,23.0,732.0,841.7,624.79
2016,10,9,12,45,903.5,94.5,1.45,23.0,719.5,810.9,605.39
2016,10,9,13,0,900.0,94.0,1.5,23.0,707.0,777.15,583.87
2016,10,9,13,15,893.5,93.0,1.55,22.5,687.0,737.95,559.48
2016,10,9,13,30,887.0,92.0,1.6,22.0,667.0,696.38,532.33
2016,10,9,13,45,876.0,91.0,1.65,22.0,639.5,649.79,498.62
2016,10,9,14,0,865.0,90.0,1.7,22.0,612.0,601.63,462.79
2016,10,9,14,15,851.5,88.0,1.75,22.0,577.5,550.34,423.53
2016,10,9,14,30,838.0,86.0,1.8,22.0,543.0,497.15,381.57
2016,10,9,14,45,819.5,83.5,1.85,22.0,503.5,440.81,335.83
2016,10,9,15,0,801.0,81.0,1.9,22.0,464.0,384.79,288.85
2016,10,9,15,15,775.5,77.5,1.9,21.5,419.0,326.17,239.07
2016,10,9,15,30,750.0,74.0,1.9,21.0,374.0,269.27,189.66
2016,10,9,15,45,714.0,69.5,1.95,20.5,326.5,211.31,139.81
2016,10,9,16,0,678.0,65.0,2.0,20.0,279.0,154.31,92.61
2016,10,9,16,15,624.5,59.5,2.0,19.5,230.0,101.05,54.17
2016,10,9,16,30,571.0,54.0,2.0,19.0,181.0,54.04,30.36
2016,10,9,16,45,487.0,45.5,2.0,18.5,134.0,34.6,24.4
2016,10,9,17,0,403.0,37.0,2.0,18.0,87.0,29.32,19.17
2016,10,9,17,15,201.5,26.0,1.95,17.5,51.0,20.48,7.41
2016,10,9,17,30,0.0,15.0,1.9,17.0,15.0,14.3,0.0
2016,10,9,17,45,0.0,7.5,1.85,16.5,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.0,13.0,7.0,6.67,0.0
2016,10,10,6,45,0.0,23.5,1.0,13.5,23.5,22.73,10.3
2016,10,10,7,0,0.0,40.0,1.0,14.0,40.0,40.27,27.67
2016,10,10,7,15,3.0,59.5,1.0,14.0,60.5,62.42,47.09
2016,10,10,7,30,6.0,79.0,1.0,14.0,81.0,84.3,66.12
2016,10,10,7,45,13.0,98.5,1.0,14.5,102.5,108.67,86.88
2016,10,10,8,0,20.0,118.0,1.0,15.0,124.0,133.48,107.58
2016,10,10,8,15,25.0,136.0,1.0,15.0,145.0,165.07,133.61
2016,10,10,8,30,30.0,154.0,1.0,15.0,166.0,188.33,152.38
2016,10,10,8,45,15.0,124.5,1.0,15.5,130.5,132.19,105.45
2016,10,10,9,0,0.0,95.0,1.0,16.0,95.0,89.24,69.22
2016,10,10,9,15,0.0,111.0,1.05,16.0,111.0,105.03,82.15
2016,10,10,9,30,0.0,127.0,1.1,16.0,127.0,120.84,94.87
2016,10,10,9,45,10.5,176.0,1.15,16.5,182.5,180.01,142.67
2016,10,10,10,0,21.0,225.0,1.2,17.0,238.0,240.41,190.11
2016,10,10,10,15,102.5,264.0,1.25,17.0,330.0,368.7,291.63
2016,10,10,10,30,184.0,303.0,1.3,17.0,422.0,498.96,390.13
2016,10,10,10,45,95.0,252.0,1.4,17.5,313.5,358.11,280.9
2016,10,10,11,0,6.0,201.0,1.5,18.0,205.0,198.66,154.71
2016,10,10,11,15,9.5,218.0,1.55,18.0,224.5,218.48,170.85
2016,10,10,11,30,13.0,235.0,1.6,18.0,244.0,238.16,186.22
2016,10,10,11,45,19.0,252.5,1.65,18.0,266.0,260.32,203.57
2016,10,10,12,0,25.0,270.0,1.7,18.0,288.0,282.14,220.55
2016,10,10,12,15,49.5,293.5,1.75,18.0,328.0,335.52,262.26
2016,10,10,12,30,74.0,317.0,1.8,18.0,368.0,376.97,294.25
2016,10,10,12,45,72.0,311.0,1.9,18.0,360.5,364.97,285.16
2016,10,10,13,0,70.0,305.0,2.0,18.0,353.0,352.97,276.31
2016,10,10,13,15,69.5,296.0,2.05,18.0,342.5,338.98,265.88
2016,10,10,13,30,69.0,287.0,2.1,18.0,332.0,324.95,255.37
2016,10,10,13,45,229.0,265.5,2.2,18.0,404.0,404.11,319.38
2016,10,10,14,0,389.0,244.0,2.3,18.0,476.0,467.48,368.72
2016,10,10,14,15,397.5,223.5,2.3,17.5,449.0,430.43,339.99
2016,10,10,14,30,406.0,203.0,2.3,17.0,422.0,395.03,312.18
2016,10,10,14,45,564.0,154.0,2.35,17.0,434.0,392.37,307.67
2016,10,10,15,0,722.0,105.0,2.4,17.0,446.0,373.95,287.78
2016,10,10,15,15,693.0,100.5,2.45,16.5,402.0,317.15,238.7
2016,10,10,15,30,664.0,96.0,2.5,16.0,358.0,262.65,190.82
2016,10,10,15,45,620.5,90.5,2.55,16.0,310.5,206.88,142.35
2016,10,10,16,0,577.0,85.0,2.6,16.0,263.0,155.77,99.81
2016,10,10,16,15,517.0,76.5,2.6,15.5,215.0,105.56,63.45
2016,10,10,16,30,457.0,68.0,2.6,15.0,167.0,62.68,40.92
2016,10,10,16,45,368.0,55.5,2.65,14.5,122.0,42.34,31.55
2016,10,10,17,0,279.0,43.0,2.7,14.0,77.0,33.5,22.93
2016,10,10,17,15,156.0,26.5,2.65,13.5,43.5,20.96,6.15
2016,10,10,17,30,33.0,10.0,2.6,13.0,10.0,9.53,0.0
2016,10,10,17,45,16.5,5.0,2.6,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,7.5,1.2,12.0,7.5,0.0,0.0
2016,10,11,6,30,0.0,15.0,1.2,12.0,15.0,14.3,0.0
2016,10,11,6,45,170.5,28.5,1.3,12.5,50.5,129.52,80.33
2016,10,11,7,0,341.0,42.0,1.4,13.0,86.0,238.2,188.0
2016,10,11,7,15,427.5,52.0,1.4,13.0,131.5,313.52,255.25
2016,10,11,7,30,514.0,62.0,1.4,13.0,177.0,396.03,325.89
2016,10,11,7,45,573.0,68.5,1.45,13.5,225.5,463.84,382.03
2016,10,11,8,0,632.0,75.0,1.5,14.0,274.0,534.89,438.49
2016,10,11,8,15,480.5,115.0,1.45,14.5,280.5,495.5,404.84
2016,10,11,8,30,329.0,155.0,1.4,15.0,287.0,435.15,354.61
2016,10,11,8,45,339.5,171.5,1.4,15.5,321.0,471.78,382.14
2016,10,11,9,0,350.0,188.0,1.4,16.0,355.0,507.76,407.79
2016,10,11,9,15,363.5,199.5,1.35,16.0,385.5,539.33,430.29
2016,10,11,9,30,377.0,211.0,1.3,16.0,416.0,570.14,451.86
2016,10,11,9,45,623.0,149.0,1.3,16.5,512.0,737.16,575.4
2016,10,11,10,0,869.0,87.0,1.3,17.0,608.0,876.94,668.07
2016,10,11,10,15,716.0,144.0,1.3,17.0,585.5,826.74,630.99
2016,10,11,10,30,563.0,201.0,1.3,17.0,563.0,750.23,576.55
2016,10,11,10,45,731.0,146.5,1.3,17.0,631.0,845.39,643.61
2016,10,11,11,0,899.0,92.0,1.3,17.0,699.0,918.99,691.35
2016,10,11,11,15,902.0,92.5,1.3,17.0,710.5,915.61,687.61
2016,10,11,11,30,905.0,93.0,1.3,17.0,722.0,908.55,682.6
2016,10,11,11,45,905.5,94.0,1.35,17.5,725.5,896.22,673.72
2016,10,11,12,0,906.0,95.0,1.4,18.0,729.0,880.32,662.6
2016,10,11,12,15,904.5,94.5,1.45,18.0,724.5,857.63,648.23
2016,10,11,12,30,903.0,94.0,1.5,18.0,720.0,831.63,631.65
2016,10,11,12,45,888.5,98.0,1.6,18.0,705.0,797.22,609.73
2016,10,11,13,0,874.0,102.0,1.7,18.0,690.0,760.46,585.91
2016,10,11,13,15,867.5,101.0,1.85,18.0,669.5,725.25,563.22
2016,10,11,13,30,861.0,100.0,2.0,18.0,649.0,683.98,534.19
2016,10,11,13,45,849.0,99.0,2.15,18.0,621.5,637.19,499.81
2016,10,11,14,0,837.0,98.0,2.3,18.0,594.0,589.01,463.25
2016,10,11,14,15,822.5,95.5,2.4,17.5,560.0,536.87,423.09
2016,10,11,14,30,808.0,93.0,2.5,17.0,526.0,484.15,380.97
2016,10,11,14,45,628.5,125.5,2.65,17.0,446.5,393.32,308.14
2016,10,11,15,0,449.0,158.0,2.8,17.0,367.0,317.38,247.19
2016,10,11,15,15,552.5,119.5,2.85,16.5,352.0,288.24,219.07
2016,10,11,15,30,656.0,81.0,2.9,16.0,337.0,244.53,176.5
2016,10,11,15,45,597.0,82.0,3.0,16.0,292.0,192.41,131.41
2016,10,11,16,0,538.0,83.0,3.1,16.0,247.0,146.69,94.08
2016,10,11,16,15,522.0,70.5,3.1,15.5,206.0,98.86,58.01
2016,10,11,16,30,506.0,58.0,3.1,15.0,165.0,52.9,33.08
2016,10,11,16,45,411.0,48.0,3.15,15.0,120.0,37.37,27.07
2016,10,11,17,0,316.0,38.0,3.2,15.0,75.0,30.83,20.37
2016,10,11,17,15,158.0,19.0,3.2,14.5,37.5,14.97,0.97
2016,10,11,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,10,12,6,30,75.0,11.0,2.6,12.0,13.0,38.72,0.0
2016,10,12,6,45,206.0,25.5,2.4,12.5,48.0,139.87,81.93
2016,10,12,7,0,337.0,40.0,2.2,13.0,83.0,233.8,184.34
2016,10,12,7,15,423.0,50.5,2.05,13.0,128.5,308.8,252.08
2016,10,12,7,30,509.0,61.0,1.9,13.0,174.0,391.1,323.02
2016,10,12,7,45,564.0,68.5,1.8,13.5,221.5,457.2,377.91
2016,10,12,8,0,619.0,76.0,1.7,14.0,269.0,526.27,432.65
2016,10,12,8,15,310.0,104.0,1.75,14.0,200.5,361.28,299.21
2016,10,12,8,30,1.0,132.0,1.8,14.0,132.0,131.63,105.26
2016,10,12,8,45,1.5,143.0,1.85,14.5,143.5,142.24,114.09
2016,10,12,9,0,2.0,154.0,1.9,15.0,155.0,153.0,122.42
2016,10,12,9,15,26.0,188.5,2.1,15.0,202.5,209.07,168.73
2016,10,12,9,30,50.0,223.0,2.3,15.0,250.0,279.99,225.99
2016,10,12,9,45,35.0,221.5,2.5,15.0,241.0,263.38,211.65
2016,10,12,10,0,20.0,220.0,2.7,15.0,232.0,234.46,187.74
2016,10,12,10,15,28.0,239.5,2.75,15.0,257.0,274.39,219.62
2016,10,12,10,30,36.0,259.0,2.8,15.0,282.0,301.9,241.2
2016,10,12,10,45,43.0,273.5,2.9,15.5,302.0,322.61,256.91
2016,10,12,11,0,50.0,288.0,3.0,16.0,322.0,343.03,272.3
2016,10,12,11,15,105.0,308.5,3.0,16.0,380.5,412.41,327.51
2016,10,12,11,30,160.0,329.0,3.0,16.0,439.0,492.35,389.34
2016,10,12,11,45,204.0,326.5,3.05,16.5,468.0,522.38,412.06
2016,10,12,12,0,248.0,324.0,3.1,17.0,497.0,550.28,433.18
2016,10,12,12,15,223.0,325.0,3.15,17.0,480.0,522.45,411.47
2016,10,12,12,30,198.0,326.0,3.2,17.0,463.0,494.91,390.2
2016,10,12,12,45,145.5,316.5,3.3,17.0,416.0,435.82,344.32
2016,10,12,13,0,93.0,307.0,3.4,17.0,369.0,371.98,294.38
2016,10,12,13,15,73.0,289.0,3.55,17.0,337.0,334.28,265.12
2016,10,12,13,30,53.0,271.0,3.7,17.0,305.0,298.27,236.85
2016,10,12,13,45,69.0,266.0,3.9,17.0,308.0,299.21,238.29
2016,10,12,14,0,85.0,261.0,4.1,17.0,311.0,298.53,238.2
2016,10,12,14,15,171.0,244.0,4.15,16.5,337.0,324.84,260.35
2016,10,12,14,30,257.0,227.0,4.2,16.0,363.0,341.16,273.44
2016,10,12,14,45,516.0,153.0,4.3,16.0,400.0,367.44,291.88
2016,10,12,15,0,775.0,79.0,4.4,16.0,437.0,365.3,283.24
2016,10,12,15,15,748.0,75.5,4.2,16.0,393.0,307.99,231.46
2016,10,12,15,30,721.0,72.0,4.0,16.0,349.0,252.63,181.12
2016,10,12,15,45,683.5,67.5,3.8,16.0,302.5,194.26,129.43
2016,10,12,16,0,646.0,63.0,3.6,16.0,256.0,141.61,85.15
2016,10,12,16,15,589.0,57.0,3.5,15.5,208.5,90.2,48.61
2016,10,12,16,30,532.0,51.0,3.4,15.0,161.0,45.47,27.71
2016,10,12,16,45,443.5,42.0,3.3,15.0,116.5,32.16,22.47
2016,10,12,17,0,355.0,33.0,3.2,15.0,72.0,26.29,16.35
2016,10,12,17,15,177.5,16.5,3.05,14.5,36.0,12.85,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,2.6,12.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,2.6,12.0,8.0,7.63,0.0
2016,10,13,6,45,39.5,25.0,2.6,12.5,30.0,51.36,24.47
2016,10,13,7,0,79.0,42.0,2.6,13.0,52.0,94.25,71.74
2016,10,13,7,15,100.0,62.0,2.65,13.0,80.0,132.34,106.4
2016,10,13,7,30,121.0,82.0,2.7,13.0,108.0,171.5,141.2
2016,10,13,7,45,133.0,102.0,2.8,13.5,137.5,206.38,171.34
2016,10,13,8,0,145.0,122.0,2.9,14.0,167.0,241.73,201.07
2016,10,13,8,15,151.0,142.5,2.9,14.0,196.0,273.96,227.69
2016,10,13,8,30,157.0,163.0,2.9,14.0,225.0,306.02,253.58
2016,10,13,8,45,99.5,175.0,2.95,14.5,216.0,266.21,218.85
2016,10,13,9,0,42.0,187.0,3.0,15.0,207.0,234.35,190.36
2016,10,13,9,15,33.0,194.5,3.0,15.0,211.0,233.91,189.31
2016,10,13,9,30,24.0,202.0,3.0,15.0,215.0,221.09,178.18
2016,10,13,9,45,39.0,226.0,3.0,15.5,248.5,272.38,219.13
2016,10,13,10,0,54.0,250.0,3.0,16.0,282.0,311.7,249.75
2016,10,13,10,15,72.0,269.0,3.0,16.0,314.0,347.79,278.09
2016,10,13,10,30,90.0,288.0,3.0,16.0,346.0,383.74,306.05
2016,10,13,10,45,174.0,296.5,3.05,16.5,411.5,479.46,381.07
2016,10,13,11,0,258.0,305.0,3.1,17.0,477.0,574.03,452.83
2016,10,13,11,15,224.0,315.0,3.1,17.0,466.5,537.67,423.83
2016,10,13,11,30,190.0,325.0,3.1,17.0,456.0,513.96,404.79
2016,10,13,11,45,194.5,324.0,3.15,17.0,458.0,511.12,402.81
2016,10,13,12,0,199.0,323.0,3.2,17.0,460.0,507.41,400.11
2016,10,13,12,15,162.5,323.0,3.25,17.0,434.5,470.22,370.95
2016,10,13,12,30,126.0,323.0,3.3,17.0,409.0,434.12,342.62
2016,10,13,12,45,192.5,313.0,3.4,17.0,442.0,467.92,370.57
2016,10,13,13,0,259.0,303.0,3.5,17.0,475.0,504.98,400.18
2016,10,13,13,15,245.0,295.0,3.55,17.0,454.0,467.05,370.96
2016,10,13,13,30,231.0,287.0,3.6,17.0,433.0,437.34,348.01
2016,10,13,13,45,178.5,276.0,3.65,17.0,386.0,381.49,303.98
2016,10,13,14,0,126.0,265.0,3.7,17.0,339.0,329.88,263.0
2016,10,13,14,15,78.0,234.5,3.75,17.0,279.5,263.27,210.02
2016,10,13,14,30,30.0,204.0,3.8,17.0,220.0,206.12,164.21
2016,10,13,14,45,136.0,197.0,3.85,17.0,260.0,242.8,193.58
2016,10,13,15,0,242.0,190.0,3.9,17.0,300.0,266.41,210.33
2016,10,13,15,15,233.5,171.5,3.9,16.5,269.5,230.16,179.84
2016,10,13,15,30,225.0,153.0,3.9,16.0,239.0,194.83,149.86
2016,10,13,15,45,211.0,134.0,3.95,16.0,206.0,159.03,119.43
2016,10,13,16,0,197.0,115.0,4.0,16.0,173.0,124.99,91.14
2016,10,13,16,15,175.5,95.0,3.95,16.0,140.0,91.48,65.2
2016,10,13,16,30,154.0,75.0,3.9,16.0,107.0,60.9,44.47
2016,10,13,16,45,114.5,56.0,3.9,16.0,76.0,44.66,33.11
2016,10,13,17,0,75.0,37.0,3.9,16.0,45.0,31.37,20.19
2016,10,13,17,15,37.5,18.5,3.9,15.5,22.5,16.24,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.7,15.0,5.0,4.77,0.0
2016,10,14,6,45,0.0,20.5,3.4,15.0,20.5,19.75,4.68
2016,10,14,7,0,0.0,36.0,3.1,15.0,36.0,36.39,23.9
2016,10,14,7,15,7.0,56.0,2.8,15.0,57.5,61.58,45.99
2016,10,14,7,30,14.0,76.0,2.5,15.0,79.0,86.68,67.87
2016,10,14,7,45,24.0,95.0,2.25,15.0,102.0,120.15,96.61
2016,10,14,8,0,34.0,114.0,2.0,15.0,125.0,147.81,120.07
2016,10,14,8,15,38.5,133.0,1.85,15.0,147.0,172.25,140.32
2016,10,14,8,30,43.0,152.0,1.7,15.0,169.0,196.84,160.31
2016,10,14,8,45,31.0,162.0,1.55,15.5,175.0,197.67,159.79
2016,10,14,9,0,19.0,172.0,1.4,16.0,181.0,186.99,149.96
2016,10,14,9,15,9.5,136.5,1.25,16.0,141.0,139.45,110.67
2016,10,14,9,30,0.0,101.0,1.1,16.0,101.0,94.84,73.56
2016,10,14,9,45,0.0,120.5,1.0,16.0,120.5,114.1,89.27
2016,10,14,10,0,0.0,140.0,0.9,16.0,140.0,133.44,104.74
2016,10,14,10,15,1.5,160.5,0.85,16.0,161.5,155.18,122.06
2016,10,14,10,30,3.0,181.0,0.8,16.0,183.0,176.97,139.23
2016,10,14,10,45,4.5,189.0,0.75,16.5,192.5,185.94,145.82
2016,10,14,11,0,6.0,197.0,0.7,17.0,202.0,194.89,152.4
2016,10,14,11,15,12.5,222.5,0.65,17.0,231.5,226.05,176.76
2016,10,14,11,30,19.0,248.0,0.6,17.0,261.0,257.06,200.56
2016,10,14,11,45,36.0,273.0,0.6,17.0,298.0,307.65,239.46
2016,10,14,12,0,53.0,298.0,0.6,17.0,335.0,346.55,268.82
2016,10,14,12,15,34.5,268.5,0.65,17.0,292.5,297.05,230.84
2016,10,14,12,30,16.0,239.0,0.7,17.0,250.0,241.44,188.16
2016,10,14,12,45,8.0,196.5,0.8,17.0,202.0,192.44,150.28
2016,10,14,13,0,0.0,154.0,0.9,17.0,154.0,144.88,112.7
2016,10,14,13,15,16.5,201.5,1.0,17.0,212.0,201.94,158.89
2016,10,14,13,30,33.0,249.0,1.1,17.0,270.0,263.18,207.21
2016,10,14,13,45,22.5,224.0,1.2,17.0,238.0,225.01,177.21
2016,10,14,14,0,12.0,199.0,1.3,17.0,206.0,193.55,152.62
2016,10,14,14,15,10.5,188.0,1.3,17.0,194.0,181.23,143.12
2016,10,14,14,30,9.0,177.0,1.3,17.0,182.0,169.1,133.67
2016,10,14,14,45,77.5,185.5,1.35,17.0,221.0,205.49,162.88
2016,10,14,15,0,146.0,194.0,1.4,17.0,260.0,233.14,183.61
2016,10,14,15,15,78.5,163.5,1.4,16.5,198.5,173.73,136.71
2016,10,14,15,30,11.0,133.0,1.4,16.0,137.0,124.23,98.34
2016,10,14,15,45,5.5,116.0,1.4,16.0,118.0,106.42,83.96
2016,10,14,16,0,0.0,99.0,1.4,16.0,99.0,89.38,69.99
2016,10,14,16,15,0.0,80.0,1.3,15.5,80.0,71.88,55.28
2016,10,14,16,30,0.0,61.0,1.2,15.0,61.0,54.67,42.64
2016,10,14,16,45,0.0,43.0,1.15,15.0,43.0,39.01,28.31
2016,10,14,17,0,0.0,25.0,1.1,15.0,25.0,23.21,13.31
2016,10,14,17,15,0.0,12.5,1.1,14.5,12.5,11.59,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,15,6,45,167.5,17.5,4.0,13.5,37.0,110.47,43.48
2016,10,15,7,0,335.0,35.0,4.1,14.0,74.0,226.15,175.8
2016,10,15,7,15,425.5,44.0,4.3,14.0,117.5,300.7,245.3
2016,10,15,7,30,516.0,53.0,4.5,14.0,161.0,383.07,318.35
2016,10,15,7,45,280.5,84.5,4.75,14.5,145.5,295.62,247.0
2016,10,15,8,0,45.0,116.0,5.0,15.0,130.0,158.19,129.23
2016,10,15,8,15,51.0,135.0,5.3,15.0,153.0,183.99,151.19
2016,10,15,8,30,57.0,154.0,5.6,15.0,176.0,210.04,172.87
2016,10,15,8,45,32.0,155.5,5.9,15.5,168.5,190.7,155.48
2016,10,15,9,0,7.0,157.0,6.2,16.0,161.0,160.89,129.36
2016,10,15,9,15,3.5,138.0,6.45,16.0,140.0,136.22,108.57
2016,10,15,9,30,0.0,119.0,6.7,16.0,119.0,113.0,88.96
2016,10,15,9,45,2.5,152.0,7.0,16.0,153.5,148.51,118.23
2016,10,15,10,0,5.0,185.0,7.3,16.0,188.0,184.44,147.56
2016,10,15,10,15,6.5,192.5,7.45,16.0,196.5,192.78,154.16
2016,10,15,10,30,8.0,200.0,7.6,16.0,205.0,201.14,160.82
2016,10,15,10,45,18.5,229.5,7.75,16.5,241.5,240.44,192.57
2016,10,15,11,0,29.0,259.0,7.9,17.0,278.0,292.38,234.06
2016,10,15,11,15,35.5,271.0,7.95,17.0,294.5,309.46,247.7
2016,10,15,11,30,42.0,283.0,8.0,17.0,311.0,326.17,261.07
2016,10,15,11,45,21.0,201.0,8.1,17.0,215.0,218.24,173.9
2016,10,15,12,0,0.0,119.0,8.2,17.0,119.0,111.61,86.46
2016,10,15,12,15,0.0,140.0,8.2,17.0,140.0,131.79,103.03
2016,10,15,12,30,0.0,161.0,8.2,17.0,161.0,152.02,119.56
2016,10,15,12,45,2.0,173.5,8.25,17.0,174.5,165.48,130.66
2016,10,15,13,0,4.0,186.0,8.3,17.0,188.0,178.75,141.62
2016,10,15,13,15,2.0,136.0,8.35,17.0,137.0,128.9,101.01
2016,10,15,13,30,0.0,86.0,8.4,17.0,86.0,80.15,60.97
2016,10,15,13,45,0.0,103.0,8.5,17.0,103.0,96.1,74.28
2016,10,15,14,0,0.0,120.0,8.6,17.0,120.0,112.05,87.59
2016,10,15,14,15,0.0,76.5,8.45,16.5,76.5,71.23,54.02
2016,10,15,14,30,0.0,33.0,8.3,16.0,33.0,30.66,20.21
2016,10,15,14,45,0.0,37.5,8.25,16.0,37.5,34.84,23.8
2016,10,15,15,0,0.0,42.0,8.2,16.0,42.0,39.02,27.41
2016,10,15,15,15,0.0,31.5,7.9,16.0,31.5,29.24,19.2
2016,10,15,15,30,0.0,21.0,7.6,16.0,21.0,19.48,10.94
2016,10,15,15,45,0.0,17.5,7.35,16.0,17.5,16.22,8.19
2016,10,15,16,0,0.0,14.0,7.1,16.0,14.0,12.97,5.41
2016,10,15,16,15,0.0,11.0,6.8,16.0,11.0,10.19,3.0
2016,10,15,16,30,0.0,8.0,6.5,16.0,8.0,7.4,0.87
2016,10,15,16,45,0.0,5.5,6.2,16.0,5.5,5.09,0.0
2016,10,15,17,0,0.0,3.0,5.9,16.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,5.6,15.5,1.5,1.39,0.0
2016,10,15,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,45,190.0,16.0,2.05,13.5,37.5,116.79,34.91
2016,10,16,7,0,380.0,32.0,2.1,14.0,75.0,243.69,187.56
2016,10,16,7,15,470.0,40.0,2.2,14.0,119.5,318.41,257.52
2016,10,16,7,30,560.0,48.0,2.3,14.0,164.0,400.96,329.74
2016,10,16,7,45,612.5,54.0,2.4,14.5,211.0,464.81,384.11
2016,10,16,8,0,665.0,60.0,2.5,15.0,258.0,527.72,435.71
2016,10,16,8,15,402.0,109.0,2.55,15.0,234.5,429.41,355.2
2016,10,16,8,30,139.0,158.0,2.6,15.0,211.0,286.78,235.92
2016,10,16,8,45,111.5,175.5,2.7,15.5,221.5,288.67,236.41
2016,10,16,9,0,84.0,193.0,2.8,16.0,232.0,276.07,224.62
2016,10,16,9,15,52.0,193.5,2.85,16.0,218.5,249.08,201.49
2016,10,16,9,30,20.0,194.0,2.9,16.0,205.0,209.48,168.07
2016,10,16,9,45,44.0,222.5,3.0,16.5,248.0,273.29,219.46
2016,10,16,10,0,68.0,251.0,3.1,17.0,291.0,325.79,260.7
2016,10,16,10,15,34.0,192.5,3.15,17.0,212.5,227.23,181.21
2016,10,16,10,30,0.0,134.0,3.2,17.0,134.0,126.92,99.01
2016,10,16,10,45,0.0,122.5,3.25,17.0,122.5,115.38,89.63
2016,10,16,11,0,0.0,111.0,3.3,17.0,111.0,104.08,80.33
2016,10,16,11,15,0.0,114.5,3.35,17.0,114.5,107.42,83.01
2016,10,16,11,30,0.0,118.0,3.4,17.0,118.0,110.76,85.68
2016,10,16,11,45,0.0,117.0,3.5,17.0,117.0,109.74,84.83
2016,10,16,12,0,0.0,116.0,3.6,17.0,116.0,108.73,84.0
2016,10,16,12,15,202.0,195.0,3.75,17.0,330.0,374.28,302.38
2016,10,16,12,30,404.0,274.0,3.9,17.0,544.0,609.45,484.47
2016,10,16,12,45,330.0,285.0,4.1,17.0,503.0,550.05,437.02
2016,10,16,13,0,256.0,296.0,4.3,17.0,462.0,493.69,392.94
2016,10,16,13,15,545.5,196.5,4.55,17.0,536.0,585.93,470.3
2016,10,16,13,30,835.0,97.0,4.8,17.0,610.0,649.96,523.34
2016,10,16,13,45,417.5,118.5,5.05,17.0,375.0,382.41,310.9
2016,10,16,14,0,0.0,140.0,5.3,17.0,140.0,130.91,102.77
2016,10,16,14,15,0.0,113.0,5.5,17.0,113.0,105.38,82.19
2016,10,16,14,30,0.0,86.0,5.7,17.0,86.0,80.1,61.44
2016,10,16,14,45,0.0,59.0,5.95,17.0,59.0,54.87,40.52
2016,10,16,15,0,0.0,32.0,6.2,17.0,32.0,29.71,19.46
2016,10,16,15,15,0.0,48.5,6.25,16.5,48.5,45.07,32.56
2016,10,16,15,30,0.0,65.0,6.3,16.0,65.0,60.46,45.73
2016,10,16,15,45,0.0,55.5,6.35,16.0,55.5,51.59,38.27
2016,10,16,16,0,0.0,46.0,6.4,16.0,46.0,42.73,30.73
2016,10,16,16,15,0.0,37.0,6.3,15.5,37.0,34.35,23.55
2016,10,16,16,30,0.0,28.0,6.2,15.0,28.0,25.98,17.28
2016,10,16,16,45,0.0,19.5,6.15,15.0,19.5,18.08,9.99
2016,10,16,17,0,0.0,11.0,6.1,15.0,11.0,10.19,2.28
2016,10,16,17,15,0.0,5.5,6.1,15.0,5.5,5.24,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,19.5,2.3,13.5,34.0,95.65,15.74
2016,10,17,7,0,272.0,39.0,2.3,14.0,68.0,200.6,153.0
2016,10,17,7,15,369.5,49.5,2.3,14.0,111.5,275.67,222.77
2016,10,17,7,30,467.0,60.0,2.3,14.0,155.0,361.15,297.11
2016,10,17,7,45,536.0,66.0,2.3,14.5,202.5,431.64,356.77
2016,10,17,8,0,605.0,72.0,2.3,15.0,250.0,506.08,417.29
2016,10,17,8,15,646.0,77.0,2.3,15.0,295.5,563.42,462.99
2016,10,17,8,30,687.0,82.0,2.3,15.0,341.0,621.56,507.35
2016,10,17,8,45,720.0,84.5,2.3,15.5,384.5,670.85,542.1
2016,10,17,9,0,753.0,87.0,2.3,16.0,428.0,715.62,572.65
2016,10,17,9,15,773.0,90.0,2.3,16.0,466.0,753.54,598.68
2016,10,17,9,30,793.0,93.0,2.3,16.0,504.0,789.36,622.9
2016,10,17,9,45,809.0,94.5,2.3,16.5,536.5,817.61,640.29
2016,10,17,10,0,825.0,96.0,2.3,17.0,569.0,843.1,655.62
2016,10,17,10,15,835.0,97.5,2.35,17.0,594.5,860.35,666.81
2016,10,17,10,30,845.0,99.0,2.4,17.0,620.0,874.32,675.87
2016,10,17,10,45,852.0,99.5,2.45,17.0,638.5,881.07,680.05
2016,10,17,11,0,859.0,100.0,2.5,17.0,657.0,884.32,682.01
2016,10,17,11,15,862.5,100.5,2.55,17.0,668.0,880.94,679.53
2016,10,17,11,30,866.0,101.0,2.6,17.0,679.0,867.43,670.19
2016,10,17,11,45,867.0,101.0,2.65,17.0,681.5,854.63,661.52
2016,10,17,12,0,868.0,101.0,2.7,17.0,684.0,838.44,650.56
2016,10,17,12,15,866.0,101.0,2.75,17.0,679.0,816.49,635.59
2016,10,17,12,30,864.0,101.0,2.8,17.0,674.0,791.43,618.46
2016,10,17,12,45,863.0,98.5,2.85,17.0,662.0,761.45,597.76
2016,10,17,13,0,862.0,96.0,2.9,17.0,650.0,728.6,574.88
2016,10,17,13,15,855.0,95.0,2.95,17.0,630.0,693.43,549.74
2016,10,17,13,30,848.0,94.0,3.0,17.0,610.0,652.5,518.58
2016,10,17,13,45,837.5,92.0,3.05,17.0,582.5,606.43,482.83
2016,10,17,14,0,827.0,90.0,3.1,17.0,555.0,558.94,445.07
2016,10,17,14,15,811.5,88.0,3.15,17.0,521.5,507.7,403.34
2016,10,17,14,30,796.0,86.0,3.2,17.0,488.0,456.02,360.05
2016,10,17,14,45,775.0,83.5,3.25,17.0,449.0,401.43,313.26
2016,10,17,15,0,754.0,81.0,3.3,17.0,410.0,347.56,265.81
2016,10,17,15,15,724.5,77.0,3.3,16.5,366.5,290.72,215.64
2016,10,17,15,30,695.0,73.0,3.3,16.0,323.0,234.17,165.27
2016,10,17,15,45,653.5,68.0,3.3,16.0,277.0,178.8,116.9
2016,10,17,16,0,612.0,63.0,3.3,16.0,231.0,127.72,75.27
2016,10,17,16,15,547.0,56.5,3.2,15.5,184.5,78.44,42.53
2016,10,17,16,30,482.0,50.0,3.1,15.0,138.0,38.18,27.99
2016,10,17,16,45,375.5,40.0,3.05,15.0,95.5,31.56,21.58
2016,10,17,17,0,269.0,30.0,3.0,15.0,53.0,24.69,12.92
2016,10,17,17,15,134.5,15.0,3.05,14.5,26.5,14.3,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,45,172.0,16.5,3.3,12.5,34.5,107.8,1.14
2016,10,18,7,0,344.0,33.0,3.3,13.0,69.0,226.52,172.48
2016,10,18,7,15,441.5,42.0,3.35,13.0,113.5,304.41,247.2
2016,10,18,7,30,539.0,51.0,3.4,13.0,158.0,390.75,323.54
2016,10,18,7,45,600.5,56.5,3.5,13.5,206.0,458.35,382.0
2016,10,18,8,0,662.0,62.0,3.6,14.0,254.0,529.42,441.04
2016,10,18,8,15,700.5,66.0,3.6,14.5,300.5,581.8,482.97
2016,10,18,8,30,739.0,70.0,3.6,15.0,347.0,638.86,525.57
2016,10,18,8,45,767.0,73.5,3.65,15.5,390.0,687.34,560.49
2016,10,18,9,0,795.0,77.0,3.7,16.0,433.0,734.71,593.78
2016,10,18,9,15,814.0,79.0,3.7,16.0,471.5,771.47,619.47
2016,10,18,9,30,833.0,81.0,3.7,16.0,510.0,805.97,643.28
2016,10,18,9,45,854.5,80.0,3.7,16.5,544.0,829.2,657.43
2016,10,18,10,0,876.0,79.0,3.7,17.0,578.0,856.9,674.79
2016,10,18,10,15,885.5,80.5,3.7,17.0,604.0,874.25,685.91
2016,10,18,10,30,895.0,82.0,3.7,17.0,630.0,888.21,694.76
2016,10,18,10,45,904.5,81.5,3.7,17.5,649.5,896.28,698.24
2016,10,18,11,0,914.0,81.0,3.7,18.0,669.0,900.73,699.33
2016,10,18,11,15,917.5,81.0,3.75,18.0,680.0,896.83,696.31
2016,10,18,11,30,921.0,81.0,3.8,18.0,691.0,889.24,690.89
2016,10,18,11,45,924.5,80.0,3.85,18.0,695.0,876.81,682.2
2016,10,18,12,0,928.0,79.0,3.9,18.0,699.0,860.72,671.05
2016,10,18,12,15,927.0,79.0,4.0,18.0,694.0,838.5,655.85
2016,10,18,12,30,926.0,79.0,4.1,18.0,689.0,812.91,638.24
2016,10,18,12,45,920.0,79.5,4.25,18.0,676.0,780.86,616.08
2016,10,18,13,0,914.0,80.0,4.4,18.0,663.0,745.97,591.92
2016,10,18,13,15,907.5,79.0,4.55,18.0,642.5,706.5,564.17
2016,10,18,13,30,901.0,78.0,4.7,18.0,622.0,664.65,532.41
2016,10,18,13,45,888.0,77.5,4.85,18.0,593.5,617.26,495.2
2016,10,18,14,0,875.0,77.0,5.0,18.0,565.0,568.46,455.85
2016,10,18,14,15,861.0,75.0,5.1,18.0,531.0,516.51,412.77
2016,10,18,14,30,847.0,73.0,5.2,18.0,497.0,463.82,367.83
2016,10,18,14,45,823.0,72.0,5.3,18.0,456.5,407.01,318.41
2016,10,18,15,0,799.0,71.0,5.4,18.0,416.0,351.21,268.59
2016,10,18,15,15,771.5,67.5,5.45,17.5,372.0,293.16,216.58
2016,10,18,15,30,744.0,64.0,5.5,17.0,328.0,237.08,165.83
2016,10,18,15,45,701.5,60.0,5.55,17.0,281.0,180.14,115.79
2016,10,18,16,0,659.0,56.0,5.6,17.0,234.0,127.58,73.07
2016,10,18,16,15,596.0,50.0,5.7,16.5,186.5,73.94,37.54
2016,10,18,16,30,533.0,44.0,5.8,16.0,139.0,33.14,23.4
2016,10,18,16,45,425.5,35.0,5.95,15.5,95.5,27.2,17.66
2016,10,18,17,0,318.0,26.0,6.1,15.0,52.0,21.03,9.39
2016,10,18,17,15,159.0,13.0,6.1,14.5,26.0,12.39,0.0
2016,10,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
