Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,2.6,12.5,34.5,116.45,0.0
2016,10,19,7,0,407.0,28.0,2.6,13.0,69.0,249.98,188.12
2016,10,19,7,15,498.5,35.5,2.6,13.5,114.0,320.22,258.43
2016,10,19,7,30,590.0,43.0,2.6,14.0,159.0,404.05,331.9
2016,10,19,7,45,645.5,48.0,2.65,14.5,206.0,469.78,388.32
2016,10,19,8,0,701.0,53.0,2.7,15.0,253.0,538.23,444.53
2016,10,19,8,15,736.5,56.5,2.55,15.0,299.0,593.29,487.67
2016,10,19,8,30,772.0,60.0,2.4,15.0,345.0,648.51,528.28
2016,10,19,8,45,796.0,62.5,2.3,15.5,387.5,693.53,559.09
2016,10,19,9,0,820.0,65.0,2.2,16.0,430.0,737.16,587.95
2016,10,19,9,15,837.5,67.5,2.15,16.5,468.0,767.02,606.42
2016,10,19,9,30,855.0,70.0,2.1,17.0,506.0,801.21,627.73
2016,10,19,9,45,865.0,72.0,2.05,17.5,537.5,825.86,641.91
2016,10,19,10,0,875.0,74.0,2.0,18.0,569.0,847.46,653.87
2016,10,19,10,15,883.5,75.5,1.95,18.0,594.5,863.92,663.48
2016,10,19,10,30,892.0,77.0,1.9,18.0,620.0,876.98,670.83
2016,10,19,10,45,895.0,79.0,1.9,18.5,637.5,882.31,672.26
2016,10,19,11,0,898.0,81.0,1.9,19.0,655.0,884.01,671.45
2016,10,19,11,15,901.5,81.5,1.9,19.0,665.5,880.75,668.71
2016,10,19,11,30,905.0,82.0,1.9,19.0,676.0,873.86,663.71
2016,10,19,11,45,906.0,81.5,1.95,19.5,679.0,860.08,653.44
2016,10,19,12,0,907.0,81.0,2.0,20.0,682.0,842.78,640.94
2016,10,19,12,15,905.5,81.0,2.15,20.0,677.5,820.59,627.22
2016,10,19,12,30,904.0,81.0,2.3,20.0,673.0,795.13,611.1
2016,10,19,12,45,899.0,81.0,2.45,20.0,660.0,763.91,590.72
2016,10,19,13,0,894.0,81.0,2.6,20.0,647.0,729.88,568.09
2016,10,19,13,15,887.5,80.0,2.75,20.0,626.5,691.14,541.72
2016,10,19,13,30,881.0,79.0,2.9,20.0,606.0,650.09,511.21
2016,10,19,13,45,870.5,77.5,3.1,20.0,579.0,604.02,476.21
2016,10,19,14,0,860.0,76.0,3.3,20.0,552.0,556.42,438.91
2016,10,19,14,15,846.0,74.0,3.45,20.0,518.0,505.25,397.52
2016,10,19,14,30,832.0,72.0,3.6,20.0,484.0,453.27,354.16
2016,10,19,14,45,811.0,70.0,3.75,20.0,445.0,397.69,306.68
2016,10,19,15,0,790.0,68.0,3.9,20.0,406.0,342.73,258.39
2016,10,19,15,15,762.0,65.0,3.95,19.5,362.5,285.68,208.0
2016,10,19,15,30,734.0,62.0,4.0,19.0,319.0,230.66,158.9
2016,10,19,15,45,693.0,57.5,4.1,19.0,272.5,174.28,110.03
2016,10,19,16,0,652.0,53.0,4.2,19.0,226.0,122.09,68.26
2016,10,19,16,15,589.0,47.5,4.2,18.0,179.5,69.71,34.53
2016,10,19,16,30,526.0,42.0,4.2,17.0,133.0,31.59,21.91
2016,10,19,16,45,420.5,33.0,4.25,16.5,90.5,25.57,16.11
2016,10,19,17,0,315.0,24.0,4.3,16.0,48.0,19.32,7.19
2016,10,19,17,15,157.5,12.0,4.35,15.5,24.0,11.44,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,45,198.0,14.0,1.55,14.0,33.5,113.14,0.0
2016,10,20,7,0,396.0,28.0,1.6,14.0,67.0,244.26,180.1
2016,10,20,7,15,490.5,36.0,1.6,14.5,111.5,320.73,255.89
2016,10,20,7,30,585.0,44.0,1.6,15.0,156.0,401.03,325.71
2016,10,20,7,45,643.5,48.5,1.6,15.5,204.0,467.75,381.92
2016,10,20,8,0,702.0,53.0,1.6,16.0,252.0,537.3,437.78
2016,10,20,8,15,738.5,57.0,1.6,16.5,298.0,593.57,480.61
2016,10,20,8,30,775.0,61.0,1.6,17.0,344.0,650.08,520.89
2016,10,20,8,45,801.5,63.5,1.65,17.5,387.0,696.96,553.17
2016,10,20,9,0,828.0,66.0,1.7,18.0,430.0,742.58,583.79
2016,10,20,9,15,845.5,68.0,1.7,18.5,468.5,771.89,601.75
2016,10,20,9,30,863.0,70.0,1.7,19.0,507.0,805.5,622.58
2016,10,20,9,45,878.0,70.5,1.75,19.5,539.5,832.55,639.03
2016,10,20,10,0,893.0,71.0,1.8,20.0,572.0,856.68,653.43
2016,10,20,10,15,901.5,72.5,1.9,20.0,597.5,873.27,664.48
2016,10,20,10,30,910.0,74.0,2.0,20.0,623.0,886.4,673.33
2016,10,20,10,45,915.0,75.0,2.1,20.5,641.5,892.29,676.1
2016,10,20,11,0,920.0,76.0,2.2,21.0,660.0,894.51,676.57
2016,10,20,11,15,923.0,76.0,2.35,21.0,670.5,890.11,674.42
2016,10,20,11,30,926.0,76.0,2.5,21.0,681.0,882.0,669.86
2016,10,20,11,45,926.5,76.5,2.65,21.5,684.0,868.69,660.5
2016,10,20,12,0,927.0,77.0,2.8,22.0,687.0,851.78,648.73
2016,10,20,12,15,925.0,77.0,3.0,22.0,682.0,828.79,634.28
2016,10,20,12,30,923.0,77.0,3.2,22.0,677.0,802.49,617.38
2016,10,20,12,45,918.0,77.0,3.4,22.0,663.5,770.77,596.43
2016,10,20,13,0,913.0,77.0,3.6,22.0,650.0,736.19,573.17
2016,10,20,13,15,906.5,76.0,3.75,22.0,630.0,696.84,545.95
2016,10,20,13,30,900.0,75.0,3.9,22.0,610.0,655.13,514.59
2016,10,20,13,45,890.5,73.5,4.05,22.0,582.5,608.95,478.98
2016,10,20,14,0,881.0,72.0,4.2,22.0,555.0,561.09,441.07
2016,10,20,14,15,867.0,70.5,4.3,22.0,521.0,509.56,399.09
2016,10,20,14,30,853.0,69.0,4.4,22.0,487.0,457.27,355.36
2016,10,20,14,45,833.5,66.5,4.55,22.0,447.5,401.31,307.57
2016,10,20,15,0,814.0,64.0,4.7,22.0,408.0,344.68,257.91
2016,10,20,15,15,786.5,61.0,4.8,21.5,364.0,286.61,206.69
2016,10,20,15,30,759.0,58.0,4.9,21.0,320.0,230.47,156.69
2016,10,20,15,45,717.5,54.5,5.05,20.5,273.5,173.69,107.91
2016,10,20,16,0,676.0,51.0,5.2,20.0,227.0,121.1,66.33
2016,10,20,16,15,612.5,45.5,5.25,19.5,179.5,70.03,34.46
2016,10,20,16,30,549.0,40.0,5.3,19.0,132.0,32.88,22.77
2016,10,20,16,45,436.0,31.5,5.35,18.5,89.0,24.43,14.87
2016,10,20,17,0,323.0,23.0,5.4,18.0,46.0,18.57,5.4
2016,10,20,17,15,161.5,11.5,5.45,17.5,23.0,10.96,0.0
2016,10,20,17,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,13.5,4.25,14.5,31.5,108.93,0.0
2016,10,21,7,0,384.0,27.0,4.3,15.0,63.0,236.94,172.23
2016,10,21,7,15,479.5,35.0,4.2,15.0,107.0,312.97,251.09
2016,10,21,7,30,575.0,43.0,4.1,15.0,151.0,393.06,322.9
2016,10,21,7,45,631.5,48.0,4.05,15.5,198.0,458.5,379.79
2016,10,21,8,0,688.0,53.0,4.0,16.0,245.0,526.68,436.49
2016,10,21,8,15,371.5,98.5,3.9,16.5,204.5,391.8,325.06
2016,10,21,8,30,55.0,144.0,3.8,17.0,164.0,197.84,160.74
2016,10,21,8,45,76.0,164.5,3.7,17.5,196.0,237.21,193.23
2016,10,21,9,0,97.0,185.0,3.6,18.0,228.0,277.47,225.4
2016,10,21,9,15,153.0,201.5,3.55,18.0,276.0,354.01,287.23
2016,10,21,9,30,209.0,218.0,3.5,18.0,324.0,420.29,339.78
2016,10,21,9,45,182.5,235.0,3.5,18.5,331.5,419.23,336.49
2016,10,21,10,0,156.0,252.0,3.5,19.0,339.0,416.53,332.2
2016,10,21,10,15,231.0,255.5,3.55,19.0,391.0,483.78,385.52
2016,10,21,10,30,306.0,259.0,3.6,19.0,443.0,564.97,447.86
2016,10,21,10,45,279.0,273.0,3.7,19.5,444.5,555.38,438.16
2016,10,21,11,0,252.0,287.0,3.8,20.0,446.0,544.38,427.95
2016,10,21,11,15,258.5,291.0,3.95,20.0,456.5,549.78,432.08
2016,10,21,11,30,265.0,295.0,4.1,20.0,467.0,553.94,435.23
2016,10,21,11,45,266.5,295.0,4.25,20.5,469.0,548.17,430.12
2016,10,21,12,0,268.0,295.0,4.4,21.0,471.0,541.27,424.35
2016,10,21,12,15,247.5,297.0,4.6,21.0,458.5,507.75,399.13
2016,10,21,12,30,227.0,299.0,4.8,21.0,446.0,485.12,381.86
2016,10,21,12,45,361.5,259.0,5.05,21.0,487.5,541.71,428.5
2016,10,21,13,0,496.0,219.0,5.3,21.0,529.0,588.62,466.74
2016,10,21,13,15,680.5,152.0,5.45,21.0,562.0,626.51,498.4
2016,10,21,13,30,865.0,85.0,5.6,21.0,595.0,640.79,511.29
2016,10,21,13,45,853.0,84.0,5.85,21.0,567.0,596.7,476.27
2016,10,21,14,0,841.0,83.0,6.1,21.0,539.0,549.04,437.74
2016,10,21,14,15,609.5,133.0,6.2,20.5,453.0,441.92,351.64
2016,10,21,14,30,378.0,183.0,6.3,20.0,367.0,347.09,275.28
2016,10,21,14,45,514.0,137.5,6.4,20.0,365.5,337.94,264.77
2016,10,21,15,0,650.0,92.0,6.5,20.0,364.0,312.43,238.28
2016,10,21,15,15,612.5,90.0,6.55,19.5,324.0,261.03,192.9
2016,10,21,15,30,575.0,88.0,6.6,19.0,284.0,212.94,150.41
2016,10,21,15,45,600.0,72.5,6.65,19.0,250.0,166.55,107.7
2016,10,21,16,0,625.0,57.0,6.7,19.0,216.0,116.93,65.5
2016,10,21,16,15,557.0,50.5,6.65,18.0,170.0,67.64,34.9
2016,10,21,16,30,489.0,44.0,6.6,17.0,124.0,33.77,23.69
2016,10,21,16,45,375.5,34.0,6.55,16.5,83.0,26.9,16.97
2016,10,21,17,0,262.0,24.0,6.5,16.0,42.0,19.74,4.47
2016,10,21,17,15,131.0,12.0,6.5,15.5,21.0,11.44,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,73.5,16.0,4.8,12.5,22.5,45.41,0.0
2016,10,22,7,0,147.0,32.0,4.8,13.0,45.0,132.87,93.76
2016,10,22,7,15,196.0,49.5,4.8,13.0,78.5,184.72,148.03
2016,10,22,7,30,245.0,67.0,4.8,13.0,112.0,241.04,199.15
2016,10,22,7,45,278.0,83.0,4.8,13.0,148.5,289.72,242.71
2016,10,22,8,0,311.0,99.0,4.8,13.0,185.0,340.46,286.83
2016,10,22,8,15,338.5,111.5,4.7,13.5,220.0,384.82,323.86
2016,10,22,8,30,366.0,124.0,4.6,14.0,255.0,430.1,360.49
2016,10,22,8,45,352.0,144.0,4.55,14.5,282.5,440.95,367.91
2016,10,22,9,0,338.0,164.0,4.5,15.0,310.0,462.48,383.27
2016,10,22,9,15,370.5,174.0,4.4,15.0,347.5,506.53,417.82
2016,10,22,9,30,403.0,184.0,4.3,15.0,385.0,564.37,462.07
2016,10,22,9,45,326.0,213.0,4.25,15.5,382.5,525.9,428.21
2016,10,22,10,0,249.0,242.0,4.2,16.0,380.0,496.93,401.84
2016,10,22,10,15,220.0,257.5,4.15,16.0,383.5,476.42,384.54
2016,10,22,10,30,191.0,273.0,4.1,16.0,387.0,468.0,376.43
2016,10,22,10,45,307.0,259.5,4.1,16.5,449.0,563.45,451.72
2016,10,22,11,0,423.0,246.0,4.1,17.0,511.0,656.96,523.01
2016,10,22,11,15,664.0,171.5,4.1,17.0,595.0,781.41,619.83
2016,10,22,11,30,905.0,97.0,4.1,17.0,679.0,882.63,692.08
2016,10,22,11,45,792.0,131.5,4.15,17.0,642.5,818.67,645.26
2016,10,22,12,0,679.0,166.0,4.2,17.0,606.0,751.5,596.56
2016,10,22,12,15,572.0,203.0,4.25,17.0,572.0,683.74,544.13
2016,10,22,12,30,465.0,240.0,4.3,17.0,538.0,622.79,496.12
2016,10,22,12,45,511.5,217.5,4.35,17.0,539.0,616.69,492.88
2016,10,22,13,0,558.0,195.0,4.4,17.0,540.0,606.12,485.73
2016,10,22,13,15,543.0,193.0,4.4,17.0,519.5,570.78,458.03
2016,10,22,13,30,528.0,191.0,4.4,17.0,499.0,534.82,429.6
2016,10,22,13,45,538.5,177.5,4.45,17.0,479.5,501.98,403.67
2016,10,22,14,0,549.0,164.0,4.5,17.0,460.0,466.96,375.31
2016,10,22,14,15,379.5,185.5,4.5,17.0,384.0,370.75,297.36
2016,10,22,14,30,210.0,207.0,4.5,17.0,308.0,291.44,233.05
2016,10,22,14,45,430.5,149.0,4.55,17.0,333.5,314.66,248.66
2016,10,22,15,0,651.0,91.0,4.6,17.0,359.0,309.99,237.69
2016,10,22,15,15,612.5,89.5,4.55,16.5,319.5,258.87,192.31
2016,10,22,15,30,574.0,88.0,4.5,16.0,280.0,211.18,150.01
2016,10,22,15,45,544.0,78.0,4.5,16.0,238.5,160.77,106.19
2016,10,22,16,0,514.0,68.0,4.5,16.0,197.0,113.53,68.21
2016,10,22,16,15,453.0,58.5,4.45,15.5,154.5,68.69,39.61
2016,10,22,16,30,392.0,49.0,4.4,15.0,112.0,38.57,28.05
2016,10,22,16,45,302.5,36.0,4.35,14.5,74.0,29.02,18.76
2016,10,22,17,0,213.0,23.0,4.3,14.0,36.0,18.95,1.92
2016,10,22,17,15,106.5,11.5,4.3,13.5,18.0,10.96,0.0
2016,10,22,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,171.5,14.0,1.55,11.5,29.0,83.4,0.0
2016,10,23,7,0,343.0,28.0,1.6,12.0,58.0,217.37,151.45
2016,10,23,7,15,447.0,36.5,1.6,12.0,101.5,296.59,237.18
2016,10,23,7,30,551.0,45.0,1.6,12.0,145.0,384.63,314.9
2016,10,23,7,45,611.0,51.5,1.65,12.5,192.0,451.99,372.79
2016,10,23,8,0,671.0,58.0,1.7,13.0,239.0,518.44,427.7
2016,10,23,8,15,379.0,101.0,1.75,13.0,207.0,398.58,330.83
2016,10,23,8,30,87.0,144.0,1.8,13.0,175.0,221.42,182.52
2016,10,23,8,45,237.5,149.0,1.9,13.5,247.5,361.72,300.14
2016,10,23,9,0,388.0,154.0,2.0,14.0,320.0,501.31,411.28
2016,10,23,9,15,349.5,177.0,2.1,14.0,337.0,492.81,402.58
2016,10,23,9,30,311.0,200.0,2.2,14.0,354.0,494.31,402.19
2016,10,23,9,45,354.0,205.5,2.3,14.0,391.5,539.52,437.46
2016,10,23,10,0,397.0,211.0,2.4,14.0,429.0,584.74,472.03
2016,10,23,10,15,297.5,240.5,2.5,14.0,408.0,535.8,431.37
2016,10,23,10,30,198.0,270.0,2.6,14.0,387.0,470.29,378.28
2016,10,23,10,45,401.0,225.0,2.75,14.5,471.0,617.38,495.2
2016,10,23,11,0,604.0,180.0,2.9,15.0,555.0,743.37,591.43
2016,10,23,11,15,759.5,132.0,2.95,15.0,612.0,816.86,644.38
2016,10,23,11,30,915.0,84.0,3.0,15.0,669.0,873.42,684.26
2016,10,23,11,45,916.5,84.0,3.15,15.0,671.5,860.37,675.27
2016,10,23,12,0,918.0,84.0,3.3,15.0,674.0,843.76,664.35
2016,10,23,12,15,776.5,130.0,3.35,15.0,626.5,769.47,610.91
2016,10,23,12,30,635.0,176.0,3.4,15.0,579.0,688.15,549.65
2016,10,23,12,45,763.0,132.0,3.5,15.5,607.0,714.14,570.96
2016,10,23,13,0,891.0,88.0,3.6,16.0,635.0,724.15,578.41
2016,10,23,13,15,760.0,121.5,3.6,16.0,577.0,643.42,515.72
2016,10,23,13,30,629.0,155.0,3.6,16.0,519.0,563.53,452.58
2016,10,23,13,45,540.5,173.0,3.6,16.0,475.5,497.1,399.68
2016,10,23,14,0,452.0,191.0,3.6,16.0,432.0,439.67,353.09
2016,10,23,14,15,489.0,168.5,3.6,16.0,414.5,411.14,329.5
2016,10,23,14,30,526.0,146.0,3.6,16.0,397.0,378.22,301.2
2016,10,23,14,45,606.5,113.5,3.6,16.0,379.5,350.4,275.14
2016,10,23,15,0,687.0,81.0,3.6,16.0,362.0,310.57,237.33
2016,10,23,15,15,643.5,81.5,3.5,15.5,321.0,258.27,190.94
2016,10,23,15,30,600.0,82.0,3.4,15.0,280.0,209.82,147.98
2016,10,23,15,45,560.0,73.5,3.35,15.0,237.0,157.81,103.19
2016,10,23,16,0,520.0,65.0,3.3,15.0,194.0,110.1,65.4
2016,10,23,16,15,458.5,55.5,3.15,14.5,151.0,65.08,37.03
2016,10,23,16,30,397.0,46.0,3.0,14.0,108.0,36.01,25.88
2016,10,23,16,45,291.5,34.0,2.85,13.5,70.5,27.32,17.23
2016,10,23,17,0,186.0,22.0,2.7,13.0,33.0,18.17,0.0
2016,10,23,17,15,93.0,11.0,2.7,13.0,16.5,10.48,0.0
2016,10,23,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.2,14.0,7.5,7.15,0.0
2016,10,24,7,0,0.0,15.0,7.4,14.0,15.0,13.91,4.17
2016,10,24,7,15,0.0,27.5,7.4,14.0,27.5,25.53,15.42
2016,10,24,7,30,0.0,40.0,7.4,14.0,40.0,37.19,25.75
2016,10,24,7,45,0.0,54.0,7.45,14.5,54.0,51.28,37.98
2016,10,24,8,0,0.0,68.0,7.5,15.0,68.0,65.26,49.98
2016,10,24,8,15,0.0,82.0,7.45,15.0,82.0,79.17,61.86
2016,10,24,8,30,0.0,96.0,7.4,15.0,96.0,93.06,73.56
2016,10,24,8,45,2.0,120.0,7.4,15.0,121.0,119.48,95.75
2016,10,24,9,0,4.0,144.0,7.4,15.0,146.0,146.03,117.83
2016,10,24,9,15,2.0,135.5,7.45,15.0,136.5,133.54,107.05
2016,10,24,9,30,0.0,127.0,7.5,15.0,127.0,121.95,97.07
2016,10,24,9,45,0.0,107.5,7.55,15.0,107.5,101.45,79.77
2016,10,24,10,0,0.0,88.0,7.6,15.0,88.0,81.98,63.35
2016,10,24,10,15,0.0,49.5,7.65,15.0,49.5,46.05,33.15
2016,10,24,10,30,0.0,11.0,7.7,15.0,11.0,10.22,2.96
2016,10,24,10,45,0.0,88.5,7.8,15.5,89.0,82.48,63.38
2016,10,24,11,0,0.0,166.0,7.9,16.0,167.0,158.92,126.18
2016,10,24,11,15,2.5,179.0,7.95,16.0,181.5,173.83,138.34
2016,10,24,11,30,5.0,192.0,8.0,16.0,196.0,188.66,150.47
2016,10,24,11,45,2.5,169.5,8.05,16.0,171.5,163.52,129.79
2016,10,24,12,0,0.0,147.0,8.1,16.0,147.0,138.98,109.6
2016,10,24,12,15,0.0,147.5,8.05,16.0,147.5,139.32,109.91
2016,10,24,12,30,0.0,148.0,8.0,16.0,148.0,139.66,110.24
2016,10,24,12,45,0.0,152.0,7.95,16.0,152.0,143.4,113.38
2016,10,24,13,0,0.0,156.0,7.9,16.0,156.0,147.12,116.53
2016,10,24,13,15,5.0,176.0,7.85,15.5,179.0,169.63,135.53
2016,10,24,13,30,10.0,196.0,7.8,15.0,202.0,191.66,154.15
2016,10,24,13,45,5.0,111.0,7.8,15.0,114.0,106.6,83.9
2016,10,24,14,0,0.0,26.0,7.8,15.0,26.0,24.15,14.78
2016,10,24,14,15,0.0,20.5,7.55,15.0,20.5,19.03,10.49
2016,10,24,14,30,0.0,15.0,7.3,15.0,15.0,13.92,6.18
2016,10,24,14,45,0.0,10.0,7.05,15.0,10.0,9.27,2.25
2016,10,24,15,0,0.0,5.0,6.8,15.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,6.6,15.0,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,6.4,15.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,6.2,15.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,5.9,14.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,5.8,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,5.7,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,5.9,14.5,9.0,8.58,0.0
2016,10,25,7,0,0.0,18.0,5.9,15.0,18.0,16.7,5.61
2016,10,25,7,15,0.0,33.5,5.85,15.0,33.5,32.18,20.73
2016,10,25,7,30,0.0,49.0,5.8,15.0,49.0,48.17,34.82
2016,10,25,7,45,0.0,67.0,5.8,15.0,67.0,66.9,51.08
2016,10,25,8,0,0.0,85.0,5.8,15.0,85.0,85.35,66.97
2016,10,25,8,15,1.0,102.0,5.8,15.0,102.5,103.12,82.1
2016,10,25,8,30,2.0,119.0,5.8,15.0,120.0,120.9,97.04
2016,10,25,8,45,1.0,89.5,5.8,15.0,90.0,85.76,67.28
2016,10,25,9,0,0.0,60.0,5.8,15.0,60.0,55.79,41.81
2016,10,25,9,15,0.0,77.5,5.9,15.0,77.5,72.14,55.51
2016,10,25,9,30,0.0,95.0,6.0,15.0,95.0,89.2,69.7
2016,10,25,9,45,0.0,77.5,6.1,15.5,77.5,72.16,55.15
2016,10,25,10,0,0.0,60.0,6.2,16.0,60.0,55.83,41.28
2016,10,25,10,15,0.0,98.0,6.3,16.0,98.0,91.69,71.09
2016,10,25,10,30,0.0,136.0,6.4,16.0,136.0,129.33,102.08
2016,10,25,10,45,0.0,124.5,6.55,16.0,124.5,117.6,92.26
2016,10,25,11,0,0.0,113.0,6.7,16.0,113.0,106.15,82.74
2016,10,25,11,15,0.0,123.5,6.7,16.0,123.5,116.34,91.08
2016,10,25,11,30,0.0,134.0,6.7,16.0,134.0,126.53,99.41
2016,10,25,11,45,0.0,137.0,6.75,16.0,137.0,129.35,101.69
2016,10,25,12,0,0.0,140.0,6.8,16.0,140.0,132.16,103.99
2016,10,25,12,15,7.0,180.0,6.7,16.0,184.5,176.87,140.83
2016,10,25,12,30,14.0,220.0,6.6,16.0,229.0,221.58,177.36
2016,10,25,12,45,19.0,225.5,6.55,16.5,237.5,229.81,183.85
2016,10,25,13,0,24.0,231.0,6.5,17.0,246.0,237.61,190.01
2016,10,25,13,15,23.5,223.5,6.4,17.0,237.5,228.42,182.7
2016,10,25,13,30,23.0,216.0,6.3,17.0,229.0,219.27,175.44
2016,10,25,13,45,15.5,197.5,6.25,17.0,206.0,195.47,156.17
2016,10,25,14,0,8.0,179.0,6.2,17.0,183.0,172.53,137.58
2016,10,25,14,15,37.0,187.5,6.15,17.0,205.0,196.57,157.65
2016,10,25,14,30,66.0,196.0,6.1,17.0,227.0,214.08,171.92
2016,10,25,14,45,42.5,172.0,6.05,17.0,191.5,177.52,142.01
2016,10,25,15,0,19.0,148.0,6.0,17.0,156.0,143.07,113.97
2016,10,25,15,15,15.0,131.5,5.95,16.5,137.5,125.03,99.33
2016,10,25,15,30,11.0,115.0,5.9,16.0,119.0,107.54,85.0
2016,10,25,15,45,5.5,98.0,5.85,16.0,100.0,89.94,70.36
2016,10,25,16,0,0.0,81.0,5.8,16.0,81.0,73.13,56.23
2016,10,25,16,15,0.0,62.0,5.7,16.0,62.0,55.75,41.21
2016,10,25,16,30,0.0,43.0,5.6,16.0,43.0,38.95,28.03
2016,10,25,16,45,0.0,27.0,5.6,16.0,27.0,24.85,14.46
2016,10,25,17,0,0.0,11.0,5.6,16.0,11.0,10.2,0.0
2016,10,25,17,15,0.0,5.5,5.55,15.5,5.5,5.24,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.5,12.5,4.2,13.5,24.0,71.31,0.0
2016,10,26,7,0,295.0,25.0,4.3,14.0,48.0,186.34,112.24
2016,10,26,7,15,404.0,34.0,4.35,14.0,89.5,269.47,213.54
2016,10,26,7,30,513.0,43.0,4.4,14.0,131.0,357.88,293.59
2016,10,26,7,45,577.5,49.0,4.45,14.5,176.5,424.96,353.02
2016,10,26,8,0,642.0,55.0,4.5,15.0,222.0,495.89,413.36
2016,10,26,8,15,683.0,59.5,4.5,15.0,267.0,548.63,457.82
2016,10,26,8,30,724.0,64.0,4.5,15.0,312.0,606.2,503.64
2016,10,26,8,45,753.0,67.0,4.55,15.5,353.5,653.29,538.66
2016,10,26,9,0,782.0,70.0,4.6,16.0,395.0,699.37,572.08
2016,10,26,9,15,802.0,72.5,4.6,16.0,432.5,736.38,598.81
2016,10,26,9,30,822.0,75.0,4.6,16.0,470.0,771.25,623.63
2016,10,26,9,45,840.0,75.0,4.7,16.5,502.0,798.92,642.19
2016,10,26,10,0,858.0,75.0,4.8,17.0,534.0,816.9,653.51
2016,10,26,10,15,867.5,76.5,4.8,17.0,559.0,833.56,664.62
2016,10,26,10,30,877.0,78.0,4.8,17.0,584.0,846.93,673.39
2016,10,26,10,45,881.0,79.5,4.85,17.5,601.5,852.19,675.35
2016,10,26,11,0,885.0,81.0,4.9,18.0,619.0,853.93,674.94
2016,10,26,11,15,888.5,81.5,4.9,18.0,629.5,850.51,671.94
2016,10,26,11,30,892.0,82.0,4.9,18.0,640.0,843.55,666.54
2016,10,26,11,45,890.5,83.0,4.95,18.0,642.0,829.5,656.43
2016,10,26,12,0,889.0,84.0,5.0,18.0,644.0,812.09,643.97
2016,10,26,12,15,600.0,177.0,4.9,18.0,554.0,675.44,539.77
2016,10,26,12,30,311.0,270.0,4.8,18.0,464.0,524.4,418.37
2016,10,26,12,45,308.5,265.0,4.7,18.0,454.0,505.06,403.68
2016,10,26,13,0,306.0,260.0,4.6,18.0,444.0,484.89,387.74
2016,10,26,13,15,581.0,172.5,4.45,18.0,506.5,568.36,456.14
2016,10,26,13,30,856.0,85.0,4.3,18.0,569.0,624.49,500.59
2016,10,26,13,45,842.5,84.5,4.15,18.0,542.0,578.55,462.81
2016,10,26,14,0,829.0,84.0,4.0,18.0,515.0,531.41,423.9
2016,10,26,14,15,813.5,81.5,3.85,17.5,481.5,480.33,381.76
2016,10,26,14,30,798.0,79.0,3.7,17.0,448.0,428.83,338.07
2016,10,26,14,45,773.0,77.0,3.6,17.0,409.0,374.08,290.14
2016,10,26,15,0,748.0,75.0,3.5,17.0,370.0,320.45,242.17
2016,10,26,15,15,715.5,71.0,3.3,16.5,327.0,264.3,192.12
2016,10,26,15,30,683.0,67.0,3.1,16.0,284.0,208.95,142.87
2016,10,26,15,45,631.5,62.0,2.95,16.0,238.0,154.17,96.35
2016,10,26,16,0,580.0,57.0,2.8,16.0,192.0,104.85,58.64
2016,10,26,16,15,502.0,49.5,2.6,15.5,147.0,58.04,31.38
2016,10,26,16,30,424.0,42.0,2.4,15.0,102.0,33.05,23.01
2016,10,26,16,45,212.0,34.0,2.25,15.0,64.0,26.66,15.66
2016,10,26,17,0,0.0,26.0,2.1,15.0,26.0,22.27,0.0
2016,10,26,17,15,0.0,13.0,2.05,14.5,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,5.3,14.0,11.5,10.96,0.0
2016,10,27,7,0,0.0,23.0,5.5,14.0,23.0,23.07,7.99
2016,10,27,7,15,17.0,41.0,5.45,14.0,44.0,56.7,40.72
2016,10,27,7,30,34.0,59.0,5.4,14.0,65.0,86.64,67.48
2016,10,27,7,45,44.5,78.5,5.35,14.5,88.5,115.83,93.1
2016,10,27,8,0,55.0,98.0,5.3,15.0,112.0,145.36,118.64
2016,10,27,8,15,62.0,116.5,5.1,15.0,135.5,171.62,141.13
2016,10,27,8,30,69.0,135.0,4.9,15.0,159.0,198.15,163.43
2016,10,27,8,45,34.5,132.5,4.7,15.0,144.5,167.5,136.76
2016,10,27,9,0,0.0,130.0,4.5,15.0,130.0,127.97,102.42
2016,10,27,9,15,48.5,168.0,4.25,15.0,191.5,217.9,178.27
2016,10,27,9,30,97.0,206.0,4.0,15.0,253.0,301.7,247.17
2016,10,27,9,45,61.5,205.5,3.8,15.5,236.0,270.2,219.4
2016,10,27,10,0,26.0,205.0,3.6,16.0,219.0,225.87,181.62
2016,10,27,10,15,27.5,214.0,3.4,16.0,229.5,235.62,189.23
2016,10,27,10,30,29.0,223.0,3.2,16.0,240.0,257.76,206.58
2016,10,27,10,45,26.0,226.0,3.0,16.0,241.5,244.79,195.71
2016,10,27,11,0,23.0,229.0,2.8,16.0,243.0,244.26,194.89
2016,10,27,11,15,19.0,224.5,2.75,16.0,236.5,235.03,187.21
2016,10,27,11,30,15.0,220.0,2.7,16.0,230.0,226.03,179.77
2016,10,27,11,45,15.5,221.0,2.65,16.0,231.5,226.58,180.16
2016,10,27,12,0,16.0,222.0,2.6,16.0,233.0,227.11,180.54
2016,10,27,12,15,8.0,174.0,2.4,16.0,179.5,171.78,135.89
2016,10,27,12,30,0.0,126.0,2.2,16.0,126.0,118.38,92.42
2016,10,27,12,45,0.0,141.5,2.05,16.0,141.5,133.3,104.72
2016,10,27,13,0,0.0,157.0,1.9,16.0,157.0,148.22,116.88
2016,10,27,13,15,0.0,134.5,1.65,15.5,134.5,126.32,99.31
2016,10,27,13,30,0.0,112.0,1.4,15.0,112.0,104.73,81.9
2016,10,27,13,45,0.0,96.5,1.2,15.0,96.5,90.0,69.88
2016,10,27,14,0,0.0,81.0,1.0,15.0,81.0,75.43,57.91
2016,10,27,14,15,0.0,100.5,0.8,15.0,100.5,93.71,73.26
2016,10,27,14,30,0.0,120.0,0.6,15.0,120.0,111.88,88.39
2016,10,27,14,45,0.0,65.0,0.45,15.0,65.0,60.46,45.66
2016,10,27,15,0,0.0,10.0,0.3,15.0,10.0,9.27,2.31
2016,10,27,15,15,0.0,8.5,0.3,15.0,8.5,7.88,1.14
2016,10,27,15,30,0.0,7.0,0.3,15.0,7.0,6.48,0.0
2016,10,27,15,45,0.0,6.0,0.35,15.0,6.0,5.55,0.0
2016,10,27,16,0,0.0,5.0,0.4,15.0,5.0,4.63,0.0
2016,10,27,16,15,0.0,3.5,0.45,15.0,3.5,3.24,0.0
2016,10,27,16,30,0.0,2.0,0.5,15.0,2.0,1.85,0.0
2016,10,27,16,45,0.0,1.0,0.55,15.0,1.0,0.92,0.0
2016,10,27,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.05,14.0,6.5,6.2,0.0
2016,10,28,7,0,0.0,13.0,1.1,14.0,13.0,12.05,0.75
2016,10,28,7,15,0.0,27.0,1.1,14.0,27.0,25.07,14.8
2016,10,28,7,30,0.0,41.0,1.1,14.0,41.0,39.09,27.27
2016,10,28,7,45,0.0,57.0,1.1,14.5,57.0,55.57,41.55
2016,10,28,8,0,0.0,73.0,1.1,15.0,73.0,71.84,55.46
2016,10,28,8,15,0.0,89.0,1.1,15.0,89.0,87.97,69.15
2016,10,28,8,30,0.0,105.0,1.1,15.0,105.0,104.03,82.57
2016,10,28,8,45,0.0,118.0,1.1,15.0,118.0,116.65,92.92
2016,10,28,9,0,0.0,131.0,1.1,15.0,131.0,129.31,103.19
2016,10,28,9,15,0.0,117.0,1.15,15.0,117.0,112.68,89.2
2016,10,28,9,30,0.0,103.0,1.2,15.0,103.0,97.45,76.42
2016,10,28,9,45,10.0,149.5,1.3,15.5,155.0,153.53,122.64
2016,10,28,10,0,20.0,196.0,1.4,16.0,207.0,211.12,168.85
2016,10,28,10,15,11.5,186.5,1.55,16.0,193.0,192.48,153.19
2016,10,28,10,30,3.0,177.0,1.7,16.0,179.0,174.33,138.17
2016,10,28,10,45,29.5,217.5,1.9,16.0,235.5,250.29,199.88
2016,10,28,11,0,56.0,258.0,2.1,16.0,292.0,317.02,252.9
2016,10,28,11,15,34.0,234.5,2.25,16.0,255.5,269.69,214.73
2016,10,28,11,30,12.0,211.0,2.4,16.0,219.0,214.33,170.14
2016,10,28,11,45,6.0,189.0,2.55,16.0,193.0,186.25,147.57
2016,10,28,12,0,0.0,167.0,2.7,16.0,167.0,158.94,125.41
2016,10,28,12,15,0.0,161.0,2.7,16.0,161.0,152.76,120.48
2016,10,28,12,30,0.0,155.0,2.7,16.0,155.0,146.66,115.59
2016,10,28,12,45,0.0,152.5,2.7,16.0,152.5,144.05,113.55
2016,10,28,13,0,0.0,150.0,2.7,16.0,150.0,141.45,111.55
2016,10,28,13,15,3.0,166.0,2.65,16.0,167.5,158.77,125.85
2016,10,28,13,30,6.0,182.0,2.6,16.0,185.0,175.77,139.83
2016,10,28,13,45,3.0,116.5,2.55,16.0,118.0,110.66,86.73
2016,10,28,14,0,0.0,51.0,2.5,16.0,51.0,47.42,34.32
2016,10,28,14,15,0.0,68.5,2.4,16.0,68.5,63.74,48.13
2016,10,28,14,30,0.0,86.0,2.3,16.0,86.0,80.09,61.91
2016,10,28,14,45,0.0,80.0,2.2,16.0,80.0,74.46,57.33
2016,10,28,15,0,0.0,74.0,2.1,16.0,74.0,68.86,52.74
2016,10,28,15,15,358.0,67.0,1.95,15.5,177.5,160.48,118.45
2016,10,28,15,30,716.0,60.0,1.8,15.0,281.0,207.67,140.44
2016,10,28,15,45,671.5,54.5,1.65,15.0,235.5,152.27,92.99
2016,10,28,16,0,627.0,49.0,1.5,15.0,190.0,101.49,54.41
2016,10,28,16,15,549.0,42.5,1.4,14.5,144.5,51.09,25.76
2016,10,28,16,30,471.0,36.0,1.3,14.0,99.0,27.96,18.58
2016,10,28,16,45,235.5,29.5,1.25,14.0,61.0,24.09,12.76
2016,10,28,17,0,0.0,23.0,1.2,14.0,23.0,21.92,0.0
2016,10,28,17,15,0.0,11.5,1.2,13.5,11.5,10.96,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
