Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,873.5,81.0,5.6,15.0,546.5,765.34,623.66
2016,11,18,12,0,875.0,81.0,5.7,15.0,549.0,744.92,608.45
2016,11,18,12,15,873.0,80.5,5.75,15.0,544.5,723.58,592.39
2016,11,18,12,30,871.0,80.0,5.8,15.0,540.0,703.43,577.31
2016,11,18,12,45,869.5,78.5,5.9,15.5,529.0,674.97,554.08
2016,11,18,13,0,868.0,77.0,6.0,16.0,518.0,643.71,527.8
2016,11,18,13,15,859.5,76.0,6.05,16.0,498.5,606.17,496.94
2016,11,18,13,30,851.0,75.0,6.1,16.0,479.0,566.62,463.86
2016,11,18,13,45,839.0,73.0,6.2,16.0,453.5,522.37,426.38
2016,11,18,14,0,827.0,71.0,6.3,16.0,428.0,476.86,386.94
2016,11,18,14,15,807.5,69.0,6.3,15.5,395.5,427.09,343.64
2016,11,18,14,30,788.0,67.0,6.3,15.0,363.0,377.26,299.12
2016,11,18,14,45,761.5,63.5,6.3,15.0,326.0,323.78,250.23
2016,11,18,15,0,735.0,60.0,6.3,15.0,289.0,271.58,201.81
2016,11,18,15,15,693.5,56.0,6.2,14.5,248.0,217.01,152.31
2016,11,18,15,30,652.0,52.0,6.1,14.0,207.0,165.97,107.02
2016,11,18,15,45,587.5,46.5,6.05,14.0,164.5,113.04,64.19
2016,11,18,16,0,523.0,41.0,6.0,14.0,122.0,68.17,33.85
2016,11,18,16,15,413.0,32.0,6.0,13.5,83.0,26.88,17.15
2016,11,18,16,30,303.0,23.0,6.0,13.0,44.0,18.62,5.18
2016,11,18,16,45,151.5,11.5,6.05,13.0,22.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.5,7.15,14.0,3.5,3.34,0.0
2016,11,19,7,30,0.0,7.0,7.1,14.0,7.0,6.48,0.0
2016,11,19,7,45,0.0,13.0,7.05,14.0,13.0,12.04,4.26
2016,11,19,8,0,0.0,19.0,7.0,14.0,19.0,17.61,9.19
2016,11,19,8,15,0.0,25.5,6.95,14.0,25.5,23.65,14.5
2016,11,19,8,30,0.0,32.0,6.9,14.0,32.0,29.69,19.78
2016,11,19,8,45,0.0,38.0,6.85,14.0,38.0,35.28,24.63
2016,11,19,9,0,0.0,44.0,6.8,14.0,44.0,40.87,29.42
2016,11,19,9,15,0.0,49.5,6.8,14.0,49.5,45.99,33.78
2016,11,19,9,30,0.0,55.0,6.8,14.0,55.0,51.13,38.1
2016,11,19,9,45,0.0,31.5,6.85,14.0,31.5,29.24,19.38
2016,11,19,10,0,0.0,8.0,6.9,14.0,8.0,7.42,0.69
2016,11,19,10,15,0.0,53.5,6.9,14.0,53.5,49.74,36.74
2016,11,19,10,30,0.0,99.0,6.9,14.0,99.0,93.21,73.4
2016,11,19,10,45,0.0,126.0,6.9,14.5,126.0,120.42,95.92
2016,11,19,11,0,0.0,153.0,6.9,15.0,153.0,148.01,118.55
2016,11,19,11,15,0.0,134.0,6.75,15.0,134.0,127.92,101.76
2016,11,19,11,30,0.0,115.0,6.6,15.0,115.0,108.56,85.6
2016,11,19,11,45,0.0,130.0,6.5,15.0,130.0,123.4,97.93
2016,11,19,12,0,0.0,145.0,6.4,15.0,145.0,138.3,110.26
2016,11,19,12,15,0.0,113.5,6.25,15.0,113.5,106.79,84.09
2016,11,19,12,30,0.0,82.0,6.1,15.0,82.0,76.37,58.72
2016,11,19,12,45,80.5,154.5,6.0,15.0,195.0,213.52,174.64
2016,11,19,13,0,161.0,227.0,5.9,15.0,308.0,338.16,277.08
2016,11,19,13,15,80.5,182.5,5.75,15.0,223.0,228.73,186.41
2016,11,19,13,30,0.0,138.0,5.6,15.0,138.0,130.46,104.09
2016,11,19,13,45,68.5,161.5,5.45,15.0,191.0,193.17,157.02
2016,11,19,14,0,137.0,185.0,5.3,15.0,244.0,250.57,204.11
2016,11,19,14,15,68.5,119.5,5.15,15.0,149.0,144.06,115.72
2016,11,19,14,30,0.0,54.0,5.0,15.0,54.0,50.19,37.15
2016,11,19,14,45,0.0,48.5,4.9,15.0,48.5,45.06,32.86
2016,11,19,15,0,0.0,43.0,4.8,15.0,43.0,39.93,28.51
2016,11,19,15,15,0.0,36.5,4.65,14.5,36.5,33.88,23.38
2016,11,19,15,30,0.0,30.0,4.5,14.0,30.0,27.83,18.18
2016,11,19,15,45,0.0,24.0,4.4,14.0,24.0,22.25,13.28
2016,11,19,16,0,0.0,18.0,4.3,14.0,18.0,16.68,8.35
2016,11,19,16,15,0.0,12.0,4.3,14.0,12.0,11.11,3.74
2016,11,19,16,30,0.0,6.0,4.3,14.0,6.0,5.55,0.0
2016,11,19,16,45,0.0,3.0,4.3,14.0,3.0,2.86,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.5,3.0,13.0,10.5,10.01,0.0
2016,11,20,7,30,0.0,21.0,2.9,13.0,21.0,19.5,7.7
2016,11,20,7,45,0.0,37.5,2.8,13.0,37.5,38.09,25.72
2016,11,20,8,0,0.0,54.0,2.7,13.0,54.0,55.71,41.35
2016,11,20,8,15,4.0,71.0,2.65,13.0,72.0,75.91,59.06
2016,11,20,8,30,8.0,88.0,2.6,13.0,90.0,96.1,76.64
2016,11,20,8,45,13.0,103.5,2.6,13.5,107.5,115.17,92.91
2016,11,20,9,0,18.0,119.0,2.6,14.0,125.0,134.49,109.12
2016,11,20,9,15,22.0,132.5,2.75,14.0,140.5,150.89,122.88
2016,11,20,9,30,26.0,146.0,2.9,14.0,156.0,177.87,145.27
2016,11,20,9,45,60.5,166.0,3.1,14.0,192.0,226.33,186.1
2016,11,20,10,0,95.0,186.0,3.3,14.0,228.0,275.5,226.95
2016,11,20,10,15,85.0,195.0,3.35,14.0,234.0,276.73,227.17
2016,11,20,10,30,75.0,204.0,3.4,14.0,240.0,277.68,227.28
2016,11,20,10,45,59.0,206.0,3.5,14.0,234.5,265.22,216.44
2016,11,20,11,0,43.0,208.0,3.6,14.0,229.0,252.87,205.73
2016,11,20,11,15,154.0,218.0,3.45,14.0,298.0,359.63,294.66
2016,11,20,11,30,265.0,228.0,3.3,14.0,367.0,463.69,378.44
2016,11,20,11,45,287.5,225.5,3.15,14.0,377.0,471.54,384.0
2016,11,20,12,0,310.0,223.0,3.0,14.0,387.0,477.72,388.65
2016,11,20,12,15,290.0,224.5,2.8,14.0,377.0,456.2,370.7
2016,11,20,12,30,270.0,226.0,2.6,14.0,367.0,434.5,352.73
2016,11,20,12,45,393.0,195.0,2.4,14.0,395.0,471.89,383.58
2016,11,20,13,0,516.0,164.0,2.2,14.0,423.0,510.32,413.59
2016,11,20,13,15,587.0,137.0,2.0,14.0,421.0,507.62,410.52
2016,11,20,13,30,658.0,110.0,1.8,14.0,419.0,494.89,399.32
2016,11,20,13,45,728.0,92.0,1.65,14.5,416.0,483.45,387.51
2016,11,20,14,0,798.0,74.0,1.5,15.0,413.0,464.33,368.66
2016,11,20,14,15,777.5,71.5,1.5,15.0,381.5,415.09,326.9
2016,11,20,14,30,757.0,69.0,1.5,15.0,350.0,365.96,284.29
2016,11,20,14,45,732.5,65.0,1.5,15.0,314.0,314.37,238.73
2016,11,20,15,0,708.0,61.0,1.5,15.0,278.0,263.9,193.28
2016,11,20,15,15,665.0,56.5,1.4,14.5,237.5,210.12,145.8
2016,11,20,15,30,622.0,52.0,1.3,14.0,197.0,158.79,101.35
2016,11,20,15,45,556.0,46.0,1.2,14.0,156.0,108.39,61.34
2016,11,20,16,0,490.0,40.0,1.1,14.0,115.0,64.92,32.27
2016,11,20,16,15,378.0,31.5,1.1,13.5,77.5,26.14,16.43
2016,11,20,16,30,266.0,23.0,1.1,13.0,40.0,18.79,3.82
2016,11,20,16,45,133.0,11.5,1.1,13.0,20.0,10.96,0.0
2016,11,20,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.0,4.7,11.0,25.5,89.04,0.0
2016,11,21,7,30,358.0,24.0,4.7,11.0,51.0,224.89,140.63
2016,11,21,7,45,457.5,31.5,4.75,11.5,90.5,303.68,243.22
2016,11,21,8,0,557.0,39.0,4.8,12.0,130.0,380.09,314.31
2016,11,21,8,15,616.0,44.0,4.85,12.0,171.5,441.78,370.47
2016,11,21,8,30,675.0,49.0,4.9,12.0,213.0,505.48,426.4
2016,11,21,8,45,712.0,53.0,4.95,12.5,252.5,554.99,468.2
2016,11,21,9,0,749.0,57.0,5.0,13.0,292.0,604.19,507.64
2016,11,21,9,15,775.0,59.5,5.0,13.0,328.5,642.95,537.99
2016,11,21,9,30,801.0,62.0,5.0,13.0,365.0,680.05,566.43
2016,11,21,9,45,810.5,66.5,5.0,13.5,394.5,705.35,584.12
2016,11,21,10,0,820.0,71.0,5.0,14.0,424.0,727.84,599.41
2016,11,21,10,15,833.0,72.5,4.95,14.0,449.0,746.37,612.44
2016,11,21,10,30,846.0,74.0,4.9,14.0,474.0,761.88,623.13
2016,11,21,10,45,856.0,74.5,4.9,14.0,492.0,770.64,628.99
2016,11,21,11,0,866.0,75.0,4.9,14.0,510.0,770.02,627.85
2016,11,21,11,15,871.0,75.5,4.85,14.0,521.0,768.41,625.9
2016,11,21,11,30,876.0,76.0,4.8,14.0,532.0,763.44,621.55
2016,11,21,11,45,878.5,76.0,4.8,14.5,535.5,752.62,612.0
2016,11,21,12,0,881.0,76.0,4.8,15.0,539.0,738.5,600.13
2016,11,21,12,15,879.0,76.0,4.85,15.0,535.0,717.91,584.84
2016,11,21,12,30,877.0,76.0,4.9,15.0,531.0,694.31,567.3
2016,11,21,12,45,870.5,76.0,5.0,15.0,518.5,664.84,544.57
2016,11,21,13,0,864.0,76.0,5.1,15.0,506.0,636.1,521.27
2016,11,21,13,15,855.5,74.5,5.1,15.0,487.0,598.45,490.33
2016,11,21,13,30,847.0,73.0,5.1,15.0,468.0,558.82,457.22
2016,11,21,13,45,831.5,72.0,5.2,15.0,442.0,514.34,419.7
2016,11,21,14,0,816.0,71.0,5.3,15.0,416.0,468.88,380.43
2016,11,21,14,15,796.5,69.0,5.3,15.0,384.5,419.92,337.24
2016,11,21,14,30,777.0,67.0,5.3,15.0,353.0,370.92,293.02
2016,11,21,14,45,746.5,64.0,5.35,15.0,316.0,317.48,244.54
2016,11,21,15,0,716.0,61.0,5.4,15.0,279.0,265.71,196.89
2016,11,21,15,15,673.0,57.0,5.35,14.5,238.5,212.11,148.55
2016,11,21,15,30,630.0,53.0,5.3,14.0,198.0,160.91,103.47
2016,11,21,15,45,560.5,47.0,5.3,14.0,156.5,109.72,62.5
2016,11,21,16,0,491.0,41.0,5.3,14.0,115.0,65.85,33.06
2016,11,21,16,15,376.5,32.0,5.25,13.5,77.0,26.61,16.7
2016,11,21,16,30,262.0,23.0,5.2,13.0,39.0,18.87,3.01
2016,11,21,16,45,131.0,11.5,5.2,12.5,19.5,10.96,0.0
2016,11,21,17,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,77.0,13.0,0.85,10.0,19.0,45.59,0.0
2016,11,22,7,30,154.0,26.0,0.9,10.0,38.0,127.72,72.6
2016,11,22,7,45,215.5,40.5,1.0,10.5,68.5,187.98,148.17
2016,11,22,8,0,277.0,55.0,1.1,11.0,99.0,246.91,201.83
2016,11,22,8,15,312.5,69.0,1.25,11.0,132.5,293.89,243.81
2016,11,22,8,30,348.0,83.0,1.4,11.0,166.0,342.49,286.02
2016,11,22,8,45,369.0,95.5,1.55,11.5,197.5,380.81,318.14
2016,11,22,9,0,390.0,108.0,1.7,12.0,229.0,419.08,349.3
2016,11,22,9,15,416.5,115.0,1.8,12.0,258.5,454.15,377.86
2016,11,22,9,30,443.0,122.0,1.9,12.0,288.0,488.91,405.65
2016,11,22,9,45,499.0,122.0,2.05,12.5,323.5,536.47,442.99
2016,11,22,10,0,555.0,122.0,2.2,13.0,359.0,588.96,483.2
2016,11,22,10,15,532.5,136.0,2.25,13.0,374.0,587.08,480.51
2016,11,22,10,30,510.0,150.0,2.3,13.0,389.0,587.51,479.81
2016,11,22,10,45,463.5,167.5,2.4,13.0,391.5,570.78,465.67
2016,11,22,11,0,417.0,185.0,2.5,13.0,394.0,551.64,449.74
2016,11,22,11,15,382.0,197.5,2.55,13.0,391.5,522.48,426.44
2016,11,22,11,30,347.0,210.0,2.6,13.0,389.0,504.49,411.47
2016,11,22,11,45,394.5,201.0,2.65,13.0,405.5,522.65,426.48
2016,11,22,12,0,442.0,192.0,2.7,13.0,422.0,548.96,447.15
2016,11,22,12,15,473.5,182.5,2.75,13.0,427.5,549.25,447.59
2016,11,22,12,30,505.0,173.0,2.8,13.0,433.0,546.52,445.71
2016,11,22,12,45,427.0,185.5,2.9,13.5,402.0,491.91,401.01
2016,11,22,13,0,349.0,198.0,3.0,14.0,371.0,432.34,352.48
2016,11,22,13,15,285.0,199.0,3.1,14.0,337.0,381.32,311.15
2016,11,22,13,30,221.0,200.0,3.2,14.0,303.0,327.53,267.26
2016,11,22,13,45,223.5,188.0,3.35,14.0,287.0,305.82,249.53
2016,11,22,14,0,226.0,176.0,3.5,14.0,271.0,288.39,234.76
2016,11,22,14,15,183.5,164.5,3.6,13.5,238.0,241.92,196.49
2016,11,22,14,30,141.0,153.0,3.7,13.0,205.0,203.97,165.08
2016,11,22,14,45,130.5,139.0,3.8,13.0,183.0,178.15,142.91
2016,11,22,15,0,120.0,125.0,3.9,13.0,161.0,153.34,121.41
2016,11,22,15,15,109.5,107.5,3.95,13.0,137.0,126.35,98.02
2016,11,22,15,30,99.0,90.0,4.0,13.0,113.0,100.64,75.83
2016,11,22,15,45,83.5,72.5,4.05,13.0,89.0,75.7,54.88
2016,11,22,16,0,68.0,55.0,4.1,13.0,65.0,52.77,36.28
2016,11,22,16,15,34.0,38.0,4.25,12.5,43.0,33.36,22.37
2016,11,22,16,30,0.0,21.0,4.4,12.0,21.0,19.16,2.3
2016,11,22,16,45,0.0,10.5,4.55,12.0,10.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,70.5,15.0,4.3,10.5,20.0,44.52,0.0
2016,11,23,7,30,141.0,30.0,4.2,11.0,40.0,126.66,65.12
2016,11,23,7,45,253.5,43.0,4.1,11.5,76.5,211.14,166.4
2016,11,23,8,0,366.0,56.0,4.0,12.0,113.0,297.09,244.01
2016,11,23,8,15,437.5,64.5,3.95,12.0,153.0,361.15,301.34
2016,11,23,8,30,509.0,73.0,3.9,12.0,193.0,431.02,361.85
2016,11,23,8,45,556.5,79.0,3.9,12.0,232.0,485.12,407.95
2016,11,23,9,0,604.0,85.0,3.9,12.0,271.0,539.71,453.16
2016,11,23,9,15,637.0,89.5,3.85,12.0,306.5,582.45,487.61
2016,11,23,9,30,670.0,94.0,3.8,12.0,342.0,624.17,520.44
2016,11,23,9,45,704.5,94.0,3.8,12.5,374.5,660.29,546.82
2016,11,23,10,0,739.0,94.0,3.8,13.0,407.0,694.6,571.26
2016,11,23,10,15,754.0,96.5,3.75,13.0,432.0,714.88,585.56
2016,11,23,10,30,769.0,99.0,3.7,13.0,457.0,732.44,597.8
2016,11,23,10,45,782.0,99.5,3.65,13.0,475.5,743.12,604.86
2016,11,23,11,0,795.0,100.0,3.6,13.0,494.0,746.94,606.86
2016,11,23,11,15,800.5,100.5,3.6,13.0,505.0,745.9,605.59
2016,11,23,11,30,806.0,101.0,3.6,13.0,516.0,741.66,602.07
2016,11,23,11,45,810.0,100.5,3.6,13.0,519.5,731.97,594.6
2016,11,23,12,0,814.0,100.0,3.6,13.0,523.0,719.1,584.89
2016,11,23,12,15,812.0,100.0,3.65,13.0,519.0,699.4,570.3
2016,11,23,12,30,810.0,100.0,3.7,13.0,515.0,676.87,552.7
2016,11,23,12,45,805.5,98.5,3.8,13.0,503.5,648.35,530.3
2016,11,23,13,0,801.0,97.0,3.9,13.0,492.0,617.42,505.63
2016,11,23,13,15,791.0,95.5,4.0,13.0,473.0,580.96,476.11
2016,11,23,13,30,781.0,94.0,4.1,13.0,454.0,542.79,444.59
2016,11,23,13,45,769.5,90.5,4.2,13.0,429.0,501.02,409.59
2016,11,23,14,0,758.0,87.0,4.3,13.0,404.0,457.12,371.93
2016,11,23,14,15,736.5,84.5,4.25,13.0,373.0,409.11,329.74
2016,11,23,14,30,715.0,82.0,4.2,13.0,342.0,361.38,286.88
2016,11,23,14,45,688.0,77.0,4.2,13.0,306.0,309.88,240.29
2016,11,23,15,0,661.0,72.0,4.2,13.0,270.0,259.85,194.36
2016,11,23,15,15,614.0,66.5,4.05,12.5,230.0,206.55,146.7
2016,11,23,15,30,567.0,61.0,3.9,12.0,190.0,157.48,103.79
2016,11,23,15,45,499.5,53.5,3.8,12.0,149.5,108.66,64.65
2016,11,23,16,0,432.0,46.0,3.7,12.0,109.0,67.06,36.28
2016,11,23,16,15,314.5,35.0,3.65,11.5,72.5,29.42,19.07
2016,11,23,16,30,197.0,24.0,3.6,11.0,36.0,19.05,1.38
2016,11,23,16,45,98.5,12.0,3.55,10.5,18.0,11.44,0.0
2016,11,23,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,7,15,95.5,13.5,2.25,7.5,20.0,53.59,0.0
2016,11,24,7,30,191.0,27.0,2.4,8.0,40.0,144.4,66.29
2016,11,24,7,45,306.5,38.5,2.55,8.5,77.5,229.88,181.89
2016,11,24,8,0,422.0,50.0,2.7,9.0,115.0,318.9,263.49
2016,11,24,8,15,492.0,58.0,2.7,9.0,156.0,385.5,323.24
2016,11,24,8,30,562.0,66.0,2.7,9.0,197.0,455.14,383.69
2016,11,24,8,45,613.5,70.5,2.7,9.5,237.0,511.24,430.62
2016,11,24,9,0,665.0,75.0,2.7,10.0,277.0,567.98,476.44
2016,11,24,9,15,696.0,79.0,2.6,10.0,313.5,609.9,509.54
2016,11,24,9,30,727.0,83.0,2.5,10.0,350.0,650.62,540.1
2016,11,24,9,45,749.5,85.5,2.45,10.5,381.5,681.61,561.62
2016,11,24,10,0,772.0,88.0,2.4,11.0,413.0,710.43,581.11
2016,11,24,10,15,786.5,90.0,2.25,11.0,438.0,725.92,590.72
2016,11,24,10,30,801.0,92.0,2.1,11.0,463.0,742.99,601.46
2016,11,24,10,45,814.0,92.5,2.0,11.5,482.0,754.12,606.95
2016,11,24,11,0,827.0,93.0,1.9,12.0,501.0,762.05,610.13
2016,11,24,11,15,832.5,93.5,1.8,12.0,512.0,760.92,607.88
2016,11,24,11,30,838.0,94.0,1.7,12.0,523.0,756.48,603.42
2016,11,24,11,45,845.0,92.5,1.6,12.5,527.0,747.56,594.77
2016,11,24,12,0,852.0,91.0,1.5,13.0,531.0,735.29,583.86
2016,11,24,12,15,850.0,91.0,1.45,13.0,527.0,714.99,568.85
2016,11,24,12,30,848.0,91.0,1.4,13.0,523.0,691.75,551.37
2016,11,24,12,45,842.5,90.0,1.4,13.0,511.5,662.27,528.94
2016,11,24,13,0,837.0,89.0,1.4,13.0,500.0,630.3,504.31
2016,11,24,13,15,704.5,109.5,1.45,13.0,446.5,545.59,438.78
2016,11,24,13,30,572.0,130.0,1.5,13.0,393.0,465.12,375.59
2016,11,24,13,45,564.5,123.5,1.55,13.0,371.0,429.27,346.77
2016,11,24,14,0,557.0,117.0,1.6,13.0,349.0,392.58,316.16
2016,11,24,14,15,540.5,110.0,1.65,13.0,320.5,350.88,280.8
2016,11,24,14,30,524.0,103.0,1.7,13.0,292.0,309.53,244.89
2016,11,24,14,45,483.5,100.5,1.75,13.0,261.0,263.03,204.48
2016,11,24,15,0,443.0,98.0,1.8,13.0,230.0,222.09,168.37
2016,11,24,15,15,409.5,87.5,1.8,12.5,195.5,178.54,130.29
2016,11,24,15,30,376.0,77.0,1.8,12.0,161.0,138.11,95.44
2016,11,24,15,45,327.5,64.0,1.85,12.0,126.0,96.98,62.21
2016,11,24,16,0,279.0,51.0,1.9,12.0,91.0,61.1,36.33
2016,11,24,16,15,198.5,36.5,1.9,11.5,60.0,29.22,18.84
2016,11,24,16,30,118.0,22.0,1.9,11.0,29.0,17.37,0.0
2016,11,24,16,45,59.0,11.0,1.95,11.0,14.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,12.0,4.6,10.0,13.5,21.19,0.0
2016,11,25,7,30,46.0,24.0,4.6,10.0,27.0,56.11,17.66
2016,11,25,7,45,97.5,40.0,4.65,10.5,53.0,116.98,89.35
2016,11,25,8,0,149.0,56.0,4.7,11.0,79.0,167.04,136.0
2016,11,25,8,15,177.5,72.5,4.7,11.0,108.0,207.88,173.17
2016,11,25,8,30,206.0,89.0,4.7,11.0,137.0,250.07,210.8
2016,11,25,8,45,223.5,104.5,4.7,11.0,165.0,284.82,241.31
2016,11,25,9,0,241.0,120.0,4.7,11.0,193.0,319.82,271.35
2016,11,25,9,15,263.0,130.5,4.75,11.0,219.0,351.36,298.18
2016,11,25,9,30,285.0,141.0,4.8,11.0,245.0,383.12,324.74
2016,11,25,9,45,264.0,157.0,4.85,11.5,259.5,390.01,328.89
2016,11,25,10,0,243.0,173.0,4.9,12.0,274.0,395.07,331.42
2016,11,25,10,15,245.5,184.0,4.9,12.0,291.5,410.2,343.25
2016,11,25,10,30,248.0,195.0,4.9,12.0,309.0,424.35,354.15
2016,11,25,10,45,309.5,193.0,4.95,12.5,340.5,467.19,389.08
2016,11,25,11,0,371.0,191.0,5.0,13.0,372.0,509.11,422.67
2016,11,25,11,15,233.5,208.0,5.0,13.0,323.0,419.94,347.5
2016,11,25,11,30,96.0,225.0,5.0,13.0,274.0,309.4,254.44
2016,11,25,11,45,164.0,226.0,5.0,13.0,310.0,368.34,304.07
2016,11,25,12,0,232.0,227.0,5.0,13.0,346.0,413.87,341.92
2016,11,25,12,15,181.5,227.5,4.95,13.0,320.0,372.16,306.77
2016,11,25,12,30,131.0,228.0,4.9,13.0,294.0,332.08,273.07
2016,11,25,12,45,118.0,222.0,4.9,13.0,280.5,311.44,256.04
2016,11,25,13,0,105.0,216.0,4.9,13.0,267.0,283.84,233.28
2016,11,25,13,15,114.5,208.0,4.9,13.0,262.0,282.99,232.68
2016,11,25,13,30,124.0,200.0,4.9,13.0,257.0,273.81,225.12
2016,11,25,13,45,70.5,177.0,4.95,13.0,209.0,210.42,172.28
2016,11,25,14,0,17.0,154.0,5.0,13.0,161.0,154.23,125.26
2016,11,25,14,15,35.5,149.5,5.0,13.0,162.5,159.88,130.07
2016,11,25,14,30,54.0,145.0,5.0,13.0,164.0,159.97,129.83
2016,11,25,14,45,49.0,131.0,5.05,13.0,147.0,141.08,113.72
2016,11,25,15,0,44.0,117.0,5.1,13.0,130.0,122.79,98.02
2016,11,25,15,15,37.0,100.5,5.1,12.5,110.5,102.33,80.62
2016,11,25,15,30,30.0,84.0,5.1,12.0,91.0,82.81,63.96
2016,11,25,15,45,21.0,67.0,5.1,12.0,71.5,63.61,47.55
2016,11,25,16,0,12.0,50.0,5.1,12.0,52.0,46.04,32.56
2016,11,25,16,15,6.0,33.0,5.1,12.0,34.0,29.84,19.19
2016,11,25,16,30,0.0,16.0,5.1,12.0,16.0,14.85,0.0
2016,11,25,16,45,0.0,8.0,5.1,12.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.2,11.0,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,5.0,11.0,10.0,9.26,0.0
2016,11,26,7,45,0.0,20.5,4.85,11.0,20.5,19.02,9.61
2016,11,26,8,0,0.0,31.0,4.7,11.0,31.0,28.79,18.64
2016,11,26,8,15,0.0,43.5,4.75,11.0,43.5,40.82,29.3
2016,11,26,8,30,0.0,56.0,4.8,11.0,56.0,53.48,40.46
2016,11,26,8,45,0.0,68.0,4.9,11.0,68.0,65.5,50.98
2016,11,26,9,0,0.0,80.0,5.0,11.0,80.0,77.48,61.36
2016,11,26,9,15,0.0,91.0,5.1,11.0,91.0,88.34,70.66
2016,11,26,9,30,0.0,102.0,5.2,11.0,102.0,99.22,79.9
2016,11,26,9,45,8.5,128.0,5.35,11.5,132.0,133.11,108.73
2016,11,26,10,0,17.0,154.0,5.5,12.0,162.0,167.44,137.56
2016,11,26,10,15,55.5,176.0,5.6,12.0,201.5,231.66,192.3
2016,11,26,10,30,94.0,198.0,5.7,12.0,241.0,286.03,238.17
2016,11,26,10,45,81.5,203.5,5.85,12.0,242.0,280.72,233.06
2016,11,26,11,0,69.0,209.0,6.0,12.0,243.0,275.31,227.99
2016,11,26,11,15,40.0,194.5,6.05,12.0,214.0,233.76,192.59
2016,11,26,11,30,11.0,180.0,6.1,12.0,185.0,184.41,150.56
2016,11,26,11,45,8.0,175.5,6.2,12.0,179.0,176.64,143.98
2016,11,26,12,0,5.0,171.0,6.3,12.0,173.0,169.13,137.61
2016,11,26,12,15,264.0,167.5,6.3,12.0,300.5,372.46,312.58
2016,11,26,12,30,523.0,164.0,6.3,12.0,428.0,546.55,456.98
2016,11,26,12,45,391.5,186.0,6.3,12.0,381.0,458.73,382.91
2016,11,26,13,0,260.0,208.0,6.3,12.0,334.0,386.85,321.78
2016,11,26,13,15,373.0,179.0,6.4,12.0,352.5,411.1,343.0
2016,11,26,13,30,486.0,150.0,6.5,12.0,371.0,434.26,362.01
2016,11,26,13,45,259.5,156.0,6.6,12.0,273.5,296.4,246.1
2016,11,26,14,0,33.0,162.0,6.7,12.0,176.0,173.73,142.34
2016,11,26,14,15,40.5,152.5,6.9,12.0,168.5,165.1,135.15
2016,11,26,14,30,48.0,143.0,7.1,12.0,161.0,155.79,127.09
2016,11,26,14,45,39.0,129.0,7.35,12.0,142.5,135.91,110.14
2016,11,26,15,0,30.0,115.0,7.6,12.0,124.0,117.05,94.03
2016,11,26,15,15,23.0,98.5,7.75,12.0,104.5,97.36,77.13
2016,11,26,15,30,16.0,82.0,7.9,12.0,85.0,78.26,60.71
2016,11,26,15,45,8.0,64.0,8.05,12.0,65.5,59.5,44.62
2016,11,26,16,0,0.0,46.0,8.2,12.0,46.0,41.94,29.48
2016,11,26,16,15,0.0,29.5,8.2,11.5,29.5,26.98,16.75
2016,11,26,16,30,0.0,13.0,8.2,11.0,13.0,12.06,0.0
2016,11,26,16,45,0.0,6.5,8.2,11.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,7,15,87.5,12.0,6.45,10.0,17.0,48.13,0.0
2016,11,27,7,30,175.0,24.0,6.4,10.0,34.0,128.77,18.39
2016,11,27,7,45,307.5,34.0,6.4,10.5,70.5,223.75,172.48
2016,11,27,8,0,440.0,44.0,6.4,11.0,107.0,319.25,263.0
2016,11,27,8,15,512.0,51.0,6.4,11.0,147.5,385.55,324.2
2016,11,27,8,30,584.0,58.0,6.4,11.0,188.0,455.16,386.45
2016,11,27,8,45,637.0,61.5,6.4,11.0,228.0,510.97,435.72
2016,11,27,9,0,690.0,65.0,6.4,11.0,268.0,567.59,484.28
2016,11,27,9,15,574.5,89.0,6.3,11.0,272.5,532.13,454.0
2016,11,27,9,30,459.0,113.0,6.2,11.0,277.0,484.63,413.15
2016,11,27,9,45,440.5,127.5,6.1,11.5,296.5,494.98,420.12
2016,11,27,10,0,422.0,142.0,6.0,12.0,316.0,502.79,424.56
2016,11,27,10,15,559.5,118.5,5.9,12.0,363.5,586.73,494.53
2016,11,27,10,30,697.0,95.0,5.8,12.0,411.0,666.36,558.19
2016,11,27,10,45,741.5,88.5,5.75,12.5,436.5,689.2,574.07
2016,11,27,11,0,786.0,82.0,5.7,13.0,462.0,713.24,591.01
2016,11,27,11,15,820.5,81.5,5.6,13.0,486.0,733.39,605.78
2016,11,27,11,30,855.0,81.0,5.5,13.0,510.0,749.93,617.75
2016,11,27,11,45,854.5,82.0,5.4,13.0,513.0,738.46,608.18
2016,11,27,12,0,854.0,83.0,5.3,13.0,516.0,723.81,596.42
2016,11,27,12,15,730.5,110.0,5.2,13.0,479.0,651.67,538.87
2016,11,27,12,30,607.0,137.0,5.1,13.0,442.0,578.01,478.31
2016,11,27,12,45,480.5,164.0,5.0,13.5,402.0,501.72,414.4
2016,11,27,13,0,354.0,191.0,4.9,14.0,362.0,426.65,351.27
2016,11,27,13,15,326.5,187.5,4.75,13.5,340.5,392.71,323.69
2016,11,27,13,30,299.0,184.0,4.6,13.0,319.0,359.75,296.52
2016,11,27,13,45,281.0,175.5,4.5,13.0,296.5,327.68,269.47
2016,11,27,14,0,263.0,167.0,4.4,13.0,274.0,296.46,242.88
2016,11,27,14,15,214.0,157.5,4.25,13.0,240.0,252.07,205.38
2016,11,27,14,30,165.0,148.0,4.1,13.0,206.0,208.32,168.51
2016,11,27,14,45,152.0,134.0,4.0,13.0,183.5,180.62,144.55
2016,11,27,15,0,139.0,120.0,3.9,13.0,161.0,154.14,121.49
2016,11,27,15,15,126.5,103.5,3.8,12.5,136.5,126.72,97.81
2016,11,27,15,30,114.0,87.0,3.7,12.0,112.0,100.72,75.43
2016,11,27,15,45,96.5,69.5,3.6,12.0,87.5,74.77,53.61
2016,11,27,16,0,79.0,52.0,3.5,12.0,63.0,51.04,34.45
2016,11,27,16,15,39.5,35.5,3.5,11.5,41.0,30.41,19.54
2016,11,27,16,30,0.0,19.0,3.5,11.0,19.0,17.4,0.0
2016,11,27,16,45,0.0,9.5,3.5,11.0,9.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,12.0,7.95,11.0,15.0,34.38,0.0
2016,11,28,7,30,110.0,24.0,8.0,11.0,30.0,97.81,0.0
2016,11,28,7,45,226.5,37.5,8.1,11.0,64.5,188.68,142.99
2016,11,28,8,0,343.0,51.0,8.2,11.0,99.0,274.66,225.86
2016,11,28,8,15,420.5,59.5,8.2,11.0,138.5,340.01,286.36
2016,11,28,8,30,498.0,68.0,8.2,11.0,178.0,412.1,351.13
2016,11,28,8,45,563.0,71.5,8.2,11.5,218.5,473.82,405.24
2016,11,28,9,0,628.0,75.0,8.2,12.0,259.0,536.8,458.96
2016,11,28,9,15,662.0,79.0,8.15,12.0,294.5,579.81,495.47
2016,11,28,9,30,696.0,83.0,8.1,12.0,330.0,621.86,530.27
2016,11,28,9,45,699.0,82.0,8.05,12.5,349.0,633.73,538.17
2016,11,28,10,0,702.0,81.0,8.0,13.0,368.0,642.92,543.8
2016,11,28,10,15,598.0,113.5,7.95,13.0,368.5,609.07,514.85
2016,11,28,10,30,494.0,146.0,7.9,13.0,369.0,564.79,476.1
2016,11,28,10,45,603.0,123.0,7.85,13.0,405.5,626.19,527.45
2016,11,28,11,0,712.0,100.0,7.8,13.0,442.0,680.18,570.83
2016,11,28,11,15,735.5,107.0,7.7,13.0,467.5,700.93,586.62
2016,11,28,11,30,759.0,114.0,7.6,13.0,493.0,718.29,599.81
2016,11,28,11,45,768.5,112.0,7.5,13.5,498.0,711.49,592.8
2016,11,28,12,0,778.0,110.0,7.4,14.0,503.0,701.55,583.45
2016,11,28,12,15,775.5,109.5,7.35,14.0,499.0,681.73,566.93
2016,11,28,12,30,773.0,109.0,7.3,14.0,495.0,659.24,548.17
2016,11,28,12,45,760.0,110.0,7.25,14.0,482.5,629.02,522.94
2016,11,28,13,0,747.0,111.0,7.2,14.0,470.0,596.94,495.95
2016,11,28,13,15,735.5,109.0,7.15,14.0,451.5,560.88,465.5
2016,11,28,13,30,724.0,107.0,7.1,14.0,433.0,523.38,433.39
2016,11,28,13,45,618.5,115.5,7.1,14.0,383.0,447.45,369.4
