Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,513.0,124.0,7.1,14.0,333.0,375.11,308.05
2016,11,28,14,15,510.5,113.5,7.05,14.0,308.0,338.19,275.17
2016,11,28,14,30,508.0,103.0,7.0,14.0,283.0,300.51,240.87
2016,11,28,14,45,473.0,100.0,7.0,14.0,253.5,258.9,203.27
2016,11,28,15,0,438.0,97.0,7.0,14.0,224.0,219.79,167.73
2016,11,28,15,15,484.0,80.0,6.9,13.5,201.5,190.2,137.82
2016,11,28,15,30,530.0,63.0,6.8,13.0,179.0,153.31,101.7
2016,11,28,15,45,474.5,53.5,6.75,12.5,140.5,106.27,63.58
2016,11,28,16,0,419.0,44.0,6.7,12.0,102.0,65.07,34.83
2016,11,28,16,15,296.5,33.0,6.7,11.5,67.0,28.18,17.6
2016,11,28,16,30,174.0,22.0,6.7,11.0,32.0,17.47,0.0
2016,11,28,16,45,87.0,11.0,6.75,11.0,16.0,10.48,0.0
2016,11,28,17,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,9.0,4.4,8.5,17.5,78.09,0.0
2016,11,29,7,30,335.0,18.0,4.3,9.0,35.0,187.0,0.0
2016,11,29,7,45,449.5,25.5,4.25,9.5,72.5,277.73,209.48
2016,11,29,8,0,564.0,33.0,4.2,10.0,110.0,365.56,299.07
2016,11,29,8,15,628.0,37.5,4.1,10.0,151.0,428.43,357.7
2016,11,29,8,30,692.0,42.0,4.0,10.0,192.0,493.72,415.64
2016,11,29,8,45,731.0,45.5,3.9,10.5,231.5,543.69,458.35
2016,11,29,9,0,770.0,49.0,3.8,11.0,271.0,593.53,498.94
2016,11,29,9,15,797.0,51.5,3.6,11.0,307.0,633.18,529.6
2016,11,29,9,30,824.0,54.0,3.4,11.0,343.0,665.2,553.38
2016,11,29,9,45,840.5,56.0,3.25,11.5,374.0,692.91,572.36
2016,11,29,10,0,857.0,58.0,3.1,12.0,405.0,718.14,588.97
2016,11,29,10,15,869.5,59.5,2.95,12.0,430.0,736.97,601.48
2016,11,29,10,30,882.0,61.0,2.8,12.0,455.0,752.78,611.61
2016,11,29,10,45,888.0,62.5,2.7,12.5,473.0,760.44,614.78
2016,11,29,11,0,894.0,64.0,2.6,13.0,491.0,764.76,615.56
2016,11,29,11,15,899.0,64.5,2.55,13.0,502.5,763.67,613.92
2016,11,29,11,30,904.0,65.0,2.5,13.0,514.0,759.16,609.93
2016,11,29,11,45,903.5,66.0,2.5,13.5,517.5,747.76,600.23
2016,11,29,12,0,903.0,67.0,2.5,14.0,521.0,733.05,588.29
2016,11,29,12,15,901.5,67.0,2.5,14.0,517.5,713.23,573.77
2016,11,29,12,30,900.0,67.0,2.5,14.0,514.0,690.32,557.03
2016,11,29,12,45,888.0,68.5,2.55,14.0,502.0,659.33,533.44
2016,11,29,13,0,876.0,70.0,2.6,14.0,490.0,626.04,507.19
2016,11,29,13,15,868.0,69.0,2.65,14.0,471.5,590.22,478.54
2016,11,29,13,30,860.0,68.0,2.7,14.0,453.0,552.34,447.58
2016,11,29,13,45,846.5,66.5,2.75,14.0,428.0,511.05,413.1
2016,11,29,14,0,833.0,65.0,2.8,14.0,403.0,466.26,374.97
2016,11,29,14,15,813.5,63.0,2.85,14.0,372.0,417.45,332.62
2016,11,29,14,30,794.0,61.0,2.9,14.0,341.0,368.51,289.03
2016,11,29,14,45,764.5,58.5,3.0,14.0,305.0,315.93,241.71
2016,11,29,15,0,735.0,56.0,3.1,14.0,269.0,264.79,194.88
2016,11,29,15,15,693.0,52.0,3.1,13.5,229.0,211.12,146.64
2016,11,29,15,30,651.0,48.0,3.1,13.0,189.0,160.91,102.44
2016,11,29,15,45,583.0,42.0,3.1,12.5,148.5,109.51,61.42
2016,11,29,16,0,515.0,36.0,3.1,12.0,108.0,65.19,31.66
2016,11,29,16,15,397.5,27.5,3.0,12.0,71.0,23.62,13.77
2016,11,29,16,30,280.0,19.0,2.9,12.0,34.0,15.41,0.0
2016,11,29,16,45,140.0,9.5,2.8,12.0,17.0,9.05,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.5,3.1,10.0,4.5,4.29,0.0
2016,11,30,7,30,0.0,9.0,3.2,10.0,9.0,8.34,0.0
2016,11,30,7,45,0.0,21.0,3.3,10.5,21.0,19.49,9.31
2016,11,30,8,0,0.0,33.0,3.4,11.0,33.0,31.07,20.37
2016,11,30,8,15,0.0,46.5,3.65,11.0,46.5,45.11,32.83
2016,11,30,8,30,0.0,60.0,3.9,11.0,60.0,58.91,45.03
2016,11,30,8,45,0.0,73.5,4.15,11.0,73.5,72.6,57.02
2016,11,30,9,0,0.0,87.0,4.4,11.0,87.0,86.23,68.83
2016,11,30,9,15,0.0,99.5,4.45,11.0,99.5,98.66,79.49
2016,11,30,9,30,0.0,112.0,4.5,11.0,112.0,111.12,90.06
2016,11,30,9,45,79.5,142.0,4.6,11.5,173.5,211.71,177.22
2016,11,30,10,0,159.0,172.0,4.7,12.0,235.0,318.44,267.06
2016,11,30,10,15,117.5,180.5,4.7,12.0,229.0,296.44,247.18
2016,11,30,10,30,76.0,189.0,4.7,12.0,223.0,261.8,217.15
2016,11,30,10,45,214.0,188.0,4.75,12.0,289.0,374.66,313.41
2016,11,30,11,0,352.0,187.0,4.8,12.0,355.0,487.61,406.92
2016,11,30,11,15,603.0,134.0,4.9,12.0,429.0,629.33,523.89
2016,11,30,11,30,854.0,81.0,5.0,12.0,503.0,745.47,615.32
2016,11,30,11,45,553.5,149.0,5.1,12.0,423.5,588.12,488.86
2016,11,30,12,0,253.0,217.0,5.2,12.0,344.0,427.28,354.3
2016,11,30,12,15,555.5,148.5,5.35,12.0,424.5,564.77,471.13
2016,11,30,12,30,858.0,80.0,5.5,12.0,505.0,680.34,566.35
2016,11,30,12,45,847.0,81.5,5.65,12.5,492.5,650.58,540.6
2016,11,30,13,0,836.0,83.0,5.8,13.0,480.0,618.56,513.33
2016,11,30,13,15,826.5,81.5,5.8,13.0,462.0,582.1,482.73
2016,11,30,13,30,817.0,80.0,5.8,13.0,444.0,543.78,450.07
2016,11,30,13,45,802.5,78.0,5.8,13.0,419.5,500.75,412.9
2016,11,30,14,0,788.0,76.0,5.8,13.0,395.0,456.71,374.11
2016,11,30,14,15,766.5,73.5,5.8,12.5,364.0,408.44,331.63
2016,11,30,14,30,745.0,71.0,5.8,12.0,333.0,360.34,288.23
2016,11,30,14,45,712.0,68.0,5.8,12.0,297.0,308.0,240.16
2016,11,30,15,0,679.0,65.0,5.8,12.0,261.0,257.75,193.43
2016,11,30,15,15,632.0,60.5,5.75,11.5,221.5,205.08,145.68
2016,11,30,15,30,585.0,56.0,5.7,11.0,182.0,156.48,102.67
2016,11,30,15,45,509.5,49.0,5.7,11.0,142.0,106.56,62.58
2016,11,30,16,0,434.0,42.0,5.7,11.0,102.0,64.6,33.93
2016,11,30,16,15,217.0,36.5,5.7,11.0,66.5,30.07,19.06
2016,11,30,16,30,0.0,31.0,5.7,11.0,31.0,26.18,0.0
2016,11,30,16,45,0.0,15.5,5.7,11.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,5.9,7.5,15.0,14.3,0.0
2016,12,1,7,30,0.0,30.0,5.9,8.0,30.0,41.88,0.0
2016,12,1,7,45,270.0,31.5,5.9,8.5,67.0,199.43,145.56
2016,12,1,8,0,540.0,33.0,5.9,9.0,104.0,349.85,287.54
2016,12,1,8,15,609.0,38.5,6.0,9.0,145.5,415.73,350.24
2016,12,1,8,30,678.0,44.0,6.1,9.0,187.0,484.48,412.89
2016,12,1,8,45,721.5,47.5,6.2,9.5,227.5,536.91,459.38
2016,12,1,9,0,765.0,51.0,6.3,10.0,268.0,589.43,504.27
2016,12,1,9,15,793.5,54.0,6.35,10.5,304.5,630.65,537.36
2016,12,1,9,30,822.0,57.0,6.4,11.0,341.0,670.37,568.21
2016,12,1,9,45,835.5,60.5,6.45,11.5,372.0,697.99,588.72
2016,12,1,10,0,849.0,64.0,6.5,12.0,403.0,722.93,606.78
2016,12,1,10,15,862.5,65.5,6.5,12.0,428.5,742.48,621.36
2016,12,1,10,30,876.0,67.0,6.5,12.0,454.0,752.83,628.65
2016,12,1,10,45,884.5,68.5,6.5,12.5,472.5,762.42,634.24
2016,12,1,11,0,893.0,70.0,6.5,13.0,491.0,768.7,637.3
2016,12,1,11,15,898.0,70.5,6.4,13.0,502.5,767.7,635.65
2016,12,1,11,30,903.0,71.0,6.3,13.0,514.0,763.29,631.49
2016,12,1,11,45,904.5,71.0,6.25,13.0,518.5,752.28,622.53
2016,12,1,12,0,906.0,71.0,6.2,13.0,523.0,737.93,611.12
2016,12,1,12,15,904.0,71.0,6.1,13.0,519.0,717.85,595.19
2016,12,1,12,30,902.0,71.0,6.0,13.0,515.0,694.7,576.95
2016,12,1,12,45,892.0,71.5,5.9,13.5,503.0,663.97,550.49
2016,12,1,13,0,882.0,72.0,5.8,14.0,491.0,630.83,521.67
2016,12,1,13,15,872.5,71.0,5.75,14.0,472.0,594.13,490.81
2016,12,1,13,30,863.0,70.0,5.7,14.0,453.0,557.77,459.58
2016,12,1,13,45,845.5,69.5,5.7,14.0,427.5,513.29,421.32
2016,12,1,14,0,828.0,69.0,5.7,14.0,402.0,467.89,381.48
2016,12,1,14,15,807.5,66.5,5.65,13.5,370.5,418.47,338.08
2016,12,1,14,30,787.0,64.0,5.6,13.0,339.0,369.03,293.55
2016,12,1,14,45,755.0,61.0,5.6,13.0,302.5,315.56,244.49
2016,12,1,15,0,723.0,58.0,5.6,13.0,266.0,263.81,196.4
2016,12,1,15,15,678.5,54.0,5.6,12.5,226.5,210.29,147.76
2016,12,1,15,30,634.0,50.0,5.6,12.0,187.0,160.5,103.55
2016,12,1,15,45,560.0,44.0,5.7,12.0,146.0,108.04,61.36
2016,12,1,16,0,486.0,38.0,5.8,12.0,105.0,64.33,31.73
2016,12,1,16,15,243.0,35.0,5.95,11.5,68.5,29.19,18.23
2016,12,1,16,30,0.0,32.0,6.1,11.0,32.0,26.8,0.0
2016,12,1,16,45,0.0,16.0,6.25,10.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.5,8.0,4.9,7.5,14.0,65.87,0.0
2016,12,2,7,30,285.0,16.0,4.9,8.0,28.0,158.07,0.0
2016,12,2,7,45,408.5,24.0,4.9,8.5,64.5,252.2,180.62
2016,12,2,8,0,532.0,32.0,4.9,9.0,101.0,343.28,280.52
2016,12,2,8,15,600.5,37.5,4.9,9.0,141.5,408.36,342.44
2016,12,2,8,30,669.0,43.0,4.9,9.0,182.0,476.35,403.91
2016,12,2,8,45,711.5,46.5,4.9,9.5,221.5,527.77,449.01
2016,12,2,9,0,754.0,50.0,4.9,10.0,261.0,579.28,492.43
2016,12,2,9,15,591.5,80.5,4.9,10.5,259.5,527.62,448.31
2016,12,2,9,30,429.0,111.0,4.9,11.0,258.0,456.67,387.6
2016,12,2,9,45,630.5,87.5,4.9,11.5,326.0,585.44,494.62
2016,12,2,10,0,832.0,64.0,4.9,12.0,394.0,708.86,590.51
2016,12,2,10,15,846.0,65.5,4.85,12.0,419.0,728.66,604.28
2016,12,2,10,30,860.0,67.0,4.8,12.0,444.0,739.36,611.45
2016,12,2,10,45,868.5,68.0,4.8,12.5,463.0,748.34,616.47
2016,12,2,11,0,877.0,69.0,4.8,13.0,482.0,754.1,619.07
2016,12,2,11,15,833.5,76.0,4.7,13.0,475.5,730.52,599.97
2016,12,2,11,30,790.0,83.0,4.6,13.0,469.0,698.15,574.36
2016,12,2,11,45,840.5,76.5,4.55,13.0,490.5,716.34,588.11
2016,12,2,12,0,891.0,70.0,4.5,13.0,512.0,725.12,594.41
2016,12,2,12,15,888.5,70.0,4.5,13.0,508.5,705.11,579.04
2016,12,2,12,30,886.0,70.0,4.5,13.0,505.0,682.09,561.57
2016,12,2,12,45,873.5,71.5,4.5,13.5,492.5,651.43,535.83
2016,12,2,13,0,861.0,73.0,4.5,14.0,480.0,621.84,510.37
2016,12,2,13,15,807.5,76.0,4.55,14.0,446.5,564.23,463.66
2016,12,2,13,30,754.0,79.0,4.6,14.0,413.0,507.66,417.1
2016,12,2,13,45,480.0,123.5,4.65,14.0,332.0,381.27,312.84
2016,12,2,14,0,206.0,168.0,4.7,14.0,251.0,266.14,217.34
2016,12,2,14,15,308.5,142.0,4.65,14.0,255.5,276.78,224.76
2016,12,2,14,30,411.0,116.0,4.6,14.0,260.0,277.2,221.83
2016,12,2,14,45,388.0,107.5,4.55,14.0,231.5,238.8,187.55
2016,12,2,15,0,365.0,99.0,4.5,14.0,203.0,202.04,154.51
2016,12,2,15,15,339.0,87.0,4.5,13.5,172.5,163.09,120.13
2016,12,2,15,30,313.0,75.0,4.5,13.0,142.0,126.56,88.33
2016,12,2,15,45,390.5,56.5,4.5,12.5,122.0,100.33,62.08
2016,12,2,16,0,468.0,38.0,4.5,12.0,102.0,63.58,31.61
2016,12,2,16,15,347.5,28.5,4.55,11.5,66.5,25.2,14.93
2016,12,2,16,30,227.0,19.0,4.6,11.0,31.0,15.46,0.0
2016,12,2,16,45,113.5,9.5,4.7,11.0,15.5,9.05,0.0
2016,12,2,17,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,7,15,104.0,8.0,3.85,9.0,12.0,49.92,0.0
2016,12,3,7,30,208.0,16.0,3.8,9.0,24.0,108.21,0.0
2016,12,3,7,45,334.5,25.0,3.75,9.5,58.0,221.73,153.39
2016,12,3,8,0,461.0,34.0,3.7,10.0,92.0,312.92,253.08
2016,12,3,8,15,533.0,40.0,3.6,10.0,131.0,376.95,313.18
2016,12,3,8,30,605.0,46.0,3.5,10.0,170.0,439.95,369.72
2016,12,3,8,45,655.5,49.5,3.4,10.5,209.5,494.63,416.69
2016,12,3,9,0,706.0,53.0,3.3,11.0,249.0,549.9,462.28
2016,12,3,9,15,736.5,56.0,3.3,11.5,284.5,591.08,494.82
2016,12,3,9,30,767.0,59.0,3.3,12.0,320.0,631.02,524.84
2016,12,3,9,45,689.0,78.5,3.3,12.5,329.5,615.39,510.92
2016,12,3,10,0,611.0,98.0,3.3,13.0,339.0,590.24,489.4
2016,12,3,10,15,716.5,84.5,3.35,13.0,384.5,657.61,541.86
2016,12,3,10,30,822.0,71.0,3.4,13.0,430.0,720.57,589.08
2016,12,3,10,45,752.0,87.5,3.45,13.5,426.5,688.62,562.81
2016,12,3,11,0,682.0,104.0,3.5,14.0,423.0,657.08,537.52
2016,12,3,11,15,764.5,90.0,3.6,14.0,456.0,694.23,566.03
2016,12,3,11,30,847.0,76.0,3.7,14.0,489.0,731.2,593.86
2016,12,3,11,45,844.5,78.0,3.8,14.0,492.5,720.19,585.45
2016,12,3,12,0,842.0,80.0,3.9,14.0,496.0,706.06,575.09
2016,12,3,12,15,841.0,80.0,3.95,14.0,493.0,687.65,561.35
2016,12,3,12,30,840.0,80.0,4.0,14.0,490.0,666.3,544.87
2016,12,3,12,45,838.0,78.5,4.1,14.5,480.0,639.77,522.82
2016,12,3,13,0,836.0,77.0,4.2,15.0,470.0,610.58,498.45
2016,12,3,13,15,827.0,76.0,4.25,15.0,452.5,575.34,469.73
2016,12,3,13,30,818.0,75.0,4.3,15.0,435.0,538.2,438.88
2016,12,3,13,45,798.5,74.5,4.35,15.0,410.0,494.55,402.13
2016,12,3,14,0,779.0,74.0,4.4,15.0,385.0,450.26,364.01
2016,12,3,14,15,757.5,71.5,4.45,15.0,355.0,402.67,322.36
2016,12,3,14,30,736.0,69.0,4.5,15.0,325.0,355.24,279.88
2016,12,3,14,45,699.0,67.0,4.55,15.0,289.0,303.31,233.19
2016,12,3,15,0,662.0,65.0,4.6,15.0,253.0,253.81,188.09
2016,12,3,15,15,615.5,60.0,4.6,14.5,215.0,201.78,141.71
2016,12,3,15,30,569.0,55.0,4.6,14.0,177.0,153.78,99.83
2016,12,3,15,45,492.0,48.5,4.6,13.5,137.5,105.07,61.36
2016,12,3,16,0,415.0,42.0,4.6,13.0,98.0,64.45,33.87
2016,12,3,16,15,297.5,31.0,4.7,12.5,63.5,27.58,16.75
2016,12,3,16,30,180.0,20.0,4.8,12.0,29.0,16.44,0.0
2016,12,3,16,45,90.0,10.0,4.9,12.0,14.5,9.53,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,4,7,15,93.0,8.0,4.7,9.0,11.5,7.63,0.0
2016,12,4,7,30,186.0,16.0,4.7,9.0,23.0,97.96,0.0
2016,12,4,7,45,316.0,25.5,4.75,9.5,56.5,211.4,141.75
2016,12,4,8,0,446.0,35.0,4.8,10.0,90.0,305.22,246.84
2016,12,4,8,15,521.0,41.5,4.85,10.0,129.5,371.02,309.29
2016,12,4,8,30,596.0,48.0,4.9,10.0,169.0,440.78,372.16
2016,12,4,8,45,639.5,53.0,4.95,10.5,207.5,491.96,417.2
2016,12,4,9,0,683.0,58.0,5.0,11.0,246.0,539.32,457.66
2016,12,4,9,15,637.0,70.5,4.95,11.0,264.0,544.15,461.78
2016,12,4,9,30,591.0,83.0,4.9,11.0,282.0,539.79,457.89
2016,12,4,9,45,483.0,112.5,4.85,11.5,285.0,501.79,424.24
2016,12,4,10,0,375.0,142.0,4.8,12.0,288.0,463.3,389.69
2016,12,4,10,15,585.0,110.5,4.75,12.0,356.0,589.59,494.78
2016,12,4,10,30,795.0,79.0,4.7,12.0,424.0,708.77,588.21
2016,12,4,10,45,718.5,97.0,4.7,12.0,418.5,677.47,562.5
2016,12,4,11,0,642.0,115.0,4.7,12.0,413.0,638.89,531.6
2016,12,4,11,15,649.5,116.0,4.75,12.0,424.5,641.07,533.19
2016,12,4,11,30,657.0,117.0,4.8,12.0,436.0,640.6,532.48
2016,12,4,11,45,466.5,163.0,4.9,12.5,390.5,538.5,447.1
2016,12,4,12,0,276.0,209.0,5.0,13.0,345.0,434.24,359.16
2016,12,4,12,15,328.0,198.5,5.05,13.0,359.0,450.71,373.58
2016,12,4,12,30,380.0,188.0,5.1,13.0,373.0,464.15,384.96
2016,12,4,12,45,361.0,187.0,5.2,13.0,360.0,438.74,363.86
2016,12,4,13,0,342.0,186.0,5.3,13.0,347.0,413.21,342.61
2016,12,4,13,15,361.0,175.0,5.2,13.0,339.0,399.13,330.77
2016,12,4,13,30,380.0,164.0,5.1,13.0,331.0,382.91,316.83
2016,12,4,13,45,401.5,150.5,5.1,13.0,318.0,369.37,304.7
2016,12,4,14,0,423.0,137.0,5.1,13.0,305.0,346.41,284.38
2016,12,4,14,15,395.0,133.0,5.0,13.0,281.0,309.32,251.92
2016,12,4,14,30,367.0,129.0,4.9,13.0,257.0,273.81,220.52
2016,12,4,14,45,362.0,115.0,4.8,13.0,230.0,238.01,188.26
2016,12,4,15,0,357.0,101.0,4.7,13.0,203.0,202.23,155.58
2016,12,4,15,15,328.5,89.0,4.6,12.5,172.0,163.13,121.05
2016,12,4,15,30,300.0,77.0,4.5,12.0,141.0,126.72,89.36
2016,12,4,15,45,268.5,62.5,4.45,12.0,110.0,90.5,59.22
2016,12,4,16,0,237.0,48.0,4.4,12.0,79.0,57.7,34.37
2016,12,4,16,15,118.5,36.0,4.5,12.0,51.5,30.74,19.33
2016,12,4,16,30,0.0,24.0,4.6,12.0,24.0,21.16,0.0
2016,12,4,16,45,0.0,12.0,4.75,12.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,5.7,8.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,5.6,8.0,15.0,14.3,0.0
2016,12,5,7,45,84.0,29.0,5.5,8.5,39.0,92.16,56.94
2016,12,5,8,0,168.0,43.0,5.4,9.0,63.0,157.72,126.15
2016,12,5,8,15,196.0,59.0,5.35,9.0,91.0,198.1,164.62
2016,12,5,8,30,224.0,75.0,5.3,9.0,119.0,239.67,202.68
2016,12,5,8,45,243.5,89.0,5.25,9.0,147.0,274.04,233.79
2016,12,5,9,0,263.0,103.0,5.2,9.0,175.0,308.85,264.53
2016,12,5,9,15,280.5,114.5,5.1,9.0,200.5,339.08,290.72
2016,12,5,9,30,298.0,126.0,5.0,9.0,226.0,369.26,316.29
2016,12,5,9,45,330.0,134.5,4.9,9.5,255.0,405.61,346.21
2016,12,5,10,0,362.0,143.0,4.8,10.0,284.0,441.9,375.44
2016,12,5,10,15,457.0,134.5,4.7,10.0,324.0,516.98,437.55
2016,12,5,10,30,552.0,126.0,4.6,10.0,364.0,579.28,488.34
2016,12,5,10,45,463.5,151.5,4.6,10.0,357.5,542.8,456.32
2016,12,5,11,0,375.0,177.0,4.6,10.0,351.0,491.33,412.74
2016,12,5,11,15,334.0,189.5,4.55,10.0,347.5,471.66,395.49
2016,12,5,11,30,293.0,202.0,4.5,10.0,344.0,451.02,377.32
2016,12,5,11,45,315.5,200.0,4.5,10.0,354.0,459.2,384.13
2016,12,5,12,0,338.0,198.0,4.5,10.0,364.0,465.72,389.43
2016,12,5,12,15,341.0,196.0,4.5,10.0,362.5,456.82,381.91
2016,12,5,12,30,344.0,194.0,4.5,10.0,361.0,446.66,373.38
2016,12,5,12,45,322.5,193.5,4.5,10.5,347.0,421.1,351.26
2016,12,5,13,0,301.0,193.0,4.5,11.0,333.0,395.67,329.25
2016,12,5,13,15,255.5,190.5,4.45,11.0,306.5,354.45,294.6
2016,12,5,13,30,210.0,188.0,4.4,11.0,280.0,309.07,256.51
2016,12,5,13,45,194.5,178.0,4.4,11.0,260.0,281.03,232.84
2016,12,5,14,0,179.0,168.0,4.4,11.0,240.0,253.89,209.69
2016,12,5,14,15,169.5,157.0,4.5,10.5,221.0,229.31,188.87
2016,12,5,14,30,160.0,146.0,4.6,10.0,202.0,205.35,168.25
2016,12,5,14,45,156.0,131.0,4.75,10.0,180.5,179.95,145.77
2016,12,5,15,0,152.0,116.0,4.9,10.0,159.0,154.89,123.31
2016,12,5,15,15,139.5,100.0,4.95,10.0,135.0,127.34,98.88
2016,12,5,15,30,127.0,84.0,5.0,10.0,111.0,101.15,75.81
2016,12,5,15,45,112.5,66.5,5.1,10.0,86.5,74.84,53.28
2016,12,5,16,0,98.0,49.0,5.2,10.0,62.0,50.41,33.3
2016,12,5,16,15,49.0,34.0,5.25,9.5,40.5,29.69,18.67
2016,12,5,16,30,0.0,19.0,5.3,9.0,19.0,17.3,0.0
2016,12,5,16,45,0.0,9.5,5.35,9.0,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,6.5,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,7.0,17.0,16.2,0.0
2016,12,6,7,45,135.5,28.5,5.45,7.5,44.5,124.95,75.69
2016,12,6,8,0,271.0,40.0,5.4,8.0,72.0,217.48,175.51
2016,12,6,8,15,318.5,53.0,5.35,8.0,105.0,268.35,224.82
2016,12,6,8,30,366.0,66.0,5.3,8.0,138.0,322.0,274.1
2016,12,6,8,45,397.5,76.5,5.25,8.5,170.0,364.44,312.13
2016,12,6,9,0,429.0,87.0,5.2,9.0,202.0,407.59,349.51
2016,12,6,9,15,464.0,91.5,5.2,9.0,232.0,445.69,382.6
2016,12,6,9,30,499.0,96.0,5.2,9.0,262.0,483.92,415.05
2016,12,6,9,45,572.5,92.0,5.2,9.5,300.0,544.86,465.19
2016,12,6,10,0,646.0,88.0,5.2,10.0,338.0,600.94,510.24
2016,12,6,10,15,734.0,82.0,5.2,10.0,383.5,664.25,560.21
2016,12,6,10,30,822.0,76.0,5.2,10.0,429.0,723.17,605.88
2016,12,6,10,45,830.0,78.0,5.25,10.5,448.0,733.08,611.75
2016,12,6,11,0,838.0,80.0,5.3,11.0,467.0,739.8,615.43
2016,12,6,11,15,844.0,81.0,5.3,11.0,479.0,740.59,615.52
2016,12,6,11,30,850.0,82.0,5.3,11.0,491.0,738.08,613.19
2016,12,6,11,45,848.5,83.5,5.35,11.0,494.5,727.38,604.83
2016,12,6,12,0,847.0,85.0,5.4,11.0,498.0,713.55,594.15
2016,12,6,12,15,846.0,84.5,5.45,11.0,495.5,694.72,579.64
2016,12,6,12,30,845.0,84.0,5.5,11.0,493.0,672.94,562.04
2016,12,6,12,45,852.0,80.0,5.55,11.0,484.5,649.52,542.78
2016,12,6,13,0,859.0,76.0,5.6,11.0,476.0,622.94,520.6
2016,12,6,13,15,850.0,75.0,5.65,11.0,458.5,587.27,490.51
2016,12,6,13,30,841.0,74.0,5.7,11.0,441.0,549.62,458.22
2016,12,6,13,45,830.0,71.5,5.8,11.0,417.0,507.56,421.72
2016,12,6,14,0,819.0,69.0,5.9,11.0,393.0,464.13,383.18
2016,12,6,14,15,798.5,67.0,5.9,11.0,363.0,416.06,339.78
2016,12,6,14,30,778.0,65.0,5.9,11.0,333.0,367.94,295.41
2016,12,6,14,45,752.0,61.0,5.9,11.0,298.0,316.18,247.3
2016,12,6,15,0,726.0,57.0,5.9,11.0,263.0,265.55,199.59
2016,12,6,15,15,682.0,53.0,5.8,10.5,223.5,212.21,150.62
2016,12,6,15,30,638.0,49.0,5.7,10.0,184.0,162.49,105.97
2016,12,6,15,45,570.5,43.0,5.65,9.5,144.0,110.71,63.61
2016,12,6,16,0,503.0,37.0,5.6,9.0,104.0,66.8,33.0
2016,12,6,16,15,380.5,28.0,5.5,9.0,68.0,26.62,12.66
2016,12,6,16,30,258.0,19.0,5.4,9.0,32.0,15.51,0.0
2016,12,6,16,45,129.0,9.5,5.35,9.0,16.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,3.9,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,3.9,6.0,9.0,8.58,0.0
2016,12,7,7,45,5.5,24.0,3.95,6.5,24.5,27.33,11.28
2016,12,7,8,0,11.0,39.0,4.0,7.0,40.0,52.17,37.83
2016,12,7,8,15,21.0,55.5,4.1,7.0,59.0,77.06,60.69
2016,12,7,8,30,31.0,72.0,4.2,7.0,78.0,101.95,83.23
2016,12,7,8,45,37.5,87.5,4.3,7.0,96.5,123.45,102.6
2016,12,7,9,0,44.0,103.0,4.4,7.0,115.0,145.19,121.92
2016,12,7,9,15,48.5,117.5,4.45,7.0,132.0,164.38,138.74
2016,12,7,9,30,53.0,132.0,4.5,7.0,149.0,183.68,155.43
2016,12,7,9,45,112.5,147.0,4.55,7.5,188.5,254.11,216.56
2016,12,7,10,0,172.0,162.0,4.6,8.0,228.0,315.13,268.64
2016,12,7,10,15,86.0,148.5,4.7,8.0,181.5,221.94,187.81
2016,12,7,10,30,0.0,135.0,4.8,8.0,135.0,132.19,108.63
2016,12,7,10,45,0.0,117.0,4.95,8.5,117.0,112.2,91.33
2016,12,7,11,0,0.0,99.0,5.1,9.0,99.0,93.36,74.98
2016,12,7,11,15,50.5,155.0,5.3,9.0,179.5,197.25,164.91
2016,12,7,11,30,101.0,211.0,5.5,9.0,260.0,298.01,250.24
2016,12,7,11,45,50.5,183.5,5.7,9.0,208.0,226.45,188.89
2016,12,7,12,0,0.0,156.0,5.9,9.0,156.0,150.75,123.59
2016,12,7,12,15,16.5,174.5,6.05,9.0,182.5,181.12,149.86
2016,12,7,12,30,33.0,193.0,6.2,9.0,209.0,219.28,182.42
2016,12,7,12,45,16.5,173.0,6.35,9.0,181.5,178.01,147.24
2016,12,7,13,0,0.0,153.0,6.5,9.0,154.0,146.61,120.37
2016,12,7,13,15,0.0,134.0,6.6,9.0,134.5,127.33,104.1
2016,12,7,13,30,0.0,115.0,6.7,9.0,115.0,108.46,88.09
2016,12,7,13,45,7.5,131.0,6.85,9.0,134.0,128.02,105.04
2016,12,7,14,0,15.0,147.0,7.0,9.0,153.0,147.01,121.39
2016,12,7,14,15,12.5,136.0,7.05,8.5,141.0,134.25,110.72
2016,12,7,14,30,10.0,125.0,7.1,8.0,129.0,121.79,100.25
2016,12,7,14,45,6.0,112.5,7.15,8.0,114.5,107.7,88.13
2016,12,7,15,0,2.0,100.0,7.2,8.0,100.0,94.08,76.38
2016,12,7,15,15,1.0,85.0,7.1,8.0,85.0,79.32,63.46
2016,12,7,15,30,0.0,70.0,7.0,8.0,70.0,64.81,50.64
2016,12,7,15,45,0.0,54.0,6.95,8.0,54.0,49.8,37.25
2016,12,7,16,0,0.0,38.0,6.9,8.0,38.0,35.03,24.01
2016,12,7,16,15,0.0,24.5,6.85,7.5,24.5,22.73,12.27
2016,12,7,16,30,0.0,11.0,6.8,7.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,6.8,7.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.65,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.6,11.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,9.5,4.6,11.5,9.5,8.8,0.0
2016,12,8,8,0,0.0,16.0,4.6,12.0,16.0,14.83,6.43
2016,12,8,8,15,0.0,24.0,4.5,12.0,24.0,22.26,13.14
2016,12,8,8,30,0.0,32.0,4.4,12.0,32.0,29.7,19.76
2016,12,8,8,45,0.0,40.0,4.3,12.0,40.0,37.15,26.34
2016,12,8,9,0,0.0,48.0,4.2,12.0,48.0,44.6,32.86
2016,12,8,9,15,0.0,55.5,4.15,12.0,55.5,51.6,38.93
2016,12,8,9,30,0.0,63.0,4.1,12.0,63.0,58.59,44.93
2016,12,8,9,45,0.0,69.5,4.1,12.0,69.5,64.69,50.12
2016,12,8,10,0,0.0,76.0,4.1,12.0,76.0,71.02,55.46
2016,12,8,10,15,5.5,115.0,4.05,12.0,117.5,115.53,93.4
2016,12,8,10,30,11.0,154.0,4.0,12.0,159.0,161.61,132.13
2016,12,8,10,45,25.5,169.5,3.95,12.5,181.5,188.51,154.52
2016,12,8,11,0,40.0,185.0,3.9,13.0,204.0,226.42,185.72
2016,12,8,11,15,35.5,187.0,3.85,13.0,204.0,223.41,182.82
2016,12,8,11,30,31.0,189.0,3.8,13.0,204.0,220.52,180.15
2016,12,8,11,45,31.0,191.0,3.75,13.0,206.0,221.04,180.46
2016,12,8,12,0,31.0,193.0,3.7,13.0,208.0,221.56,180.79
2016,12,8,12,15,51.0,200.0,3.65,13.0,225.0,241.56,197.64
2016,12,8,12,30,71.0,207.0,3.6,13.0,242.0,260.55,213.49
2016,12,8,12,45,35.5,166.0,3.55,13.0,183.5,189.64,154.54
2016,12,8,13,0,0.0,125.0,3.5,13.0,125.0,118.46,94.74
2016,12,8,13,15,14.5,147.5,3.45,13.0,154.0,149.36,121.0
2016,12,8,13,30,29.0,170.0,3.4,13.0,183.0,184.99,150.8
2016,12,8,13,45,14.5,144.5,3.4,13.0,151.0,145.05,117.44
2016,12,8,14,0,0.0,119.0,3.4,13.0,119.0,112.35,90.09
2016,12,8,14,15,0.0,110.0,3.3,13.0,110.0,103.53,82.79
2016,12,8,14,30,0.0,101.0,3.2,13.0,101.0,94.78,75.48
2016,12,8,14,45,0.0,90.0,3.15,13.0,90.0,84.19,66.54
2016,12,8,15,0,0.0,79.0,3.1,13.0,79.0,73.68,57.58
2016,12,8,15,15,0.0,67.0,3.0,13.0,67.0,62.32,47.8
2016,12,8,15,30,0.0,55.0,2.9,13.0,55.0,51.05,37.99
2016,12,8,15,45,0.0,42.5,2.8,13.0,42.5,39.44,27.79
2016,12,8,16,0,0.0,30.0,2.7,13.0,30.0,27.86,17.57
2016,12,8,16,15,0.0,19.5,2.6,12.5,19.5,18.09,8.4
2016,12,8,16,30,0.0,9.0,2.5,12.0,9.0,8.34,0.0
2016,12,8,16,45,0.0,4.5,2.45,12.0,4.5,4.29,0.0
2016,12,8,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
