Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,75.5,6.0,2.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,151.0,12.0,2.2,12.0,15.0,77.02,0.0
2016,12,9,7,45,293.0,21.0,2.25,12.0,46.5,187.32,91.42
2016,12,9,8,0,435.0,30.0,2.3,12.0,78.0,289.21,226.05
2016,12,9,8,15,511.5,36.5,2.35,12.0,116.0,348.88,284.57
2016,12,9,8,30,588.0,43.0,2.4,12.0,154.0,419.04,346.64
2016,12,9,8,45,636.0,47.0,2.5,12.5,192.0,471.87,392.27
2016,12,9,9,0,684.0,51.0,2.6,13.0,230.0,525.31,436.73
2016,12,9,9,15,342.0,73.5,2.6,13.0,163.0,338.08,283.9
2016,12,9,9,30,0.0,96.0,2.6,13.0,96.0,94.13,74.67
2016,12,9,9,45,0.0,105.0,2.65,13.0,105.0,102.78,82.22
2016,12,9,10,0,0.0,114.0,2.7,13.0,114.0,111.5,89.47
2016,12,9,10,15,0.0,116.5,2.7,13.0,116.5,113.17,90.74
2016,12,9,10,30,0.0,119.0,2.7,13.0,119.0,115.04,92.19
2016,12,9,10,45,17.0,150.0,2.75,13.5,158.0,160.5,130.37
2016,12,9,11,0,34.0,181.0,2.8,14.0,197.0,217.26,177.06
2016,12,9,11,15,40.5,189.0,2.8,14.0,208.0,229.64,187.03
2016,12,9,11,30,47.0,197.0,2.8,14.0,219.0,241.84,196.94
2016,12,9,11,45,23.5,171.0,2.85,14.0,182.0,184.25,149.18
2016,12,9,12,0,0.0,145.0,2.9,14.0,145.0,139.43,111.59
2016,12,9,12,15,6.0,159.5,2.85,14.0,162.5,158.28,127.42
2016,12,9,12,30,12.0,174.0,2.8,14.0,180.0,176.93,142.91
2016,12,9,12,45,15.0,174.0,2.75,14.0,181.0,178.2,144.01
2016,12,9,13,0,18.0,174.0,2.7,14.0,182.0,179.3,145.02
2016,12,9,13,15,208.5,166.0,2.65,14.0,257.0,301.12,247.27
2016,12,9,13,30,399.0,158.0,2.6,14.0,332.0,394.67,322.52
2016,12,9,13,45,227.0,159.5,2.55,14.0,257.5,284.56,231.94
2016,12,9,14,0,55.0,161.0,2.5,14.0,183.0,184.28,149.26
2016,12,9,14,15,52.5,149.0,2.35,13.5,168.5,167.85,135.97
2016,12,9,14,30,50.0,137.0,2.2,13.0,154.0,151.71,122.58
2016,12,9,14,45,47.0,123.0,2.1,13.0,138.0,133.74,107.28
2016,12,9,15,0,44.0,109.0,2.0,13.0,122.0,116.17,92.19
2016,12,9,15,15,37.5,93.5,1.95,13.0,103.5,96.79,75.59
2016,12,9,15,30,31.0,78.0,1.9,13.0,85.0,78.27,59.68
2016,12,9,15,45,21.5,62.0,1.9,13.0,66.5,59.82,44.0
2016,12,9,16,0,12.0,46.0,1.9,13.0,48.0,42.81,29.55
2016,12,9,16,15,6.0,30.0,1.95,13.0,31.0,27.4,15.55
2016,12,9,16,30,0.0,14.0,2.0,13.0,14.0,12.99,0.0
2016,12,9,16,45,0.0,7.0,2.1,13.0,7.0,6.67,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,5.2,13.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,5.1,13.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,12.5,5.05,13.0,12.5,11.59,0.0
2016,12,10,8,0,0.0,21.0,5.0,13.0,21.0,19.48,10.02
2016,12,10,8,15,0.0,31.5,4.8,13.0,31.5,29.25,18.88
2016,12,10,8,30,0.0,42.0,4.6,13.0,42.0,39.06,27.57
2016,12,10,8,45,0.0,53.5,4.45,13.0,53.5,50.66,37.73
2016,12,10,9,0,0.0,65.0,4.3,13.0,65.0,62.2,47.76
2016,12,10,9,15,0.0,75.5,4.15,13.0,75.5,72.61,56.71
2016,12,10,9,30,0.0,86.0,4.0,13.0,86.0,83.02,65.58
2016,12,10,9,45,0.0,95.0,3.85,13.0,95.0,91.79,72.97
2016,12,10,10,0,0.0,104.0,3.7,13.0,104.0,100.61,80.34
2016,12,10,10,15,0.0,82.0,3.65,13.0,82.0,76.89,60.14
2016,12,10,10,30,0.0,60.0,3.6,13.0,60.0,55.8,42.15
2016,12,10,10,45,0.0,46.0,3.6,13.0,46.0,42.75,30.99
2016,12,10,11,0,0.0,32.0,3.6,13.0,32.0,29.72,19.83
2016,12,10,11,15,0.0,20.5,3.55,13.0,20.5,19.03,10.67
2016,12,10,11,30,0.0,9.0,3.5,13.0,9.0,8.35,1.5
2016,12,10,11,45,0.0,8.0,3.5,13.0,8.0,7.42,0.71
2016,12,10,12,0,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2016,12,10,12,15,0.0,59.0,3.45,13.0,59.0,54.88,41.22
2016,12,10,12,30,0.0,111.0,3.4,13.0,111.0,104.71,83.27
2016,12,10,12,45,0.0,112.5,3.4,13.0,112.5,106.14,84.46
2016,12,10,13,0,0.0,114.0,3.4,13.0,114.0,107.58,85.73
2016,12,10,13,15,1.5,131.5,3.45,13.0,132.0,125.79,101.11
2016,12,10,13,30,3.0,149.0,3.5,13.0,150.0,144.02,116.45
2016,12,10,13,45,1.5,123.5,3.6,13.0,124.0,117.62,94.44
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,91.92,72.89
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,84.71,66.89
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,77.54,60.87
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,68.99,53.63
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,60.51,46.36
2016,12,10,15,15,0.0,55.5,3.75,12.5,55.5,51.61,38.74
2016,12,10,15,30,0.0,46.0,3.7,12.0,46.0,42.75,31.05
2016,12,10,15,45,0.0,36.0,3.7,12.0,36.0,33.44,22.82
2016,12,10,16,0,0.0,26.0,3.7,12.0,26.0,24.13,14.54
2016,12,10,16,15,0.0,17.0,3.65,12.0,17.0,15.76,6.64
2016,12,10,16,30,0.0,8.0,3.6,12.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,3.55,12.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,3.65,7.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,3.6,7.0,8.0,7.63,0.0
2016,12,11,7,45,45.5,23.0,3.6,7.5,27.5,54.31,17.28
2016,12,11,8,0,91.0,38.0,3.6,8.0,47.0,110.83,84.92
2016,12,11,8,15,110.0,54.5,3.55,8.0,71.0,144.08,117.53
2016,12,11,8,30,129.0,71.0,3.5,8.0,95.0,168.16,140.43
2016,12,11,8,45,142.5,87.0,3.5,8.0,119.0,198.13,167.56
2016,12,11,9,0,156.0,103.0,3.5,8.0,143.0,228.38,194.37
2016,12,11,9,15,162.5,118.0,3.45,8.0,165.0,252.7,215.47
2016,12,11,9,30,169.0,133.0,3.4,8.0,187.0,276.78,235.95
2016,12,11,9,45,174.0,145.0,3.4,8.5,206.0,295.43,251.1
2016,12,11,10,0,179.0,157.0,3.4,9.0,225.0,313.74,265.68
2016,12,11,10,15,149.5,169.0,3.4,9.0,228.5,306.24,258.31
2016,12,11,10,30,120.0,181.0,3.4,9.0,232.0,297.64,250.03
2016,12,11,10,45,165.5,188.5,3.4,9.5,261.5,338.54,284.13
2016,12,11,11,0,211.0,196.0,3.4,10.0,291.0,379.08,317.24
2016,12,11,11,15,168.0,203.0,3.35,10.0,280.0,352.44,293.9
2016,12,11,11,30,125.0,210.0,3.3,10.0,269.0,325.67,270.68
2016,12,11,11,45,124.5,212.0,3.3,10.5,271.5,324.05,268.72
2016,12,11,12,0,124.0,214.0,3.3,11.0,274.0,322.1,266.42
2016,12,11,12,15,173.5,211.0,3.4,11.0,294.5,348.54,288.96
2016,12,11,12,30,223.0,208.0,3.5,11.0,315.0,372.56,309.17
2016,12,11,12,45,111.5,170.5,3.6,11.0,224.0,251.77,208.59
2016,12,11,13,0,0.0,133.0,3.7,11.0,133.0,126.53,102.21
2016,12,11,13,15,0.0,135.5,3.7,11.0,135.5,128.94,104.5
2016,12,11,13,30,0.0,138.0,3.7,11.0,138.0,131.36,106.64
2016,12,11,13,45,0.0,109.5,3.75,11.0,109.5,103.12,82.87
2016,12,11,14,0,0.0,81.0,3.8,11.0,81.0,75.55,59.5
2016,12,11,14,15,0.0,74.5,3.65,10.5,74.5,69.39,54.42
2016,12,11,14,30,0.0,68.0,3.5,10.0,68.0,63.27,49.31
2016,12,11,14,45,0.0,61.0,3.35,10.0,61.0,56.73,43.69
2016,12,11,15,0,0.0,54.0,3.2,10.0,54.0,50.2,38.02
2016,12,11,15,15,0.0,46.0,3.1,9.5,46.0,42.74,31.56
2016,12,11,15,30,0.0,38.0,3.0,9.0,38.0,35.29,25.0
2016,12,11,15,45,0.0,29.5,2.9,9.0,29.5,27.38,17.93
2016,12,11,16,0,0.0,21.0,2.8,9.0,21.0,19.47,10.84
2016,12,11,16,15,0.0,13.5,2.8,9.0,13.5,12.51,4.23
2016,12,11,16,30,0.0,6.0,2.8,9.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,2.8,9.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,210.5,14.5,2.5,7.5,36.5,135.79,42.39
2016,12,12,8,0,421.0,29.0,2.5,8.0,73.0,278.66,217.82
2016,12,12,8,15,503.0,36.0,2.5,8.0,111.5,346.48,285.64
2016,12,12,8,30,585.0,43.0,2.5,8.0,150.0,414.05,346.99
2016,12,12,8,45,633.0,47.5,2.5,8.5,188.0,467.38,393.77
2016,12,12,9,0,681.0,52.0,2.5,9.0,226.0,521.34,439.21
2016,12,12,9,15,714.0,55.5,2.4,9.0,262.0,564.3,474.67
2016,12,12,9,30,747.0,59.0,2.3,9.0,298.0,606.28,507.51
2016,12,12,9,45,565.5,96.0,2.2,9.5,287.0,539.62,451.51
2016,12,12,10,0,384.0,133.0,2.1,10.0,276.0,455.61,380.87
2016,12,12,10,15,503.5,118.5,1.95,10.0,320.5,528.32,440.43
2016,12,12,10,30,623.0,104.0,1.8,10.0,365.0,607.78,502.19
2016,12,12,10,45,629.0,108.0,1.7,10.0,381.5,617.97,508.13
2016,12,12,11,0,635.0,112.0,1.6,10.0,398.0,625.65,512.64
2016,12,12,11,15,589.5,128.5,1.55,10.0,400.0,606.43,496.07
2016,12,12,11,30,544.0,145.0,1.5,10.0,402.0,580.66,474.88
2016,12,12,11,45,531.0,150.0,1.5,10.0,403.0,568.92,465.34
2016,12,12,12,0,518.0,155.0,1.5,10.0,404.0,555.38,454.26
2016,12,12,12,15,476.0,163.5,1.5,10.0,391.5,524.05,429.03
2016,12,12,12,30,434.0,172.0,1.5,10.0,379.0,492.37,403.51
2016,12,12,12,45,385.0,177.5,1.55,10.0,358.5,444.23,365.28
2016,12,12,13,0,336.0,183.0,1.6,10.0,338.0,407.17,335.24
2016,12,12,13,15,345.5,174.0,1.65,10.0,328.5,390.2,321.68
2016,12,12,13,30,355.0,165.0,1.7,10.0,319.0,371.76,306.47
2016,12,12,13,45,396.0,148.5,1.75,10.0,311.5,366.41,301.48
2016,12,12,14,0,437.0,132.0,1.8,10.0,304.0,350.18,287.02
2016,12,12,14,15,417.5,126.0,1.75,10.0,280.5,314.43,256.0
2016,12,12,14,30,398.0,120.0,1.7,10.0,257.0,279.47,225.24
2016,12,12,14,45,385.0,108.5,1.7,10.0,229.5,242.26,192.14
2016,12,12,15,0,372.0,97.0,1.7,10.0,202.0,205.75,159.14
2016,12,12,15,15,345.5,85.5,1.75,10.0,171.5,166.9,124.48
2016,12,12,15,30,319.0,74.0,1.8,10.0,141.0,130.45,92.3
2016,12,12,15,45,283.5,60.0,1.85,10.0,110.5,93.09,61.04
2016,12,12,16,0,248.0,46.0,1.9,10.0,80.0,59.53,35.24
2016,12,12,16,15,124.0,35.0,1.9,9.5,52.0,31.75,17.94
2016,12,12,16,30,0.0,24.0,1.9,9.0,24.0,21.23,0.0
2016,12,12,16,45,0.0,12.0,1.95,9.0,12.0,11.44,0.0
2016,12,12,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,29.0,17.5,2.6,8.5,20.5,36.76,4.6
2016,12,13,8,0,58.0,35.0,2.7,9.0,41.0,79.99,58.87
2016,12,13,8,15,81.0,51.5,2.65,9.0,64.0,114.29,91.65
2016,12,13,8,30,104.0,68.0,2.6,9.0,87.0,149.27,123.36
2016,12,13,8,45,116.0,84.5,2.6,9.0,110.0,178.41,149.51
2016,12,13,9,0,128.0,101.0,2.6,9.0,133.0,207.72,175.31
2016,12,13,9,15,136.5,116.0,2.65,9.0,155.0,232.69,196.95
2016,12,13,9,30,145.0,131.0,2.7,9.0,177.0,257.62,218.14
2016,12,13,9,45,150.0,144.0,2.8,9.5,196.0,277.2,234.11
2016,12,13,10,0,155.0,157.0,2.9,10.0,215.0,296.48,249.54
2016,12,13,10,15,118.0,167.0,2.95,10.0,213.0,280.7,235.21
2016,12,13,10,30,81.0,177.0,3.0,10.0,211.0,252.47,210.65
2016,12,13,10,45,254.0,169.0,3.05,10.0,282.0,392.3,329.61
2016,12,13,11,0,427.0,161.0,3.1,10.0,353.0,521.72,435.7
2016,12,13,11,15,391.5,173.0,3.1,10.0,352.5,505.46,420.75
2016,12,13,11,30,356.0,185.0,3.1,10.0,352.0,476.87,397.05
2016,12,13,11,45,405.0,177.0,3.15,10.5,369.5,508.07,421.7
2016,12,13,12,0,454.0,169.0,3.2,11.0,387.0,525.67,435.23
2016,12,13,12,15,279.5,189.5,3.2,11.0,323.5,407.23,337.58
2016,12,13,12,30,105.0,210.0,3.2,11.0,260.0,287.29,237.11
2016,12,13,12,45,52.5,127.0,3.25,11.0,152.0,159.3,130.86
2016,12,13,13,0,0.0,44.0,3.3,11.0,44.0,40.89,29.56
2016,12,13,13,15,0.0,65.5,3.35,11.0,65.5,60.93,46.83
2016,12,13,13,30,0.0,87.0,3.4,11.0,87.0,81.25,64.23
2016,12,13,13,45,126.0,123.5,3.45,11.0,173.0,190.15,157.43
2016,12,13,14,0,252.0,160.0,3.5,11.0,259.0,286.69,236.78
2016,12,13,14,15,241.5,149.5,3.5,11.0,238.5,258.53,212.08
2016,12,13,14,30,231.0,139.0,3.5,11.0,218.0,230.9,187.87
2016,12,13,14,45,219.5,125.5,3.5,11.0,194.5,200.56,161.14
2016,12,13,15,0,208.0,112.0,3.5,11.0,171.0,171.14,134.94
2016,12,13,15,15,190.5,97.0,3.6,11.0,145.0,139.87,107.31
2016,12,13,15,30,173.0,82.0,3.7,11.0,119.0,110.38,81.44
2016,12,13,15,45,146.0,66.0,3.85,11.0,92.5,80.64,56.46
2016,12,13,16,0,119.0,50.0,4.0,11.0,66.0,53.99,35.18
2016,12,13,16,15,59.5,35.0,4.05,10.5,43.0,31.59,18.48
2016,12,13,16,30,0.0,20.0,4.1,10.0,20.0,18.17,0.0
2016,12,13,16,45,0.0,10.0,4.2,10.0,10.0,9.53,0.0
2016,12,13,17,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,4.5,4.95,13.0,4.5,4.16,0.0
2016,12,14,8,0,0.0,9.0,5.0,13.0,9.0,8.33,0.9
2016,12,14,8,15,0.0,14.5,5.0,13.0,14.5,13.43,5.57
2016,12,14,8,30,0.0,20.0,5.0,13.0,20.0,18.54,10.1
2016,12,14,8,45,0.0,25.5,5.05,13.0,25.5,23.65,14.61
2016,12,14,9,0,0.0,31.0,5.1,13.0,31.0,28.76,19.1
2016,12,14,9,15,0.0,36.0,5.1,13.0,36.0,33.41,23.15
2016,12,14,9,30,0.0,41.0,5.1,13.0,41.0,38.07,27.16
2016,12,14,9,45,0.0,45.5,5.2,13.0,45.5,42.27,30.74
2016,12,14,10,0,0.0,50.0,5.3,13.0,50.0,46.46,34.3
2016,12,14,10,15,0.0,85.0,5.4,13.0,85.0,80.05,62.91
2016,12,14,10,30,0.0,120.0,5.5,13.0,120.0,116.4,93.57
2016,12,14,10,45,0.5,135.0,5.6,13.5,135.5,132.14,106.51
2016,12,14,11,0,1.0,150.0,5.7,14.0,151.0,147.93,119.39
2016,12,14,11,15,29.5,174.0,5.8,14.0,188.0,204.25,167.03
2016,12,14,11,30,58.0,198.0,5.9,14.0,225.0,251.7,206.79
2016,12,14,11,45,49.5,196.5,6.0,14.0,220.0,241.49,197.97
2016,12,14,12,0,41.0,195.0,6.1,14.0,215.0,231.59,189.51
2016,12,14,12,15,37.0,192.5,6.05,14.0,210.5,224.0,183.08
2016,12,14,12,30,33.0,190.0,6.0,14.0,206.0,216.63,176.87
2016,12,14,12,45,34.0,187.0,5.95,14.0,203.0,212.16,173.2
2016,12,14,13,0,35.0,184.0,5.9,14.0,200.0,207.66,169.52
2016,12,14,13,15,18.0,165.0,5.85,14.0,173.0,169.46,137.56
2016,12,14,13,30,1.0,146.0,5.8,14.0,146.0,140.01,112.85
2016,12,14,13,45,0.5,128.0,5.8,14.0,128.0,121.64,97.59
2016,12,14,14,0,0.0,110.0,5.8,14.0,110.0,103.63,82.56
2016,12,14,14,15,0.0,101.5,5.8,13.5,101.5,95.35,75.82
2016,12,14,14,30,0.0,93.0,5.8,13.0,93.0,87.14,69.07
2016,12,14,14,45,0.0,83.0,5.8,13.0,83.0,77.56,60.95
2016,12,14,15,0,0.0,73.0,5.8,13.0,73.0,68.06,52.81
2016,12,14,15,15,0.0,62.0,5.9,13.0,62.0,57.68,43.84
2016,12,14,15,30,0.0,51.0,6.0,13.0,51.0,47.39,34.86
2016,12,14,15,45,0.0,39.5,6.15,13.0,39.5,36.7,25.47
2016,12,14,16,0,0.0,28.0,6.3,13.0,28.0,25.99,16.02
2016,12,14,16,15,0.0,18.0,6.4,13.0,18.0,16.69,7.42
2016,12,14,16,30,0.0,8.0,6.5,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,6.6,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,6.45,13.0,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,6.1,13.0,10.0,9.26,1.58
2016,12,15,8,15,0.0,16.5,5.85,13.0,16.5,15.29,7.1
2016,12,15,8,30,0.0,23.0,5.6,13.0,23.0,21.33,12.45
2016,12,15,8,45,0.0,29.5,5.45,13.0,29.5,27.37,17.79
2016,12,15,9,0,0.0,36.0,5.3,13.0,36.0,33.42,23.09
2016,12,15,9,15,0.0,42.0,5.35,13.0,42.0,39.0,27.95
2016,12,15,9,30,0.0,48.0,5.4,13.0,48.0,44.6,32.76
2016,12,15,9,45,0.0,53.5,5.45,13.0,53.5,49.72,37.14
2016,12,15,10,0,0.0,59.0,5.5,13.0,59.0,54.86,41.49
2016,12,15,10,15,0.0,73.5,5.4,13.0,73.5,68.4,52.99
2016,12,15,10,30,0.0,88.0,5.3,13.0,88.0,82.82,65.17
2016,12,15,10,45,0.0,52.0,5.25,13.5,52.0,48.34,35.68
2016,12,15,11,0,0.0,16.0,5.2,14.0,16.0,14.84,7.04
2016,12,15,11,15,0.0,14.5,4.85,13.5,14.5,13.45,5.87
2016,12,15,11,30,0.0,13.0,4.5,13.0,13.0,12.06,4.69
2016,12,15,11,45,0.0,13.0,4.15,13.0,13.0,12.06,4.69
2016,12,15,12,0,0.0,13.0,3.8,13.0,13.0,12.06,4.69
2016,12,15,12,15,0.0,28.5,3.5,13.0,28.5,26.47,17.02
2016,12,15,12,30,0.0,44.0,3.2,13.0,44.0,40.89,29.34
2016,12,15,12,45,0.0,58.0,2.9,13.0,58.0,53.94,40.45
2016,12,15,13,0,0.0,72.0,2.6,13.0,72.0,67.01,51.56
2016,12,15,13,15,0.0,59.5,2.5,13.0,59.5,55.33,41.69
2016,12,15,13,30,0.0,47.0,2.4,13.0,47.0,43.68,31.81
2016,12,15,13,45,0.0,49.0,2.3,13.0,49.0,45.54,33.45
2016,12,15,14,0,0.0,51.0,2.2,13.0,51.0,47.4,35.09
2016,12,15,14,15,0.0,47.0,2.3,13.0,47.0,43.67,31.94
2016,12,15,14,30,0.0,43.0,2.4,13.0,43.0,39.94,28.77
2016,12,15,14,45,0.0,38.5,2.55,13.0,38.5,35.74,25.19
2016,12,15,15,0,0.0,34.0,2.7,13.0,34.0,31.55,21.57
2016,12,15,15,15,0.0,29.0,2.85,12.5,29.0,26.9,17.57
2016,12,15,15,30,0.0,24.0,3.0,12.0,24.0,22.25,13.51
2016,12,15,15,45,0.0,18.5,3.15,12.0,18.5,17.14,8.98
2016,12,15,16,0,0.0,13.0,3.3,12.0,13.0,12.04,4.45
2016,12,15,16,15,0.0,8.5,3.35,12.0,8.5,7.87,0.56
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,7,45,196.5,15.5,7.8,8.0,34.0,127.63,0.0
2016,12,16,8,0,393.0,31.0,7.8,8.0,68.0,263.97,202.63
2016,12,16,8,15,484.0,38.5,7.85,8.0,107.0,336.21,279.62
2016,12,16,8,30,575.0,46.0,7.9,8.0,146.0,413.92,352.02
2016,12,16,8,45,631.5,51.0,7.95,8.5,186.0,472.04,405.25
2016,12,16,9,0,688.0,56.0,8.0,9.0,226.0,526.64,453.95
2016,12,16,9,15,724.0,59.5,8.0,9.0,263.0,572.11,494.13
2016,12,16,9,30,760.0,63.0,8.0,9.0,300.0,616.63,532.1
2016,12,16,9,45,789.5,64.0,8.0,9.0,333.5,652.27,561.25
2016,12,16,10,0,819.0,65.0,8.0,9.0,367.0,685.92,588.31
2016,12,16,10,15,835.5,67.0,8.0,9.0,393.5,709.05,606.46
2016,12,16,10,30,852.0,69.0,8.0,9.0,420.0,729.36,622.21
2016,12,16,10,45,863.0,70.5,8.0,9.5,440.5,741.95,630.49
2016,12,16,11,0,874.0,72.0,8.0,10.0,461.0,751.32,636.2
2016,12,16,11,15,881.0,72.5,8.0,10.0,474.5,753.16,637.12
2016,12,16,11,30,888.0,73.0,8.0,10.0,488.0,746.09,631.02
2016,12,16,11,45,892.0,73.0,8.0,10.0,494.5,738.58,624.73
2016,12,16,12,0,896.0,73.0,8.0,10.0,501.0,727.75,615.88
2016,12,16,12,15,895.5,73.0,8.1,10.0,499.0,710.48,602.18
2016,12,16,12,30,895.0,73.0,8.2,10.0,497.0,690.09,585.99
2016,12,16,12,45,890.5,72.5,8.3,10.0,487.5,663.51,563.42
2016,12,16,13,0,886.0,72.0,8.4,10.0,478.0,634.22,538.28
2016,12,16,13,15,877.5,71.0,8.5,10.0,461.5,602.44,510.56
2016,12,16,13,30,869.0,70.0,8.6,10.0,445.0,565.09,477.78
2016,12,16,13,45,857.0,68.5,8.7,10.0,421.5,523.46,440.78
2016,12,16,14,0,845.0,67.0,8.8,10.0,398.0,480.39,401.74
2016,12,16,14,15,825.0,64.5,8.85,10.0,368.0,431.59,357.06
2016,12,16,14,30,805.0,62.0,8.9,10.0,338.0,382.57,311.28
2016,12,16,14,45,779.0,59.0,8.95,10.0,303.5,331.06,262.67
2016,12,16,15,0,753.0,56.0,9.0,10.0,269.0,280.51,214.33
2016,12,16,15,15,710.5,52.0,9.0,9.5,230.0,226.25,163.74
2016,12,16,15,30,668.0,48.0,9.0,9.0,191.0,175.3,117.02
2016,12,16,15,45,604.0,42.0,9.0,9.0,150.5,123.17,72.8
2016,12,16,16,0,540.0,36.0,9.0,9.0,110.0,77.43,39.0
2016,12,16,16,15,423.5,28.0,8.95,8.5,73.0,35.21,15.84
2016,12,16,16,30,307.0,20.0,8.9,8.0,36.0,16.26,0.0
2016,12,16,16,45,153.5,10.0,8.85,8.0,18.0,9.53,0.0
2016,12,16,17,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,7,45,236.0,14.0,3.05,4.5,36.0,140.26,0.0
2016,12,17,8,0,472.0,28.0,2.9,5.0,72.0,292.06,223.06
2016,12,17,8,15,558.0,34.5,2.9,5.5,112.5,364.5,301.37
2016,12,17,8,30,644.0,41.0,2.9,6.0,153.0,441.18,371.03
2016,12,17,8,45,696.0,45.5,2.9,6.5,193.5,498.73,422.16
2016,12,17,9,0,748.0,50.0,2.9,7.0,234.0,557.04,471.81
2016,12,17,9,15,781.0,53.0,3.0,7.0,272.0,601.25,509.54
2016,12,17,9,30,814.0,56.0,3.1,7.0,310.0,644.29,544.38
2016,12,17,9,45,833.5,59.5,3.25,7.5,342.5,676.96,569.2
2016,12,17,10,0,853.0,63.0,3.4,8.0,375.0,707.26,591.71
2016,12,17,10,15,868.5,64.5,3.55,8.0,402.0,729.52,608.75
2016,12,17,10,30,884.0,66.0,3.7,8.0,429.0,742.84,618.82
2016,12,17,10,45,892.5,67.5,3.9,8.5,449.5,753.86,626.24
2016,12,17,11,0,901.0,69.0,4.1,9.0,470.0,761.62,631.23
2016,12,17,11,15,907.0,70.0,4.2,9.0,483.5,763.53,632.74
2016,12,17,11,30,913.0,71.0,4.3,9.0,497.0,762.03,631.77
2016,12,17,11,45,914.0,71.5,4.4,9.5,502.5,752.83,623.83
2016,12,17,12,0,915.0,72.0,4.5,10.0,508.0,740.28,613.45
2016,12,17,12,15,914.0,72.0,4.55,10.0,506.0,722.45,599.95
2016,12,17,12,30,913.0,72.0,4.6,10.0,504.0,701.45,584.05
2016,12,17,12,45,904.5,72.5,4.7,10.0,494.0,673.11,561.25
2016,12,17,13,0,896.0,73.0,4.8,10.0,484.0,645.64,538.54
2016,12,17,13,15,887.5,72.0,4.85,10.0,467.0,610.2,508.97
2016,12,17,13,30,879.0,71.0,4.9,10.0,450.0,572.58,477.03
2016,12,17,13,45,865.0,70.0,4.95,10.0,426.5,530.16,440.46
2016,12,17,14,0,851.0,69.0,5.0,10.0,403.0,486.4,401.9
2016,12,17,14,15,831.5,66.5,4.95,9.5,372.5,437.59,358.8
2016,12,17,14,30,812.0,64.0,4.9,9.0,342.0,388.48,314.31
2016,12,17,14,45,782.5,61.0,4.85,9.0,307.0,335.45,265.16
2016,12,17,15,0,753.0,58.0,4.8,9.0,272.0,283.69,216.44
2016,12,17,15,15,709.5,54.0,4.7,8.5,232.5,229.15,166.07
2016,12,17,15,30,666.0,50.0,4.6,8.0,193.0,178.01,119.48
2016,12,17,15,45,597.5,44.5,4.6,8.0,152.5,125.79,75.44
2016,12,17,16,0,529.0,39.0,4.6,8.0,112.0,79.05,40.75
2016,12,17,16,15,410.5,30.0,4.6,7.5,74.5,35.95,16.41
2016,12,17,16,30,292.0,21.0,4.6,7.0,37.0,17.18,0.0
2016,12,17,16,45,146.0,10.5,4.7,7.0,18.5,10.01,0.0
2016,12,17,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,242.5,13.0,3.5,4.5,35.5,141.34,0.0
2016,12,18,8,0,485.0,26.0,3.5,5.0,71.0,296.52,224.92
2016,12,18,8,15,572.0,32.5,3.5,5.0,111.5,369.3,306.08
2016,12,18,8,30,659.0,39.0,3.5,5.0,152.0,446.77,377.73
2016,12,18,8,45,711.0,43.0,3.5,5.5,193.0,504.03,429.25
2016,12,18,9,0,763.0,47.0,3.5,6.0,234.0,562.08,479.28
2016,12,18,9,15,797.0,50.0,3.45,6.5,272.5,607.28,516.85
2016,12,18,9,30,831.0,53.0,3.4,7.0,311.0,651.39,551.08
2016,12,18,9,45,850.5,56.0,3.35,7.5,344.0,678.01,570.39
2016,12,18,10,0,870.0,59.0,3.3,8.0,377.0,707.91,591.81
2016,12,18,10,15,886.0,60.5,3.15,8.0,404.5,730.73,607.88
2016,12,18,10,30,902.0,62.0,3.0,8.0,432.0,750.66,621.51
2016,12,18,10,45,912.0,63.5,2.95,8.0,453.0,763.05,629.81
2016,12,18,11,0,922.0,65.0,2.9,8.0,474.0,772.11,635.65
2016,12,18,11,15,928.0,65.5,2.85,8.0,487.5,773.51,635.79
2016,12,18,11,30,934.0,66.0,2.8,8.0,501.0,771.42,633.48
2016,12,18,11,45,936.0,66.5,2.75,8.5,507.0,762.91,625.35
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,750.94,614.83
2016,12,18,12,15,937.0,66.5,2.7,9.0,511.0,732.28,600.81
2016,12,18,12,30,936.0,66.0,2.7,9.0,509.0,710.39,584.44
2016,12,18,12,45,931.5,65.5,2.75,9.5,499.5,683.1,562.24
2016,12,18,13,0,927.0,65.0,2.8,10.0,490.0,652.95,537.09
2016,12,18,13,15,919.0,64.0,2.8,10.0,473.0,617.48,508.11
2016,12,18,13,30,911.0,63.0,2.8,10.0,456.0,579.72,476.72
2016,12,18,13,45,898.0,62.0,2.85,10.0,432.5,537.29,441.01
2016,12,18,14,0,885.0,61.0,2.9,10.0,409.0,493.35,403.14
2016,12,18,14,15,867.0,59.0,2.85,10.0,379.0,444.91,360.41
2016,12,18,14,30,849.0,57.0,2.8,10.0,349.0,396.67,316.74
2016,12,18,14,45,821.5,54.5,2.8,10.0,313.5,343.24,268.04
2016,12,18,15,0,794.0,52.0,2.8,10.0,278.0,290.79,219.31
2016,12,18,15,15,753.5,48.5,2.8,9.5,238.5,235.47,168.65
2016,12,18,15,30,713.0,45.0,2.8,9.0,199.0,183.15,121.17
2016,12,18,15,45,648.5,40.0,2.8,8.5,157.5,129.4,75.96
2016,12,18,16,0,584.0,35.0,2.8,8.0,116.0,82.0,40.9
2016,12,18,16,15,470.0,27.5,2.7,7.5,78.0,37.52,16.31
2016,12,18,16,30,356.0,20.0,2.6,7.0,40.0,17.67,0.36
2016,12,18,16,45,178.0,10.0,2.55,7.0,20.0,9.53,0.0
2016,12,18,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
