Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,19,7,45,210.5,13.5,2.65,5.5,32.5,129.08,0.0
2016,12,19,8,0,421.0,27.0,2.6,6.0,65.0,264.41,197.71
2016,12,19,8,15,508.5,34.0,2.6,6.0,103.5,335.87,276.59
2016,12,19,8,30,596.0,41.0,2.6,6.0,142.0,412.08,346.37
2016,12,19,8,45,646.5,45.5,2.6,6.5,181.0,467.25,395.59
2016,12,19,9,0,697.0,50.0,2.6,7.0,220.0,523.22,443.48
2016,12,19,9,15,731.5,53.5,2.55,7.5,257.0,567.82,480.23
2016,12,19,9,30,766.0,57.0,2.5,8.0,294.0,611.53,514.36
2016,12,19,9,45,782.0,61.0,2.5,8.5,325.0,641.6,536.49
2016,12,19,10,0,798.0,65.0,2.5,9.0,356.0,669.38,556.36
2016,12,19,10,15,814.5,67.0,2.45,9.0,382.5,692.53,573.05
2016,12,19,10,30,831.0,69.0,2.4,9.0,409.0,712.96,587.47
2016,12,19,10,45,841.5,70.0,2.4,9.5,429.0,724.77,594.52
2016,12,19,11,0,852.0,71.0,2.4,10.0,449.0,733.45,599.28
2016,12,19,11,15,858.5,72.0,2.35,10.0,462.0,735.93,600.22
2016,12,19,11,30,865.0,73.0,2.3,10.0,475.0,735.11,598.85
2016,12,19,11,45,720.5,105.0,2.25,10.5,443.0,660.94,541.08
2016,12,19,12,0,576.0,137.0,2.2,11.0,411.0,581.91,477.07
2016,12,19,12,15,588.5,133.0,2.15,11.0,412.5,574.13,471.12
2016,12,19,12,30,601.0,129.0,2.1,11.0,414.0,563.69,462.45
2016,12,19,12,45,573.5,134.0,2.05,11.0,402.0,534.1,438.27
2016,12,19,13,0,546.0,139.0,2.0,11.0,390.0,500.26,410.79
2016,12,19,13,15,592.0,122.0,1.9,11.0,385.0,493.91,405.17
2016,12,19,13,30,638.0,105.0,1.8,11.0,380.0,479.02,392.24
2016,12,19,13,45,562.5,114.0,1.75,11.0,347.5,423.33,346.12
2016,12,19,14,0,487.0,123.0,1.7,11.0,315.0,368.6,300.64
2016,12,19,14,15,469.0,118.0,1.65,11.0,291.5,332.67,269.74
2016,12,19,14,30,451.0,113.0,1.6,11.0,268.0,297.21,238.56
2016,12,19,14,45,435.5,103.0,1.6,11.0,240.0,258.32,204.1
2016,12,19,15,0,420.0,93.0,1.6,11.0,212.0,220.2,169.74
2016,12,19,15,15,392.5,82.5,1.6,10.5,181.5,179.6,133.71
2016,12,19,15,30,365.0,72.0,1.6,10.0,151.0,141.36,99.94
2016,12,19,15,45,324.5,59.5,1.6,10.0,119.0,102.0,66.79
2016,12,19,16,0,284.0,47.0,1.6,10.0,87.0,66.86,39.51
2016,12,19,16,15,212.0,34.0,1.6,10.0,58.0,34.73,18.34
2016,12,19,16,30,140.0,21.0,1.6,10.0,29.0,16.53,0.68
2016,12,19,16,45,70.0,10.5,1.65,10.0,14.5,10.01,0.0
2016,12,19,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,13.0,2.95,7.5,29.5,116.27,0.0
2016,12,20,8,0,371.0,26.0,3.0,8.0,59.0,245.61,180.71
2016,12,20,8,15,460.0,33.5,3.0,8.5,96.0,314.84,257.09
2016,12,20,8,30,549.0,41.0,3.0,9.0,133.0,390.07,325.09
2016,12,20,8,45,606.0,45.0,3.0,9.5,171.5,441.61,371.32
2016,12,20,9,0,663.0,49.0,3.0,10.0,210.0,499.9,421.06
2016,12,20,9,15,698.5,52.5,2.9,10.0,246.0,544.3,458.36
2016,12,20,9,30,734.0,56.0,2.8,10.0,282.0,587.98,493.47
2016,12,20,9,45,763.5,57.0,2.75,10.5,314.0,623.18,519.57
2016,12,20,10,0,793.0,58.0,2.7,11.0,346.0,656.62,543.65
2016,12,20,10,15,745.0,71.0,2.65,11.0,357.5,646.56,534.79
2016,12,20,10,30,697.0,84.0,2.6,11.0,369.0,635.92,525.8
2016,12,20,10,45,773.0,74.0,2.55,11.5,404.0,678.81,556.96
2016,12,20,11,0,849.0,64.0,2.5,12.0,439.0,716.65,583.35
2016,12,20,11,15,856.0,64.5,2.45,12.0,452.5,719.22,584.16
2016,12,20,11,30,863.0,65.0,2.4,12.0,466.0,718.57,582.95
2016,12,20,11,45,743.5,94.5,2.35,12.5,443.0,665.55,541.48
2016,12,20,12,0,624.0,124.0,2.3,13.0,420.0,602.39,490.55
2016,12,20,12,15,571.5,138.0,2.15,13.0,408.5,568.06,462.58
2016,12,20,12,30,519.0,152.0,2.0,13.0,397.0,529.9,431.45
2016,12,20,12,45,457.0,162.0,1.85,13.5,375.0,485.64,394.69
2016,12,20,13,0,395.0,172.0,1.7,14.0,353.0,442.61,358.88
2016,12,20,13,15,427.5,159.0,1.55,14.0,349.0,433.18,351.07
2016,12,20,13,30,460.0,146.0,1.4,14.0,345.0,420.47,340.08
2016,12,20,13,45,451.0,140.5,1.25,14.0,327.0,390.57,314.98
2016,12,20,14,0,442.0,135.0,1.1,14.0,309.0,360.16,289.2
2016,12,20,14,15,601.5,98.5,1.05,13.5,316.5,374.34,298.13
2016,12,20,14,30,761.0,62.0,1.0,13.0,324.0,370.04,289.85
2016,12,20,14,45,732.5,59.0,0.95,13.0,291.0,319.82,245.29
2016,12,20,15,0,704.0,56.0,0.9,13.0,258.0,270.85,201.28
2016,12,20,15,15,662.5,52.0,0.95,12.5,220.5,219.23,155.64
2016,12,20,15,30,621.0,48.0,1.0,12.0,183.0,170.85,113.01
2016,12,20,15,45,555.5,42.5,1.05,12.0,145.0,120.16,71.16
2016,12,20,16,0,490.0,37.0,1.1,12.0,107.0,76.8,39.24
2016,12,20,16,15,381.0,28.5,1.25,11.5,71.5,36.04,15.83
2016,12,20,16,30,272.0,20.0,1.4,11.0,36.0,16.02,1.18
2016,12,20,16,45,136.0,10.0,1.6,11.0,18.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,196.5,13.0,1.85,9.5,30.0,120.74,0.0
2016,12,21,8,0,393.0,26.0,1.9,10.0,60.0,256.1,184.77
2016,12,21,8,15,483.5,32.5,1.95,10.0,98.0,319.81,258.36
2016,12,21,8,30,574.0,39.0,2.0,10.0,136.0,396.1,327.1
2016,12,21,8,45,630.5,43.5,2.1,10.5,175.0,454.02,377.88
2016,12,21,9,0,687.0,48.0,2.2,11.0,214.0,513.27,427.88
2016,12,21,9,15,723.5,51.5,2.2,11.0,251.0,558.98,465.88
2016,12,21,9,30,760.0,55.0,2.2,11.0,288.0,603.96,501.61
2016,12,21,9,45,786.5,57.0,2.2,11.5,320.5,638.9,527.17
2016,12,21,10,0,813.0,59.0,2.2,12.0,353.0,671.93,550.67
2016,12,21,10,15,830.5,60.5,2.15,12.0,380.5,695.54,567.32
2016,12,21,10,30,848.0,62.0,2.1,12.0,408.0,710.37,577.23
2016,12,21,10,45,861.5,63.0,2.05,12.5,429.0,724.77,585.76
2016,12,21,11,0,875.0,64.0,2.0,13.0,450.0,736.07,591.93
2016,12,21,11,15,882.5,64.5,1.95,13.0,464.5,739.06,593.12
2016,12,21,11,30,890.0,65.0,1.9,13.0,479.0,738.72,592.04
2016,12,21,11,45,895.0,65.0,1.9,13.5,486.0,732.56,586.16
2016,12,21,12,0,900.0,65.0,1.9,14.0,493.0,723.04,578.01
2016,12,21,12,15,900.5,65.5,1.9,14.0,492.5,707.62,566.73
2016,12,21,12,30,901.0,66.0,1.9,14.0,492.0,689.01,553.22
2016,12,21,12,45,892.5,67.0,1.95,14.0,483.0,662.02,532.92
2016,12,21,13,0,884.0,68.0,2.0,14.0,474.0,632.46,509.91
2016,12,21,13,15,876.5,67.5,1.95,14.0,458.5,599.4,483.28
2016,12,21,13,30,869.0,67.0,1.9,14.0,443.0,564.12,454.42
2016,12,21,13,45,856.0,65.5,1.9,14.0,420.0,524.95,422.12
2016,12,21,14,0,843.0,64.0,1.9,14.0,397.0,481.81,385.93
2016,12,21,14,15,824.5,62.0,1.85,14.0,368.0,434.57,345.44
2016,12,21,14,30,806.0,60.0,1.8,14.0,339.0,386.92,303.6
2016,12,21,14,45,778.0,57.5,1.75,14.0,304.5,335.33,257.76
2016,12,21,15,0,750.0,55.0,1.7,14.0,270.0,284.83,211.99
2016,12,21,15,15,709.0,51.5,1.7,13.5,232.0,231.49,164.36
2016,12,21,15,30,668.0,48.0,1.7,13.0,194.0,181.24,119.73
2016,12,21,15,45,603.0,42.5,1.75,12.5,154.0,129.05,76.49
2016,12,21,16,0,538.0,37.0,1.8,12.0,114.0,83.29,42.62
2016,12,21,16,15,427.0,29.0,1.85,11.5,77.0,38.81,16.81
2016,12,21,16,30,316.0,21.0,1.9,11.0,40.0,16.94,2.32
2016,12,21,16,45,158.0,10.5,2.0,11.0,20.0,10.01,0.0
2016,12,21,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,13.5,1.7,8.5,30.0,119.6,0.0
2016,12,22,8,0,387.0,27.0,1.6,9.0,60.0,253.72,181.8
2016,12,22,8,15,480.5,34.5,1.5,9.0,98.5,326.06,263.05
2016,12,22,8,30,574.0,42.0,1.4,9.0,137.0,398.52,328.37
2016,12,22,8,45,629.5,47.0,1.3,9.5,177.0,456.8,378.39
2016,12,22,9,0,685.0,52.0,1.2,10.0,217.0,516.21,426.94
2016,12,22,9,15,722.0,55.5,1.3,10.5,254.0,562.41,464.43
2016,12,22,9,30,759.0,59.0,1.4,11.0,291.0,607.84,499.85
2016,12,22,9,45,784.5,61.5,1.5,11.5,324.0,642.84,525.68
2016,12,22,10,0,810.0,64.0,1.6,12.0,357.0,675.87,549.53
2016,12,22,10,15,827.5,66.0,1.65,12.0,384.5,700.18,567.14
2016,12,22,10,30,845.0,68.0,1.7,12.0,412.0,721.76,582.64
2016,12,22,10,45,857.5,69.0,1.75,12.5,433.5,735.45,591.19
2016,12,22,11,0,870.0,70.0,1.8,13.0,455.0,745.96,597.49
2016,12,22,11,15,877.0,71.0,1.75,13.0,469.0,749.1,598.72
2016,12,22,11,30,884.0,72.0,1.7,13.0,483.0,743.31,593.61
2016,12,22,11,45,808.5,84.5,1.7,13.0,464.0,699.01,560.88
2016,12,22,12,0,733.0,97.0,1.7,13.0,445.0,650.17,524.73
2016,12,22,12,15,737.5,94.5,1.65,13.0,444.0,636.04,513.73
2016,12,22,12,30,742.0,92.0,1.6,13.0,443.0,616.88,498.56
2016,12,22,12,45,736.0,92.5,1.55,13.0,435.5,596.15,481.77
2016,12,22,13,0,730.0,93.0,1.5,13.0,428.0,570.94,461.43
2016,12,22,13,15,799.0,80.5,1.4,13.0,436.0,572.27,461.24
2016,12,22,13,30,868.0,68.0,1.3,13.0,444.0,568.47,456.18
2016,12,22,13,45,854.0,67.0,1.2,13.0,421.0,526.83,421.52
2016,12,22,14,0,840.0,66.0,1.1,13.0,398.0,483.86,385.4
2016,12,22,14,15,820.0,64.0,1.15,12.5,368.5,436.09,346.11
2016,12,22,14,30,800.0,62.0,1.2,12.0,339.0,388.05,305.23
2016,12,22,14,45,770.5,59.5,1.3,12.0,304.5,336.19,259.74
2016,12,22,15,0,741.0,57.0,1.4,12.0,270.0,285.56,214.19
2016,12,22,15,15,699.0,53.0,1.5,11.5,232.0,231.86,166.27
2016,12,22,15,30,657.0,49.0,1.6,11.0,194.0,181.37,121.31
2016,12,22,15,45,594.0,43.5,1.7,11.0,154.0,129.95,78.12
2016,12,22,16,0,531.0,38.0,1.8,11.0,114.0,83.45,43.07
2016,12,22,16,15,422.0,29.5,1.85,10.5,77.5,40.02,17.64
2016,12,22,16,30,313.0,21.0,1.9,10.0,41.0,16.86,3.02
2016,12,22,16,45,156.5,10.5,1.95,10.0,20.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,23,7,45,130.5,15.0,4.85,9.0,26.0,92.49,0.0
2016,12,23,8,0,261.0,30.0,4.3,9.0,52.0,193.3,137.48
2016,12,23,8,15,357.0,39.5,3.85,9.0,88.0,265.48,216.07
2016,12,23,8,30,453.0,49.0,3.4,9.0,124.0,343.56,286.72
2016,12,23,8,45,512.5,55.5,3.0,9.0,161.5,401.7,338.44
2016,12,23,9,0,572.0,62.0,2.6,9.0,199.0,461.76,389.73
2016,12,23,9,15,613.5,66.5,3.0,9.0,235.0,508.95,430.78
2016,12,23,9,30,655.0,71.0,3.4,9.0,271.0,556.0,470.81
2016,12,23,9,45,695.5,72.0,3.85,9.5,305.0,597.36,504.82
2016,12,23,10,0,736.0,73.0,4.3,10.0,339.0,633.62,533.67
2016,12,23,10,15,640.5,96.0,4.9,10.0,340.0,604.41,511.39
2016,12,23,10,30,545.0,119.0,5.5,10.0,341.0,560.03,475.34
2016,12,23,10,45,342.5,156.5,6.15,10.0,298.5,442.88,376.45
2016,12,23,11,0,140.0,194.0,6.8,10.0,256.0,324.73,273.7
2016,12,23,11,15,70.0,164.0,7.05,10.0,195.0,223.07,186.87
2016,12,23,11,30,0.0,134.0,7.3,10.0,134.0,129.06,105.07
2016,12,23,11,45,41.5,171.0,7.6,10.5,190.5,206.78,171.88
2016,12,23,12,0,83.0,208.0,7.9,11.0,247.0,277.31,231.48
2016,12,23,12,15,41.5,153.0,7.9,11.0,172.5,183.53,151.82
2016,12,23,12,30,0.0,98.0,7.9,11.0,98.0,91.93,73.13
2016,12,23,12,45,2.0,127.5,7.95,11.0,128.5,122.51,99.24
2016,12,23,13,0,4.0,157.0,8.0,11.0,159.0,153.53,125.59
2016,12,23,13,15,99.5,172.5,7.95,10.5,216.0,239.35,200.07
2016,12,23,13,30,195.0,188.0,7.9,10.0,273.0,304.86,256.27
2016,12,23,13,45,289.0,166.0,7.85,10.0,284.5,328.11,275.86
2016,12,23,14,0,383.0,144.0,7.8,10.0,296.0,343.07,287.44
2016,12,23,14,15,360.0,139.5,7.7,10.0,274.0,304.44,253.25
2016,12,23,14,30,337.0,135.0,7.6,10.0,252.0,272.89,224.77
2016,12,23,14,45,322.0,123.0,7.55,10.0,226.0,237.94,193.13
2016,12,23,15,0,307.0,111.0,7.5,10.0,200.0,203.96,162.05
2016,12,23,15,15,423.5,87.5,7.45,9.5,191.5,195.37,148.35
2016,12,23,15,30,540.0,64.0,7.4,9.0,183.0,173.23,121.41
2016,12,23,15,45,470.0,56.5,7.35,9.0,145.0,124.59,80.18
2016,12,23,16,0,400.0,49.0,7.3,9.0,107.0,83.12,48.45
2016,12,23,16,15,288.0,37.5,7.25,8.5,72.5,43.75,23.57
2016,12,23,16,30,176.0,26.0,7.2,8.0,38.0,20.57,5.79
2016,12,23,16,45,88.0,13.0,7.15,8.0,19.0,12.39,0.0
2016,12,23,17,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,45,196.5,13.0,6.85,6.5,29.0,119.31,0.0
2016,12,24,8,0,393.0,26.0,6.9,7.0,58.0,253.85,181.94
2016,12,24,8,15,487.0,33.0,6.9,7.0,96.5,320.49,264.65
2016,12,24,8,30,581.0,40.0,6.9,7.0,135.0,399.46,339.13
2016,12,24,8,45,639.0,44.5,6.95,7.0,175.0,458.75,394.55
2016,12,24,9,0,697.0,49.0,7.0,7.0,215.0,519.38,449.45
2016,12,24,9,15,733.0,52.0,7.0,7.0,252.0,564.63,489.86
2016,12,24,9,30,769.0,55.0,7.0,7.0,289.0,609.09,527.93
2016,12,24,9,45,794.0,57.5,7.0,7.5,322.0,644.05,555.66
2016,12,24,10,0,819.0,60.0,7.0,8.0,355.0,677.05,581.15
2016,12,24,10,15,835.5,61.5,7.0,8.0,382.5,700.31,599.38
2016,12,24,10,30,852.0,63.0,7.0,8.0,410.0,714.76,610.33
2016,12,24,10,45,863.5,64.5,7.0,8.5,431.0,728.64,619.67
2016,12,24,11,0,875.0,66.0,7.0,9.0,452.0,739.4,626.48
2016,12,24,11,15,882.5,66.5,7.0,9.0,466.5,742.69,628.53
2016,12,24,11,30,890.0,67.0,7.0,9.0,481.0,742.66,628.05
2016,12,24,11,45,894.5,67.0,7.0,9.0,488.0,736.45,622.76
2016,12,24,12,0,899.0,67.0,7.0,9.0,495.0,726.89,614.94
2016,12,24,12,15,899.0,67.0,6.95,9.0,494.5,710.83,601.89
2016,12,24,12,30,899.0,67.0,6.9,9.0,494.0,691.61,586.41
2016,12,24,12,45,889.5,68.5,6.9,9.0,485.0,664.85,564.17
2016,12,24,13,0,880.0,70.0,6.9,9.0,476.0,635.55,539.02
2016,12,24,13,15,873.0,69.0,6.85,9.0,460.5,602.55,510.45
2016,12,24,13,30,866.0,68.0,6.8,9.0,445.0,569.94,481.62
2016,12,24,13,45,856.5,66.0,6.75,9.5,423.0,529.74,445.24
2016,12,24,14,0,847.0,64.0,6.7,10.0,401.0,487.88,406.86
2016,12,24,14,15,829.5,62.5,6.65,9.5,372.5,441.56,365.44
2016,12,24,14,30,812.0,61.0,6.6,9.0,344.0,394.7,322.5
2016,12,24,14,45,788.0,57.5,6.55,9.0,310.5,343.19,274.24
2016,12,24,15,0,764.0,54.0,6.5,9.0,277.0,292.37,225.85
2016,12,24,15,15,724.5,50.5,6.4,8.5,238.5,238.6,175.55
2016,12,24,15,30,685.0,47.0,6.3,8.0,200.0,187.72,128.36
2016,12,24,15,45,625.5,42.0,6.2,8.0,160.0,135.62,82.97
2016,12,24,16,0,566.0,37.0,6.1,8.0,120.0,89.29,46.91
2016,12,24,16,15,457.0,29.5,6.1,7.5,82.5,44.73,20.23
2016,12,24,16,30,348.0,22.0,6.1,7.0,45.0,19.32,5.84
2016,12,24,16,45,174.0,11.0,6.1,7.0,22.5,10.48,0.0
2016,12,24,17,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,25,7,45,199.5,12.5,3.75,4.5,29.0,101.85,0.0
2016,12,25,8,0,399.0,25.0,4.0,5.0,58.0,247.7,176.5
2016,12,25,8,15,492.5,32.0,4.2,5.0,96.0,322.07,265.89
2016,12,25,8,30,586.0,39.0,4.4,5.0,134.0,400.82,339.96
2016,12,25,8,45,640.0,43.5,4.6,5.5,173.5,457.8,392.53
2016,12,25,9,0,694.0,48.0,4.8,6.0,213.0,515.94,444.26
2016,12,25,9,15,729.5,51.5,4.9,6.0,250.5,561.44,484.51
2016,12,25,9,30,765.0,55.0,5.0,6.0,288.0,606.18,522.53
2016,12,25,9,45,588.5,88.5,5.1,6.5,279.5,542.39,467.6
2016,12,25,10,0,412.0,122.0,5.2,7.0,271.0,460.38,396.32
2016,12,25,10,15,393.0,136.0,5.25,7.0,286.5,466.93,401.31
2016,12,25,10,30,374.0,150.0,5.3,7.0,302.0,471.25,403.99
2016,12,25,10,45,248.0,172.0,5.4,7.5,275.0,392.11,334.64
2016,12,25,11,0,122.0,194.0,5.5,8.0,248.0,311.53,263.45
2016,12,25,11,15,93.0,196.0,5.5,8.0,238.0,278.51,234.95
2016,12,25,11,30,64.0,198.0,5.5,8.0,228.0,256.98,215.84
2016,12,25,11,45,76.5,203.5,5.55,8.5,239.5,270.19,226.74
2016,12,25,12,0,89.0,209.0,5.6,9.0,251.0,282.92,237.11
2016,12,25,12,15,115.5,210.5,5.6,9.0,265.5,309.8,259.92
2016,12,25,12,30,142.0,212.0,5.6,9.0,280.0,325.21,273.1
2016,12,25,12,45,85.0,196.5,5.65,9.0,237.0,256.73,214.79
2016,12,25,13,0,28.0,181.0,5.7,9.0,194.0,200.65,166.54
2016,12,25,13,15,61.0,185.0,5.7,9.0,212.0,223.05,186.13
2016,12,25,13,30,94.0,189.0,5.7,9.0,230.0,243.13,203.38
2016,12,25,13,45,252.5,164.5,5.7,9.0,267.0,308.32,259.2
2016,12,25,14,0,411.0,140.0,5.7,9.0,304.0,354.07,296.66
2016,12,25,14,15,396.5,133.0,5.65,9.0,282.0,320.66,266.78
2016,12,25,14,30,382.0,126.0,5.6,9.0,260.0,287.61,236.96
2016,12,25,14,45,370.5,114.5,5.6,9.0,234.0,251.72,204.33
2016,12,25,15,0,359.0,103.0,5.6,9.0,208.0,216.34,171.72
2016,12,25,15,15,338.0,91.0,5.55,8.5,179.0,178.7,137.52
2016,12,25,15,30,317.0,79.0,5.5,8.0,150.0,142.85,105.05
2016,12,25,15,45,285.5,65.5,5.45,8.0,120.0,105.97,72.87
2016,12,25,16,0,254.0,52.0,5.4,8.0,90.0,72.37,45.44
2016,12,25,16,15,196.0,38.0,5.5,7.5,61.5,40.66,23.07
2016,12,25,16,30,138.0,24.0,5.6,7.0,33.0,18.83,6.19
2016,12,25,16,45,69.0,12.0,5.7,7.0,16.5,11.44,0.0
2016,12,25,17,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,45,197.5,12.5,5.2,4.5,28.5,100.76,0.0
2016,12,26,8,0,395.0,25.0,5.2,5.0,57.0,245.0,173.49
2016,12,26,8,15,489.5,32.5,5.15,5.0,96.0,320.49,265.11
2016,12,26,8,30,584.0,40.0,5.1,5.0,135.0,400.29,340.29
2016,12,26,8,45,640.0,45.0,5.05,5.5,174.5,459.14,394.31
2016,12,26,9,0,696.0,50.0,5.0,6.0,214.0,519.27,447.35
2016,12,26,9,15,732.5,53.5,4.9,6.5,252.0,565.63,486.97
2016,12,26,9,30,769.0,57.0,4.8,7.0,290.0,611.24,524.1
2016,12,26,9,45,791.5,60.0,4.75,7.5,323.0,645.29,550.2
2016,12,26,10,0,814.0,63.0,4.7,8.0,356.0,677.3,574.0
2016,12,26,10,15,831.5,64.5,4.65,8.0,383.5,701.44,592.16
2016,12,26,10,30,849.0,66.0,4.6,8.0,411.0,722.87,607.99
2016,12,26,10,45,861.5,67.0,4.6,8.5,432.5,737.02,617.13
2016,12,26,11,0,874.0,68.0,4.6,9.0,454.0,742.08,619.2
2016,12,26,11,15,881.0,69.0,4.5,9.0,468.5,745.82,620.98
2016,12,26,11,30,888.0,70.0,4.4,9.0,483.0,746.23,620.28
2016,12,26,11,45,891.0,70.5,4.3,9.5,490.0,739.73,613.23
2016,12,26,12,0,894.0,71.0,4.2,10.0,497.0,729.91,603.81
2016,12,26,12,15,893.5,71.0,4.05,10.0,496.0,713.74,590.57
2016,12,26,12,30,893.0,71.0,3.9,10.0,495.0,694.44,575.29
2016,12,26,12,45,889.0,70.5,3.75,10.0,487.0,669.2,554.73
2016,12,26,13,0,885.0,70.0,3.6,10.0,479.0,641.2,531.27
2016,12,26,13,15,877.0,69.0,3.45,10.0,463.5,607.6,503.09
2016,12,26,13,30,869.0,68.0,3.3,10.0,448.0,571.8,472.7
2016,12,26,13,45,857.0,66.5,3.15,10.0,425.5,533.51,439.7
2016,12,26,14,0,845.0,65.0,3.0,10.0,403.0,491.04,402.73
2016,12,26,14,15,826.5,63.0,2.85,10.0,374.5,443.86,361.16
2016,12,26,14,30,808.0,61.0,2.7,10.0,346.0,396.24,318.3
2016,12,26,14,45,783.0,58.5,2.55,10.0,312.0,345.6,272.14
2016,12,26,15,0,758.0,56.0,2.4,10.0,278.0,295.71,225.83
2016,12,26,15,15,719.0,52.0,2.35,9.5,240.0,241.75,176.59
2016,12,26,15,30,680.0,48.0,2.3,9.0,202.0,190.62,130.05
2016,12,26,15,45,618.5,43.0,2.3,8.5,162.0,138.26,85.17
2016,12,26,16,0,557.0,38.0,2.3,8.0,122.0,91.87,49.14
2016,12,26,16,15,454.0,30.0,2.4,7.5,84.0,47.1,21.58
2016,12,26,16,30,351.0,22.0,2.5,7.0,46.0,19.12,6.98
2016,12,26,16,45,175.5,11.0,2.6,7.0,23.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,7,45,171.0,13.0,2.45,6.5,27.0,89.17,0.0
2016,12,27,8,0,342.0,26.0,2.5,7.0,54.0,226.78,157.1
2016,12,27,8,15,438.0,34.0,2.4,7.0,91.0,301.06,244.93
2016,12,27,8,30,534.0,42.0,2.3,7.0,128.0,379.89,317.02
2016,12,27,8,45,594.0,47.0,2.2,7.5,167.5,438.72,369.06
2016,12,27,9,0,654.0,52.0,2.1,8.0,207.0,494.96,417.01
2016,12,27,9,15,692.0,56.0,2.05,8.0,244.0,541.95,456.41
2016,12,27,9,30,730.0,60.0,2.0,8.0,281.0,588.36,493.96
2016,12,27,9,45,757.0,62.5,2.0,8.5,314.0,624.31,520.65
2016,12,27,10,0,784.0,65.0,2.0,9.0,347.0,658.45,545.32
2016,12,27,10,15,757.5,70.5,2.15,9.5,360.0,655.19,541.83
2016,12,27,10,30,731.0,76.0,2.3,10.0,373.0,648.41,535.86
2016,12,27,10,45,740.5,78.5,2.45,10.5,392.5,661.57,545.2
2016,12,27,11,0,750.0,81.0,2.6,11.0,412.0,671.95,552.22
2016,12,27,11,15,635.0,114.5,2.6,11.0,401.0,626.72,516.34
2016,12,27,11,30,520.0,148.0,2.6,11.0,390.0,569.54,469.66
2016,12,27,11,45,528.0,149.0,2.6,11.0,398.0,569.67,469.74
2016,12,27,12,0,536.0,150.0,2.6,11.0,406.0,567.61,467.7
2016,12,27,12,15,615.5,127.5,2.55,11.0,421.0,592.05,487.3
2016,12,27,12,30,695.0,105.0,2.5,11.0,436.0,606.73,498.95
2016,12,27,12,45,609.0,126.0,2.5,11.5,412.5,554.87,455.73
2016,12,27,13,0,523.0,147.0,2.5,12.0,389.0,500.47,410.84
2016,12,27,13,15,401.0,164.0,2.6,12.0,346.0,427.26,351.38
2016,12,27,13,30,279.0,181.0,2.7,12.0,303.0,353.11,290.54
2016,12,27,13,45,387.5,153.0,2.8,12.0,313.5,375.34,308.93
2016,12,27,14,0,496.0,125.0,2.9,12.0,324.0,381.91,313.21
2016,12,27,14,15,469.0,123.0,3.05,11.5,300.5,344.67,281.61
2016,12,27,14,30,442.0,121.0,3.2,11.0,277.0,308.53,250.44
2016,12,27,14,45,425.0,111.0,3.35,11.0,249.0,269.41,215.72
2016,12,27,15,0,408.0,101.0,3.5,11.0,221.0,231.19,181.19
2016,12,27,15,15,379.5,90.0,3.55,10.5,190.0,190.07,144.55
2016,12,27,15,30,351.0,79.0,3.6,10.0,159.0,151.4,110.14
2016,12,27,15,45,315.0,66.0,3.65,10.0,127.5,112.36,76.46
2016,12,27,16,0,279.0,53.0,3.7,10.0,96.0,77.03,47.89
2016,12,27,16,15,210.5,39.5,3.8,9.5,66.0,43.66,24.76
2016,12,27,16,30,142.0,26.0,3.9,9.0,36.0,20.41,8.29
2016,12,27,16,45,71.0,13.0,4.0,9.0,18.0,12.39,0.0
2016,12,27,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,11.5,3.55,6.5,28.0,103.29,0.0
2016,12,28,8,0,412.0,23.0,3.5,7.0,56.0,250.89,173.18
2016,12,28,8,15,503.5,29.5,3.45,7.0,94.0,324.36,264.61
2016,12,28,8,30,595.0,36.0,3.4,7.0,132.0,401.57,336.52
2016,12,28,8,45,651.5,40.5,3.35,7.5,172.0,460.19,389.26
2016,12,28,9,0,708.0,45.0,3.3,8.0,212.0,520.3,441.06
2016,12,28,9,15,743.0,48.0,3.15,8.5,249.0,565.35,478.45
2016,12,28,9,30,778.0,51.0,3.0,9.0,286.0,609.64,513.0
2016,12,28,9,45,804.0,52.5,2.9,9.5,319.0,644.52,538.68
2016,12,28,10,0,830.0,54.0,2.8,10.0,352.0,671.42,557.46
2016,12,28,10,15,846.0,55.5,2.65,10.5,379.5,694.83,572.85
2016,12,28,10,30,862.0,57.0,2.5,11.0,407.0,715.57,585.84
2016,12,28,10,45,873.5,57.5,2.4,11.5,428.5,728.75,593.21
2016,12,28,11,0,885.0,58.0,2.3,12.0,450.0,738.83,598.24
2016,12,28,11,15,891.5,59.0,2.15,12.0,464.0,742.54,599.31
2016,12,28,11,30,898.0,60.0,2.0,12.0,478.0,742.9,597.97
2016,12,28,11,45,901.5,60.0,1.9,12.5,485.5,736.41,591.0
2016,12,28,12,0,905.0,60.0,1.8,13.0,493.0,726.56,581.75
2016,12,28,12,15,905.5,60.0,1.7,13.0,493.0,711.24,569.72
2016,12,28,12,30,906.0,60.0,1.6,13.0,493.0,692.71,555.47
2016,12,28,12,45,899.5,61.0,1.55,13.0,485.0,667.61,536.69
2016,12,28,13,0,893.0,62.0,1.5,13.0,477.0,639.78,514.53
2016,12,28,13,15,886.5,61.5,1.45,13.0,462.0,607.66,488.84
2016,12,28,13,30,880.0,61.0,1.4,13.0,447.0,573.18,460.89
2016,12,28,13,45,868.5,60.0,1.35,13.0,425.5,533.3,428.21
2016,12,28,14,0,857.0,59.0,1.3,13.0,404.0,491.82,393.52
2016,12,28,14,15,840.5,57.0,1.3,13.0,376.0,445.63,354.51
2016,12,28,14,30,824.0,55.0,1.3,13.0,348.0,398.76,313.85
2016,12,28,14,45,799.0,53.0,1.3,13.0,314.5,348.87,269.75
2016,12,28,15,0,774.0,51.0,1.3,13.0,281.0,298.8,224.53
2016,12,28,15,15,737.5,48.0,1.3,12.5,243.5,245.67,176.9
2016,12,28,15,30,701.0,45.0,1.3,12.0,206.0,195.05,131.39
2016,12,28,15,45,643.5,40.5,1.35,12.0,166.0,142.48,86.47
2016,12,28,16,0,586.0,36.0,1.4,12.0,126.0,95.39,49.82
2016,12,28,16,15,489.0,29.0,1.4,11.5,88.0,49.8,21.77
2016,12,28,16,30,392.0,22.0,1.4,11.0,50.0,18.94,7.69
2016,12,28,16,45,196.0,11.0,1.4,11.0,25.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,13.0,4.85,6.5,27.5,94.06,0.0
2016,12,29,8,0,365.0,26.0,4.9,7.0,55.0,237.03,162.82
2016,12,29,8,15,463.0,33.5,4.85,7.0,93.0,313.15,256.27
2016,12,29,8,30,561.0,41.0,4.8,7.0,131.0,387.35,326.44
2016,12,29,8,45,619.5,46.0,4.8,7.5,171.0,447.24,380.97
2016,12,29,9,0,678.0,51.0,4.8,8.0,211.0,508.58,434.71
2016,12,29,9,15,716.0,55.0,4.7,8.5,249.0,556.33,475.14
2016,12,29,9,30,754.0,59.0,4.6,9.0,287.0,603.47,513.35
2016,12,29,9,45,771.5,63.5,4.5,9.5,319.0,635.88,537.71
2016,12,29,10,0,789.0,68.0,4.4,10.0,351.0,666.12,559.67
2016,12,29,10,15,807.5,70.0,4.35,10.0,379.5,691.65,578.73
2016,12,29,10,30,826.0,72.0,4.3,10.0,408.0,714.55,595.51
2016,12,29,10,45,838.5,73.5,4.3,10.5,429.5,729.52,605.16
2016,12,29,11,0,851.0,75.0,4.3,11.0,451.0,741.39,612.43
2016,12,29,11,15,859.0,76.0,4.15,11.5,466.0,746.05,613.34
2016,12,29,11,30,867.0,77.0,4.0,12.0,481.0,747.4,612.16
2016,12,29,11,45,871.5,77.0,3.9,12.5,489.0,741.61,605.91
2016,12,29,12,0,876.0,77.0,3.8,13.0,497.0,732.48,597.32
2016,12,29,12,15,876.5,77.0,3.65,13.0,496.5,717.2,585.14
2016,12,29,12,30,877.0,77.0,3.5,13.0,496.0,698.76,570.69
2016,12,29,12,45,882.0,74.0,3.35,13.0,490.0,676.73,552.79
2016,12,29,13,0,887.0,71.0,3.2,13.0,484.0,647.88,529.3
2016,12,29,13,15,880.0,70.0,3.1,13.0,469.0,615.02,502.32
2016,12,29,13,30,873.0,69.0,3.0,13.0,454.0,579.85,473.09
2016,12,29,13,45,861.5,68.0,2.9,13.0,432.0,542.41,441.43
2016,12,29,14,0,850.0,67.0,2.8,13.0,410.0,500.66,405.73
2016,12,29,14,15,832.0,65.0,2.65,13.0,381.5,453.52,364.87
2016,12,29,14,30,814.0,63.0,2.5,13.0,353.0,405.86,322.65
2016,12,29,14,45,788.5,60.0,2.4,13.0,319.5,354.18,276.45
2016,12,29,15,0,763.0,57.0,2.3,13.0,286.0,303.28,230.03
2016,12,29,15,15,725.0,53.5,2.15,12.5,247.5,249.64,181.56
2016,12,29,15,30,687.0,50.0,2.0,12.0,209.0,198.7,135.54
2016,12,29,15,45,627.5,45.0,1.95,11.5,169.0,145.89,90.42
2016,12,29,16,0,568.0,40.0,1.9,11.0,129.0,98.81,53.59
2016,12,29,16,15,467.0,32.0,1.95,10.5,90.5,51.35,23.41
2016,12,29,16,30,366.0,24.0,2.0,10.0,52.0,19.15,8.3
2016,12,29,16,45,183.0,12.0,2.05,10.0,26.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,157.5,13.0,0.75,8.0,25.5,82.77,0.0
2016,12,30,8,0,315.0,26.0,0.5,8.0,51.0,212.24,142.5
2016,12,30,8,15,413.0,35.0,0.55,8.0,88.5,288.38,230.51
2016,12,30,8,30,511.0,44.0,0.6,8.0,126.0,368.71,301.88
2016,12,30,8,45,568.0,50.0,0.65,8.5,164.5,426.54,351.72
2016,12,30,9,0,625.0,56.0,0.7,9.0,203.0,486.24,401.17
2016,12,30,9,15,665.0,60.0,0.95,9.5,240.0,533.52,440.8
2016,12,30,9,30,705.0,64.0,1.2,10.0,277.0,576.25,475.95
2016,12,30,9,45,739.5,65.5,1.55,10.5,311.5,616.14,507.92
2016,12,30,10,0,774.0,67.0,1.9,11.0,346.0,654.5,537.79
2016,12,30,10,15,792.5,69.0,2.1,11.0,374.0,679.93,557.43
2016,12,30,10,30,811.0,71.0,2.3,11.0,402.0,702.79,575.08
2016,12,30,10,45,822.0,73.0,2.5,11.0,423.0,717.27,586.33
2016,12,30,11,0,833.0,75.0,2.7,11.0,444.0,728.7,595.35
2016,12,30,11,15,841.0,76.0,2.8,11.0,459.0,733.51,598.88
2016,12,30,11,30,849.0,77.0,2.9,11.0,474.0,735.06,600.11
2016,12,30,11,45,853.0,77.5,3.05,11.5,481.5,729.76,595.44
2016,12,30,12,0,857.0,78.0,3.2,12.0,489.0,721.19,588.44
2016,12,30,12,15,857.0,78.0,3.35,12.0,489.0,705.95,577.52
2016,12,30,12,30,857.0,78.0,3.5,12.0,489.0,687.63,564.3
2016,12,30,12,45,854.0,77.5,3.65,12.0,482.0,663.74,545.8
2016,12,30,13,0,851.0,77.0,3.8,12.0,475.0,637.1,524.62
2016,12,30,13,15,843.5,76.0,3.95,12.0,460.0,604.55,498.35
2016,12,30,13,30,836.0,75.0,4.1,12.0,445.0,569.81,469.79
2016,12,30,13,45,819.0,74.5,4.3,12.0,422.5,528.53,435.59
2016,12,30,14,0,802.0,74.0,4.5,12.0,400.0,486.15,399.56
2016,12,30,14,15,783.0,72.0,4.65,12.0,372.0,440.45,359.75
2016,12,30,14,30,764.0,70.0,4.8,12.0,344.0,394.42,318.62
2016,12,30,14,45,726.0,69.0,4.95,12.0,309.5,342.41,271.84
2016,12,30,15,0,688.0,68.0,5.1,12.0,275.0,292.12,225.81
2016,12,30,15,15,646.5,63.5,5.2,11.5,238.0,239.87,178.3
2016,12,30,15,30,605.0,59.0,5.3,11.0,201.0,190.81,133.75
2016,12,30,15,45,522.0,54.5,5.4,10.5,160.5,138.58,89.75
2016,12,30,16,0,439.0,50.0,5.5,10.0,120.0,94.71,55.91
2016,12,30,16,15,335.0,40.0,5.6,9.5,84.0,53.31,28.73
2016,12,30,16,30,231.0,30.0,5.7,9.0,48.0,23.63,12.07
2016,12,30,16,45,115.5,15.0,5.8,9.0,24.0,14.3,0.0
2016,12,30,17,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
